Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,112.186899382,2.73931010776,0.0,75.8722370982,2.68041601173,16.0824960704,10.5892221021,10.5692221021,0.02
 01/01  02:00:00,103.309333493,2.28275842313,0.0,67.4512228939,2.68041601173,16.0824960704,9.57692376405,9.55692376405,0.02
 01/01  03:00:00,128.207073746,2.85344802891,0.0,91.7782735404,2.68041601173,16.0824960704,14.3122447583,13.209225119,1.10301963934
 01/01  04:00:00,107.85832605,2.28275842313,0.0,72.0002154503,2.68041601173,16.0824960704,10.641782159,10.621782159,0.02
 01/01  05:00:00,133.860020425,2.85344802891,0.0,97.4312202195,2.68041601173,16.0824960704,15.6709117848,14.5678971838,1.10301460103
 01/01  06:00:00,113.477812555,2.28275842313,0.0,77.6197019559,2.68041601173,16.0824960704,12.0040039563,11.9840039563,0.02
 01/01  07:00:00,140.738648,2.85344802891,0.0,104.309847795,2.68041601173,16.0824960704,17.4035315588,16.3005446398,1.10298691901
 01/01  08:00:00,118.147969247,2.28275842313,0.0,82.2898586473,2.68041601173,16.0824960704,13.2084545124,13.1884545124,0.02
 01/01  09:00:00,126.100130816,2.85344802891,0.0,104.475330611,2.68041601173,16.0824960704,18.619124493,17.5161048826,1.10301961044
 01/01  10:00:00,79.2553158575,2.28275842313,0.0,58.2012052582,2.68041601173,16.0824960704,13.6081720196,13.5881720196,0.02
 01/01  11:00:00,85.4490945162,2.85344802891,0.0,63.8242943111,2.68041601173,16.0824960704,17.6360558426,16.5330017491,1.10305409349
 01/01  12:00:00,69.6798833785,2.28275842313,0.0,48.6257727792,2.68041601173,16.0824960704,12.0356141461,12.0156141461,0.02
 01/01  13:00:00,82.5094249461,2.85344802891,0.0,60.884624741,2.68041601173,16.0824960704,15.1126026741,14.0094053993,1.10319727476
 01/01  14:00:00,64.9642154132,2.28275842313,0.0,43.9101048139,2.68041601173,16.0824960704,10.8677640249,9.76442495864,1.10333906629
 01/01  15:00:00,72.4118367673,2.85344802891,0.0,50.7870365622,2.68041601173,16.0824960704,11.3118905077,11.2918905077,0.02
 01/01  16:00:00,57.4578139265,2.28275842313,0.0,36.4037033272,2.68041601173,16.0824960704,9.19749719148,8.09441442242,1.10308276907
 01/01  17:00:00,89.9862271912,2.85344802891,0.0,60.9594269861,2.68041601173,16.0824960704,9.95064996725,9.93064996725,0.02
 01/01  18:00:00,89.5964305796,2.28275842313,0.0,53.7383199803,2.68041601173,16.0824960704,8.48937983943,7.38629960948,1.10308022994
 01/01  19:00:00,108.308128828,2.85344802891,0.0,71.8793286226,2.68041601173,16.0824960704,9.68369036031,9.66369036031,0.02
 01/01  20:00:00,91.9891759689,2.28275842313,0.0,56.1310653696,2.68041601173,16.0824960704,8.62959775882,7.52657808953,1.10301966929
 01/01  21:00:00,111.592015386,2.85344802891,0.0,75.1632151811,2.68041601173,16.0824960704,10.2318994257,10.2118994257,0.02
 01/01  22:00:00,94.6181985346,2.28275842313,0.0,58.7600879352,2.68041601173,16.0824960704,9.16473771926,8.06152497153,1.10321274774
 01/01  23:00:00,114.024808785,2.85344802891,0.0,77.5960085798,2.68041601173,16.0824960704,10.6798920708,10.6598920708,0.02
 01/01  24:00:00,96.0888100193,2.28275842313,0.0,60.2306994199,2.68041601173,16.0824960704,9.40497897885,8.30189879599,1.10308018287
 01/02  01:00:00,118.87485573,2.85344802891,0.0,77.0852235013,2.68041601173,21.4433280938,10.9277070347,10.9077070347,0.02
 01/02  02:00:00,100.603152938,2.28275842313,0.0,59.3842103154,2.68041601173,21.4433280938,9.57236875966,8.4692238076,1.10314495206
 01/02  03:00:00,119.528945536,2.85344802891,0.0,77.7393133072,2.68041601173,21.4433280938,11.039713898,11.019713898,0.02
 01/02  04:00:00,101.117635049,2.28275842313,0.0,59.8986924262,2.68041601173,21.4433280938,9.61754059182,8.51440370624,1.10313688557
 01/02  05:00:00,119.995019299,2.85344802891,0.0,78.2053870704,2.68041601173,21.4433280938,11.0514835668,11.0314835668,0.02
 01/02  06:00:00,103.608120512,2.28275842313,0.0,59.7087618771,5.36083202345,21.4433280938,9.5071238157,8.4039632467,1.103160569
 01/02  07:00:00,332.787518572,3.4241376347,0.0,287.746780726,5.36083202345,21.4433280938,4.35504286776,3.25181496636,1.1032279014
 01/02  08:00:00,294.835332789,3.4241376347,0.0,227.834469358,16.0824960704,32.6817896323,105.052512928,103.948604006,1.10390892178
 01/02  09:00:00,281.655198407,3.4241376347,0.0,159.57182008,48.2474882111,70.4033123869,97.5352078604,95.3456013242,2.18960653618
 01/02  10:00:00,233.886532943,3.4241376347,0.0,120.151726045,48.2474882111,62.0547409583,92.3899268979,89.1148723455,3.27505455236
 01/02  11:00:00,224.441171526,3.4241376347,0.0,112.632958035,48.2474882111,60.1281475517,89.0071953621,86.8171368565,2.19005850563
 01/02  12:00:00,217.908346895,3.4241376347,0.0,104.173539997,48.2474882111,62.0547409583,87.1010344316,83.824090585,3.2769438466
 01/02  13:00:00,220.052765364,3.4241376347,0.0,106.862306973,48.2474882111,61.5103924513,84.0998658137,79.7351491573,4.36471665641
 01/02  14:00:00,209.822450814,3.4241376347,0.0,94.4821494107,48.2474882111,63.6602354638,78.7526774689,75.4745052796,3.27817218927
 01/02  15:00:00,201.185949624,3.4241376347,0.0,89.3777361324,48.2474882111,60.1281475517,76.9953059946,73.7201271186,3.27517887603
 01/02  16:00:00,197.738272147,3.4241376347,0.0,85.9300586552,48.2474882111,60.1281475517,74.8952036182,72.7056970982,2.18950651998
 01/02  17:00:00,206.425200947,3.4241376347,0.0,84.3250973453,48.2474882111,63.0180376616,75.2710014434,71.9948445109,3.27615693246
 01/02  18:00:00,208.30515787,3.4241376347,0.0,89.7479679212,37.5258241642,62.7947880557,74.1325108822,71.9438933985,2.18861748376
 01/02  19:00:00,181.65795886,3.4241376347,0.0,100.59904206,26.8041601173,36.0181789539,74.3646158458,73.2606076963,1.10400814943
 01/02  20:00:00,182.187355404,3.4241376347,0.0,103.697229812,26.8041601173,33.4493877451,77.7274009003,75.5399938934,2.18740700691
 01/02  21:00:00,176.838191697,3.4241376347,0.0,114.430562176,16.0824960704,28.0885557216,80.3357923673,79.2320539487,1.10373841865
 01/02  22:00:00,177.544075584,3.4241376347,0.0,116.420841667,16.0824960704,26.8041601173,82.8413044725,81.7380724748,1.10323199765
 01/02  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/02  24:00:00,47.8812377188,0.894495935888,0.0,8.05055758327,2.68041601173,21.4433280938,2.32988160258,1.22674267708,1.1031389255
 01/03  01:00:00,52.7701828293,1.31261191826,0.0,12.5213867114,2.68041601173,21.4433280938,1.82134453801,1.80134453801,0.02
 01/03  02:00:00,65.4021058893,2.33483031975,0.0,24.13109137,2.68041601173,21.4433280938,5.07659028478,3.97344445556,1.10314582923
 01/03  03:00:00,64.9133464681,2.28275842313,0.0,23.6944038454,2.68041601173,21.4433280938,3.53840869352,3.51840869352,0.02
 01/03  04:00:00,76.0463489936,2.85344802891,0.0,34.256716765,2.68041601173,21.4433280938,6.65219789829,5.54905937135,1.10313852693
 01/03  05:00:00,69.8229669837,2.28275842313,0.0,28.6040243609,2.68041601173,21.4433280938,4.6793221959,4.6593221959,0.02
 01/03  06:00:00,84.8367195102,2.85344802891,0.0,40.3666712699,5.36083202345,21.4433280938,7.85055438777,6.7472885918,1.10326579597
 01/03  07:00:00,258.962336936,3.4241376347,0.0,213.92159909,5.36083202345,21.4433280938,1.80307645224,0.699863657594,1.10321279464
 01/03  08:00:00,228.159724411,3.4241376347,0.0,161.158860979,16.0824960704,32.6817896323,102.784117878,101.680161252,1.10395662665
 01/03  09:00:00,235.413877759,3.4241376347,0.0,113.330499433,48.2474882111,70.4033123869,101.156585821,98.9667225189,2.18986330213
 01/03  10:00:00,197.106118818,3.4241376347,0.0,83.3713119195,48.2474882111,62.0547409583,100.310747352,97.0354902692,3.27525708324
 01/03  11:00:00,187.079661991,3.4241376347,0.0,75.2714484997,48.2474882111,60.1281475517,96.6875689014,94.4974110999,2.19015780147
 01/03  12:00:00,173.901696861,3.4241376347,0.0,60.1668899626,48.2474882111,62.0547409583,96.8130253564,93.5362367882,3.27678856825
 01/03  13:00:00,176.751395108,3.4241376347,0.0,63.5609367172,48.2474882111,61.5103924513,96.3571721468,91.9923813805,4.36479076626
 01/03  14:00:00,168.427774087,3.4241376347,0.0,53.0874726836,48.2474882111,63.6602354638,93.5698688583,90.2916170403,3.278251818
 01/03  15:00:00,162.293990193,3.4241376347,0.0,50.4857767019,48.2474882111,60.1281475517,93.4128276749,90.1376729638,3.27515471105
 01/03  16:00:00,159.543061307,3.4241376347,0.0,47.734847815,48.2474882111,60.1281475517,93.6400887469,91.4504924111,2.18959633587
 01/03  17:00:00,181.328600802,3.4241376347,0.0,59.2284972005,48.2474882111,63.0180376616,99.1132821981,95.8367972985,3.27648489965
 01/03  18:00:00,193.828003817,3.4241376347,0.0,75.2708138685,37.5258241642,62.7947880557,104.478741852,102.289912019,2.18882983288
 01/03  19:00:00,170.997799135,3.4241376347,0.0,89.9388823354,26.8041601173,36.0181789539,109.662619118,108.558514809,1.10410430953
 01/03  20:00:00,172.725136406,3.4241376347,0.0,94.2350108151,26.8041601173,33.4493877451,114.599393334,113.495673715,1.1037196191
 01/03  21:00:00,170.521875283,3.4241376347,0.0,108.114245763,16.0824960704,28.0885557216,121.085883952,118.898358592,2.18752535982
 01/03  22:00:00,174.058978207,3.4241376347,0.0,112.935744291,16.0824960704,26.8041601173,123.119024159,123.099024159,0.02
 01/03  23:00:00,46.6353301166,0.496942186604,0.0,4.52178771859,5.36083202345,21.4433280938,2.61271271976,1.50976234543,1.10295037433
 01/03  24:00:00,60.0703960266,1.91084569199,0.0,19.2233661349,2.68041601173,21.4433280938,4.22643368663,4.20643368663,0.02
 01/04  01:00:00,72.8140847146,2.48153529777,0.0,31.3963652172,2.68041601173,21.4433280938,8.23511073747,7.13198432946,1.10312640801
 01/04  02:00:00,79.4436764075,2.65467115427,0.0,37.8528210536,2.68041601173,21.4433280938,8.71529710394,7.61215885968,1.10313824426
 01/04  03:00:00,83.3728443633,2.48153529777,0.0,41.9551248659,2.68041601173,21.4433280938,10.0980455171,10.0780455171,0.02
 01/04  04:00:00,87.7980490878,2.65467115427,0.0,46.2071937339,2.68041601173,21.4433280938,10.6645599383,9.56141386298,1.10314607533
 01/04  05:00:00,91.2009274642,2.48153529777,0.0,49.7832079668,2.68041601173,21.4433280938,12.2133339872,12.1933339872,0.02
 01/04  06:00:00,97.3570527596,2.65467115427,0.0,53.085781394,5.36083202345,21.4433280938,12.165553663,11.062215668,1.10333799494
 01/04  07:00:00,273.890855938,3.4241376347,0.0,228.850118092,5.36083202345,21.4433280938,3.93488235161,3.91488235161,0.02
 01/04  08:00:00,241.76298624,3.4241376347,0.0,174.762122809,16.0824960704,32.6817896323,159.04053764,156.853169035,2.18736860504
 01/04  09:00:00,248.168605106,3.4241376347,0.0,126.085226779,48.2474882111,70.4033123869,153.860225513,151.670350976,2.18987453788
 01/04  10:00:00,205.603625221,3.4241376347,0.0,91.8688183228,48.2474882111,62.0547409583,146.274720392,142.999513213,3.27520717912
 01/04  11:00:00,189.592425608,3.4241376347,0.0,77.7842121161,48.2474882111,60.1281475517,136.53141247,134.34105497,2.19035750003
 01/04  12:00:00,178.921666339,3.4241376347,0.0,65.1868594407,48.2474882111,62.0547409583,133.433159903,130.156074037,3.27708586624
 01/04  13:00:00,181.382024693,3.4414543192,0.0,68.1742496174,48.2474882111,61.5103924513,130.376336887,126.011852389,4.36448449744
 01/04  14:00:00,171.282390815,3.47458663628,0.0,55.8916404097,48.2474882111,63.6602354638,124.959473111,121.68143188,3.27804123116
 01/04  15:00:00,160.019271594,3.42892387399,0.0,48.2062718629,48.2474882111,60.1281475517,125.335078221,122.060122863,3.27495535798
 01/04  16:00:00,156.010019333,3.4241376347,0.0,44.201805841,48.2474882111,60.1281475517,127.138350141,124.948707099,2.18964304216
 01/04  17:00:00,178.800585774,3.4241376347,0.0,56.7004821728,48.2474882111,63.0180376616,132.553158613,129.276873333,3.27628527996
 01/04  18:00:00,192.449967255,3.42520631611,0.0,73.8917086246,37.5258241642,62.7947880557,135.123986994,132.935266349,2.18872064435
 01/04  19:00:00,170.03855392,3.4241376347,0.0,88.9796371198,26.8041601173,36.0181789539,139.00750688,137.903454346,1.1040525343
 01/04  20:00:00,171.680159838,3.4241376347,0.0,93.1900342471,26.8041601173,33.4493877451,142.973362816,141.869687843,1.10367497254
 01/04  21:00:00,169.837498866,3.4241376347,0.0,107.429869345,16.0824960704,28.0885557216,148.896611911,146.709177275,2.18743463683
 01/04  22:00:00,174.155864307,3.4241376347,0.0,113.03263039,16.0824960704,26.8041601173,150.591660273,150.571660273,0.02
 01/04  23:00:00,46.2347556451,0.463812707497,0.0,4.15434272624,5.36083202345,21.4433280938,3.28430375766,2.18115203175,1.10315172591
 01/04  24:00:00,66.5813610146,2.51891211913,0.0,25.1262646958,2.68041601173,21.4433280938,7.80859835232,7.78859835232,0.02
 01/05  01:00:00,71.0935145137,2.48179858455,0.0,29.6755317295,2.68041601173,21.4433280938,8.80571674921,7.70264797379,1.10306877542
 01/05  02:00:00,82.5746045256,2.65440786749,0.0,40.9840124584,2.68041601173,21.4433280938,11.7974617529,11.7774617529,0.02
 01/05  03:00:00,80.0320558404,2.48179858455,0.0,38.6140730562,2.68041601173,21.4433280938,11.1097832486,10.0066991779,1.10308407071
 01/05  04:00:00,90.484643147,2.65440786749,0.0,48.8940510798,2.68041601173,21.4433280938,14.9802645082,13.8771217005,1.10314280774
 01/05  05:00:00,85.7929805358,2.48179858455,0.0,44.3749977516,2.68041601173,21.4433280938,11.2883218283,11.2683218283,0.02
 01/05  06:00:00,100.407117342,2.65440786749,0.0,56.1361092633,5.36083202345,21.4433280938,16.1214689983,15.0181394757,1.10332952258
 01/05  07:00:00,270.787341253,3.4241376347,0.0,225.746603407,5.36083202345,21.4433280938,5.33273759819,5.31273759819,0.02
 01/05  08:00:00,240.657103916,3.4241376347,0.0,173.656240484,16.0824960704,32.6817896323,152.698658186,150.511368262,2.18728992426
 01/05  09:00:00,250.010331918,3.4241376347,0.0,127.926953592,48.2474882111,70.4033123869,148.330759445,146.140966033,2.18979341199
 01/05  10:00:00,222.054947118,3.4241376347,0.0,108.32014022,48.2474882111,62.0547409583,147.296819256,144.021720285,3.27509897106
 01/05  11:00:00,213.584031361,3.4241376347,0.0,101.77581787,48.2474882111,60.1281475517,141.944676252,139.754385848,2.19029040402
 01/05  12:00:00,187.81939335,3.4241376347,0.0,74.0845864521,48.2474882111,62.0547409583,133.718212234,130.441755953,3.27645628129
 01/05  13:00:00,183.890396511,3.4241376347,0.0,70.6999381197,48.2474882111,61.5103924513,128.820117465,124.455720671,4.36439679372
 01/05  14:00:00,173.651417157,3.4241376347,0.0,58.311115753,48.2474882111,63.6602354638,125.975944036,122.697179366,3.27876466984
 01/05  15:00:00,181.96861577,3.4241376347,0.0,70.1604022788,48.2474882111,60.1281475517,125.124624243,121.849759559,3.27486468325
 01/05  16:00:00,187.816636336,3.4241376347,0.0,76.0084228445,48.2474882111,60.1281475517,123.230785666,121.041334471,2.18945119469
 01/05  17:00:00,197.802558592,3.4241376347,0.0,75.7024549907,48.2474882111,63.0180376616,129.112060719,125.835779079,3.27628163953
 01/05  18:00:00,203.190666421,3.4241376347,0.0,84.6334764723,37.5258241642,62.7947880557,132.197188521,130.008479404,2.18870911709
 01/05  19:00:00,179.118357067,3.4241376347,0.0,98.0594402668,26.8041601173,36.0181789539,135.164400816,134.060352548,1.10404826849
 01/05  20:00:00,180.554987641,3.4241376347,0.0,102.06486205,26.8041601173,33.4493877451,137.994687494,136.89101562,1.1036718741
 01/05  21:00:00,177.429796647,3.4241376347,0.0,115.022167126,16.0824960704,28.0885557216,140.220938609,138.033507301,2.18743130787
 01/05  22:00:00,179.115426703,3.4241376347,0.0,117.992192787,16.0824960704,26.8041601173,138.616218561,138.596218561,0.02
 01/05  23:00:00,46.3774474772,0.463812707497,0.0,4.29703455835,5.36083202345,21.4433280938,2.93770660517,1.83455617997,1.1031504252
 01/05  24:00:00,63.6887432971,2.10962256663,0.0,22.6429365308,2.68041601173,21.4433280938,6.77744081214,6.75744081214,0.02
 01/06  01:00:00,72.2375232253,2.65467115427,0.0,30.6466678714,2.68041601173,21.4433280938,7.79816198091,6.69503571136,1.10312626955
 01/06  02:00:00,76.9160895637,2.48153529777,0.0,35.4983700663,2.68041601173,21.4433280938,10.0509673863,10.0309673863,0.02
 01/06  03:00:00,80.4887771243,2.65467115427,0.0,38.8979217704,2.68041601173,21.4433280938,9.51354118609,8.41040773646,1.10313344963
 01/06  04:00:00,83.2385411333,2.48153529777,0.0,41.8208216359,2.68041601173,21.4433280938,12.8808319043,11.7776879437,1.10314396065
 01/06  05:00:00,86.2441852444,2.65467115427,0.0,44.6533298905,2.68041601173,21.4433280938,9.55110559139,9.53110559139,0.02
 01/06  06:00:00,89.1495276616,2.48153529777,0.0,45.0513921525,5.36083202345,21.4433280938,13.6688695901,12.5655362066,1.10333338353
 01/06  07:00:00,264.770199862,3.4241376347,0.0,219.729462016,5.36083202345,21.4433280938,2.94366026795,2.92366026795,0.02
 01/06  08:00:00,232.814391518,3.4241376347,0.0,165.813528087,16.0824960704,32.6817896323,132.819496008,130.63219783,2.18729817855
 01/06  09:00:00,238.287269302,3.4241376347,0.0,116.203890975,48.2474882111,70.4033123869,125.838981293,123.64916909,2.18981220337
 01/06  10:00:00,188.477926389,3.4241376347,0.0,74.7431194911,48.2474882111,62.0547409583,117.174363057,113.899036357,3.27532670021
 01/06  11:00:00,170.483710144,3.42415373784,0.0,58.6754805491,48.2474882111,60.1281475517,104.830659188,102.640321033,2.19033815414
 01/06  12:00:00,168.767407315,3.47663445757,0.0,54.9801035942,48.2474882111,62.0547409583,96.1045581448,92.8282705726,3.27628757224
 01/06  13:00:00,170.325054537,3.57526512568,0.0,56.9834686547,48.2474882111,61.5103924513,91.149497268,86.7849942957,4.36450297236
 01/06  14:00:00,160.707669429,3.65746260212,0.0,45.1340430577,48.2474882111,63.6602354638,86.5376320721,83.2595488874,3.27808318477
 01/06  15:00:00,148.343698597,3.56555828946,0.0,36.3940644506,48.2474882111,60.1281475517,87.1082477391,83.8332364562,3.27501128287
 01/06  16:00:00,143.200536789,3.43718728079,0.0,31.3792736513,48.2474882111,60.1281475517,88.1211765187,85.9314809767,2.18969554205
 01/06  17:00:00,161.716519153,3.4241376347,0.0,39.6164155516,48.2474882111,63.0180376616,89.2119026306,85.9355067203,3.27639591034
 01/06  18:00:00,174.794659644,3.45782193273,0.0,56.2037853972,37.5258241642,62.7947880557,90.8687651754,88.6799730425,2.18879213299
 01/06  19:00:00,151.227118732,3.4241376347,0.0,70.1682019325,26.8041601173,36.0181789539,94.2883769199,93.1842868385,1.10409008135
 01/06  20:00:00,152.226776149,3.4241376347,0.0,73.7366505577,26.8041601173,33.4493877451,92.3442158871,91.2405066944,1.10370919271
 01/06  21:00:00,148.59246489,3.4241376347,0.0,86.1848353693,16.0824960704,28.0885557216,92.7678915916,90.5803787893,2.1875128023
 01/06  22:00:00,152.288796669,3.4241376347,0.0,91.1655627525,16.0824960704,26.8041601173,91.3974812976,91.3774812976,0.02
 01/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316501038,0.0,1.10316501038
 01/06  24:00:00,44.8134435966,0.695719061246,0.0,5.18154033574,2.68041601173,21.4433280938,2.25742267166,2.23742267166,0.02
 01/07  01:00:00,45.2803526688,0.993884373208,0.0,10.7111161194,2.68041601173,16.0824960704,4.64622715719,3.5431443728,1.10308278439
 01/07  02:00:00,49.8481261114,1.47295733687,0.0,14.7998165983,2.68041601173,16.0824960704,5.46260752848,4.35947051443,1.10313701404
 01/07  03:00:00,63.9373974556,2.68057545919,0.0,27.6814698202,2.68041601173,16.0824960704,6.59064818781,6.57064818781,0.02
 01/07  04:00:00,65.6890090227,2.45563099285,0.0,29.6580258537,2.68041601173,16.0824960704,7.81240644828,6.70925922768,1.10314722061
 01/07  05:00:00,70.8265889011,2.68057545919,0.0,34.5706612657,2.68041601173,16.0824960704,8.43564533785,8.41564533785,0.02
 01/07  06:00:00,70.6401250463,2.45563099285,0.0,34.6091418772,2.68041601173,16.0824960704,8.90612495659,7.80280374459,1.103321212
 01/07  07:00:00,246.582463073,3.4241376347,0.0,201.541725227,5.36083202345,21.4433280938,1.77410777592,1.75410777592,0.02
 01/07  08:00:00,210.483447252,3.4241376347,0.0,160.305126988,5.36083202345,26.5809105114,128.750703471,127.647352229,1.10335124166
 01/07  09:00:00,194.058603684,3.4241376347,0.0,132.522321105,26.8041601173,31.2995447326,122.412579068,121.308917262,1.1036618061
 01/07  10:00:00,155.538736197,3.4241376347,0.0,91.7547613108,26.8041601173,33.5472370403,109.561902688,107.373867249,2.18803543942
 01/07  11:00:00,138.146954349,3.4241376347,0.0,75.3262761656,26.8041601173,32.583940337,98.4010243714,97.2970484142,1.10397595721
 01/07  12:00:00,136.050992984,3.42475482956,0.0,70.9820052979,26.8041601173,34.8316326447,90.4092701595,88.2210524367,2.18821772279
 01/07  13:00:00,129.787680453,3.42958334747,0.0,65.9982598538,26.8041601173,33.5472370403,80.8650211356,79.760983846,1.1040372896
 01/07  14:00:00,125.029805896,3.4241376347,0.0,63.8146222183,26.8041601173,30.9784458315,76.3710465466,74.183155968,2.18789057866
 01/07  15:00:00,104.339078644,3.4241376347,0.0,71.5335495888,8.04124803518,21.3317032909,71.0724871232,69.9688139453,1.10367317796
 01/07  16:00:00,100.679214696,3.4241376347,0.0,69.1580812459,8.04124803518,20.0473076865,68.7849251671,67.6813182861,1.10360688103
 01/07  17:00:00,123.613723501,3.4241376347,0.0,84.3694911494,8.04124803518,20.3684065876,74.3609069525,73.2573289079,1.10357804467
 01/07  18:00:00,142.336520658,3.4241376347,0.0,103.41043744,2.68041601173,18.0090894769,87.5335138692,86.4303157722,1.10319809698
 01/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/07  20:00:00,42.4574331597,0.993884373208,0.0,7.88819661033,2.68041601173,16.0824960704,1.92597869568,0.822714349319,1.10326434636
 01/07  21:00:00,49.4546343863,1.77534994363,0.0,14.1039322665,2.68041601173,16.0824960704,3.31843135764,2.21516991091,1.10326144674
 01/07  22:00:00,63.275637484,2.65440786749,0.0,27.0458774403,2.68041601173,16.0824960704,6.32307496815,5.21970352482,1.10337144333
 01/07  23:00:00,64.3053902885,2.48179858455,0.0,28.2482395278,2.68041601173,16.0824960704,5.1276361229,5.1076361229,0.02
 01/07  24:00:00,73.9916350288,2.65440786749,0.0,37.7618749851,2.68041601173,16.0824960704,9.07727135351,7.97412931479,1.10314203871
 01/08  01:00:00,71.1253332367,2.48179858455,0.0,35.0681824759,2.68041601173,16.0824960704,6.84752356597,6.82752356597,0.02
 01/08  02:00:00,80.2685118775,2.65440786749,0.0,44.0387518338,2.68041601173,16.0824960704,10.9422339746,9.83915820761,1.103075767
 01/08  03:00:00,74.8732600436,2.48179858455,0.0,38.8161092828,2.68041601173,16.0824960704,7.9859588491,7.9659588491,0.02
 01/08  04:00:00,85.8205457952,2.65440786749,0.0,49.5907857516,2.68041601173,16.0824960704,11.0362222869,11.0162222869,0.02
 01/08  05:00:00,82.7928679657,2.48179858455,0.0,46.7357172049,2.68041601173,16.0824960704,10.1553438987,9.05232088682,1.10302301188
 01/08  06:00:00,93.8627785828,2.65440786749,0.0,57.6330185392,2.68041601173,16.0824960704,13.1883236245,12.0850477953,1.10327582918
 01/08  07:00:00,84.9224837484,2.48179858455,0.0,48.8653329877,2.68041601173,16.0824960704,9.2395055413,9.2195055413,0.02
 01/08  08:00:00,92.8593962338,2.65440786749,0.0,59.0969695234,2.68041601173,16.0824960704,12.9425418994,11.8394625818,1.10307931759
 01/08  09:00:00,70.7273650144,2.48179858455,0.0,49.4742142536,2.68041601173,16.0824960704,9.24452317325,9.22452317325,0.02
 01/08  10:00:00,63.1421060339,2.65440786749,0.0,41.7163459902,2.68041601173,16.0824960704,12.6629039947,11.5598182013,1.1030857934
 01/08  11:00:00,56.373798938,2.48179858455,0.0,35.1206481772,2.68041601173,16.0824960704,8.47952878279,8.45952878279,0.02
 01/08  12:00:00,55.5341844872,2.65440786749,0.0,34.1084244435,2.68041601173,16.0824960704,10.9963791321,9.8931704906,1.10320864146
 01/08  13:00:00,48.9118678881,2.48179858455,0.0,27.6587171274,2.68041601173,16.0824960704,6.93937513634,6.91937513634,0.02
 01/08  14:00:00,52.0253575461,2.65440786749,0.0,30.5995975024,2.68041601173,16.0824960704,9.19684834315,8.09354512206,1.10330322109
 01/08  15:00:00,43.1627032945,2.48179858455,0.0,21.9095525337,2.68041601173,16.0824960704,6.63761920952,5.5344066601,1.10321254942
 01/08  16:00:00,46.4169357114,2.65440786749,0.0,24.9911756677,2.68041601173,16.0824960704,6.86337843963,6.84337843963,0.02
 01/08  17:00:00,58.2720482068,2.48179858455,0.0,29.6168974461,2.68041601173,16.0824960704,5.44908432887,5.42908432887,0.02
 01/08  18:00:00,84.4074075562,2.65440786749,0.0,48.1776475125,2.68041601173,16.0824960704,9.23526641471,8.13218290687,1.10308350784
 01/08  19:00:00,82.9567268199,2.48179858455,0.0,46.8995760592,2.68041601173,16.0824960704,6.86975309619,6.84975309619,0.02
 01/08  20:00:00,95.9241505908,2.65440786749,0.0,59.6943905471,2.68041601173,16.0824960704,11.0609158987,9.95783736877,1.10307852988
 01/08  21:00:00,89.9523014241,2.48179858455,0.0,53.8951506633,2.68041601173,16.0824960704,8.29494635051,8.27494635051,0.02
 01/08  22:00:00,104.523908138,2.65440786749,0.0,68.2941480943,2.68041601173,16.0824960704,12.900035035,11.796798681,1.10323635398
 01/08  23:00:00,95.5394467972,2.48179858455,0.0,59.4822960365,2.68041601173,16.0824960704,10.604814139,9.50173969174,1.10307444726
 01/08  24:00:00,107.716887515,2.65440786749,0.0,71.4871274717,2.68041601173,16.0824960704,12.6930953844,12.6730953844,0.02
 01/09  01:00:00,101.90178033,2.48179858455,0.0,60.4837975455,2.68041601173,21.4433280938,11.1098898427,10.0067533659,1.10313647679
 01/09  02:00:00,113.917040987,2.65440786749,0.0,72.3264489203,2.68041601173,21.4433280938,13.1463529918,13.1263529918,0.02
 01/09  03:00:00,103.180935615,2.48179858455,0.0,61.7629528306,2.68041601173,21.4433280938,11.2208456415,10.1176976235,1.10314801793
 01/09  04:00:00,114.399147288,2.65440786749,0.0,72.8085552212,2.68041601173,21.4433280938,12.8560686595,12.8360686595,0.02
 01/09  05:00:00,102.790828707,2.48179858455,0.0,61.3728459225,2.68041601173,21.4433280938,10.7939866981,9.69090103029,1.1030856678
 01/09  06:00:00,116.523007998,2.65440786749,0.0,72.2519999196,5.36083202345,21.4433280938,12.1618259849,12.1418259849,0.02
 01/09  07:00:00,321.820692898,3.4241376347,0.0,276.779955052,5.36083202345,21.4433280938,4.21802011538,3.11476009729,1.10326001809
 01/09  08:00:00,278.324063807,3.4241376347,0.0,213.790533709,16.0824960704,32.6817896323,107.502044584,106.398114242,1.10393034177
 01/09  09:00:00,272.240654914,3.4241376347,0.0,150.157276587,48.2474882111,70.4033123869,98.725092663,95.450709647,3.27438301602
 01/09  10:00:00,221.637829149,3.4241376347,0.0,107.903022251,48.2474882111,62.0547409583,71.2055831414,69.0152860126,2.19029712881
 01/09  11:00:00,204.204393876,3.4241376347,0.0,92.3961803845,48.2474882111,60.1281475517,50.5543676488,47.2789385857,3.27542906308
 01/09  12:00:00,194.779967968,3.4241376347,0.0,81.0451610694,48.2474882111,62.0547409583,42.0781725772,38.8012881791,3.27688439811
 01/09  13:00:00,196.595769265,3.4241376347,0.0,83.4053108736,48.2474882111,61.5103924513,38.5558256518,35.2771324863,3.27869316546
 01/09  14:00:00,181.440008451,3.4241376347,0.0,66.0997070477,48.2474882111,63.6602354638,35.3996986388,31.0350554386,4.36464320014
 01/09  15:00:00,162.63134062,3.4241376347,0.0,50.8231271284,48.2474882111,60.1281475517,29.8532006257,27.663367117,2.1898335087
 01/09  16:00:00,152.529742895,3.4241376347,0.0,40.7215294032,48.2474882111,60.1281475517,26.8433503821,23.5688593922,3.27449098993
 01/09  17:00:00,163.742399253,3.4241376347,0.0,44.1096289846,48.2474882111,63.0180376616,22.7032802453,20.5124044322,2.19087581315
 01/09  18:00:00,178.492706644,3.4241376347,0.0,59.935516695,37.5258241642,62.7947880557,22.7458017499,20.5563356248,2.18946612512
 01/09  19:00:00,153.311063689,3.4241376347,0.0,72.2521468893,26.8041601173,36.0181789539,23.6264139553,21.4380401309,2.18837382442
 01/09  20:00:00,153.767995553,3.4241376347,0.0,75.2778699613,26.8041601173,33.4493877451,22.8300915085,21.7264645182,1.10362699025
 01/09  21:00:00,147.847600953,3.4241376347,0.0,85.4399714323,16.0824960704,28.0885557216,23.5130715713,22.4093619751,1.1037095962
 01/09  22:00:00,148.052941995,3.4241376347,0.0,86.9297080781,16.0824960704,26.8041601173,23.7420322105,22.638563171,1.10346903954
 01/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030864026,0.0,1.1030864026
 01/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308282059,0.0,1.10308282059
 01/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307876871,0.0,1.10307876871
 01/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030739936,0.0,1.1030739936
 01/10  06:00:00,47.294887317,0.795107498567,0.0,4.88317960711,5.36083202345,21.4433280938,1.19822881243,0.0949003795288,1.10332843291
 01/10  07:00:00,193.1519798,3.4241376347,0.0,148.111241954,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/10  08:00:00,175.289029634,3.4241376347,0.0,110.755499536,16.0824960704,32.6817896323,31.415241109,29.2274828074,2.18775830161
 01/10  09:00:00,192.699149831,3.4241376347,0.0,70.6157715045,48.2474882111,70.4033123869,29.6076834789,27.4178134273,2.18987005156
 01/10  10:00:00,162.683859439,3.4241376347,0.0,48.9490525411,48.2474882111,62.0547409583,24.849611673,22.6596473541,2.18996431882
 01/10  11:00:00,152.146905967,3.4241376347,0.0,40.3386924757,48.2474882111,60.1281475517,22.9447972032,19.6694979654,3.27529923772
 01/10  12:00:00,153.56664032,3.4241376347,0.0,39.8318334219,48.2474882111,62.0547409583,22.4536705336,19.1765679598,3.27710257379
 01/10  13:00:00,152.348496426,3.4241376347,0.0,39.1580380353,48.2474882111,61.5103924513,23.7967642553,19.431743207,4.36502104834
 01/10  14:00:00,142.912214549,3.4241376347,0.0,27.5719131457,48.2474882111,63.6602354638,24.1018173391,20.8233927605,3.27842457865
 01/10  15:00:00,137.845548884,3.4241376347,0.0,26.0373353925,48.2474882111,60.1281475517,27.5038461249,24.2286674882,3.27517863677
 01/10  16:00:00,133.122453146,3.4241376347,0.0,21.3142396541,48.2474882111,60.1281475517,25.0061913882,22.8164200353,2.18977135297
 01/10  17:00:00,144.77630093,3.4241376347,0.0,25.1435306622,48.2474882111,63.0180376616,26.3549317878,23.0785804686,3.27635131919
 01/10  18:00:00,158.17359664,3.46931523801,0.0,39.5712290883,37.5258241642,62.7947880557,26.7622798867,24.5735111062,2.18876878058
 01/10  19:00:00,132.197529043,3.4241376347,0.0,51.1386122435,26.8041601173,36.0181789539,28.3364963116,27.2324125035,1.10408380812
 01/10  20:00:00,132.435741224,3.4241376347,0.0,53.9456156324,26.8041601173,33.4493877451,29.0759330789,27.9722268523,1.1037062266
 01/10  21:00:00,126.887197755,3.4241376347,0.0,64.4795682338,16.0824960704,28.0885557216,31.3730377388,29.1855191506,2.18751858816
 01/10  22:00:00,129.301691626,3.4241376347,0.0,68.1784577092,16.0824960704,26.8041601173,29.7649653648,29.7449653648,0.02
 01/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031629741,0.0,1.1031629741
 01/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308396843,0.0,1.10308396843
 01/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308053221,0.0,1.10308053221
 01/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/11  04:00:00,43.2865006691,0.596330623925,0.0,3.75398584551,2.68041601173,21.4433280938,1.38360129138,0.280524441817,1.10307684957
 01/11  05:00:00,47.6191648529,0.993884373208,0.0,7.68909628002,2.68041601173,21.4433280938,0.502536202969,0.482536202969,0.02
 01/11  06:00:00,50.1201207949,0.795107498567,0.0,7.70841308494,5.36083202345,21.4433280938,1.87348649153,0.770200816668,1.10328567486
 01/11  07:00:00,198.996423313,3.4241376347,0.0,153.955685467,5.36083202345,21.4433280938,1.41017477527,0.306990289656,1.10318448562
 01/11  08:00:00,183.279417844,3.4241376347,0.0,118.745887746,16.0824960704,32.6817896323,96.7211323459,95.6172197732,1.10391257274
 01/11  09:00:00,206.284330231,3.4241376347,0.0,84.200951904,48.2474882111,70.4033123869,95.4488788336,93.2590622906,2.18981654296
 01/11  10:00:00,186.824686051,3.4241376347,0.0,73.0898791531,48.2474882111,62.0547409583,90.3032587686,87.0279759373,3.27528283137
 01/11  11:00:00,175.217576126,3.4241376347,0.0,63.4093626348,48.2474882111,60.1281475517,86.6646774153,84.4744476309,2.19022978446
 01/11  12:00:00,176.089673196,3.4241376347,0.0,62.3548662975,48.2474882111,62.0547409583,84.4355335264,81.1587743029,3.2767592235
 01/11  13:00:00,177.776684945,3.4241376347,0.0,64.5862265536,48.2474882111,61.5103924513,83.0601445529,78.6948787115,4.36526584139
 01/11  14:00:00,158.958429093,3.4241376347,0.0,43.618127689,48.2474882111,63.6602354638,81.6038805897,78.1045077776,3.49937281201
 01/11  15:00:00,148.20287891,3.4241376347,0.0,36.3946654188,48.2474882111,60.1281475517,77.5642082292,74.5100808524,3.05412737684
 01/11  16:00:00,148.785915695,3.4241376347,0.0,36.977702203,48.2474882111,60.1281475517,76.8887862093,74.6991188082,2.18966740115
 01/11  17:00:00,165.800029427,3.4241376347,0.0,46.1672591586,48.2474882111,63.0180376616,85.2552972705,81.9796298969,3.27566737355
 01/11  18:00:00,178.00202723,3.47371216787,0.0,59.3952627479,37.5258241642,62.7947880557,90.9693054181,88.7804321631,2.18887325495
 01/11  19:00:00,152.699495562,3.4241376347,0.0,71.6405787624,26.8041601173,36.0181789539,100.011545831,97.8234577766,2.18808805484
 01/11  20:00:00,154.132353893,3.4241376347,0.0,75.6422283019,26.8041601173,33.4493877451,103.098753304,101.9950117,1.10374160331
 01/11  21:00:00,149.358171034,3.4241376347,0.0,86.9505415133,16.0824960704,28.0885557216,102.608694538,101.504961894,1.10373264384
 01/11  22:00:00,152.525516964,3.4241376347,0.0,91.4022830477,16.0824960704,26.8041601173,102.576192139,101.472918187,1.10327395189
 01/11  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/11  24:00:00,45.2188197372,0.695719061246,0.0,5.58691647628,2.68041601173,21.4433280938,3.69202058169,2.58889398414,1.10312659755
 01/12  01:00:00,51.2066764652,0.993884373208,0.0,11.2766078924,2.68041601173,21.4433280938,4.14924725094,4.12924725094,0.02
 01/12  02:00:00,56.2937444086,1.45202326351,0.0,15.9055369454,2.68041601173,21.4433280938,6.33146301354,5.22831253556,1.10315047798
 01/12  03:00:00,68.8796539871,2.65440786749,0.0,27.28906192,2.68041601173,21.4433280938,6.91645774177,6.89645774177,0.02
 01/12  04:00:00,71.23496815,2.48179858455,0.0,29.8169853658,2.68041601173,21.4433280938,8.0726992468,6.96954815742,1.10315108938
 01/12  05:00:00,77.9517415542,2.65440786749,0.0,36.3611494871,2.68041601173,21.4433280938,9.0893458452,9.0693458452,0.02
 01/12  06:00:00,80.6971265525,2.48179858455,0.0,36.5987277566,5.36083202345,21.4433280938,9.49432128113,8.39109210511,1.10322917602
 01/12  07:00:00,245.90010221,3.4241376347,0.0,200.859364364,5.36083202345,21.4433280938,3.0619119262,1.95867034925,1.10324157695
 01/12  08:00:00,216.867256303,3.4241376347,0.0,152.333726205,16.0824960704,32.6817896323,137.355566658,136.251575131,1.10399152674
 01/12  09:00:00,232.953032726,3.4241376347,0.0,110.869654399,48.2474882111,70.4033123869,133.328373689,131.138545539,2.18982814949
 01/12  10:00:00,213.804252525,3.4241376347,0.0,100.069445627,48.2474882111,62.0547409583,132.303990579,129.028810638,3.27517994184
 01/12  11:00:00,203.09525092,3.4241376347,0.0,91.2870374287,48.2474882111,60.1281475517,127.711542456,124.436039963,3.27550249326
 01/12  12:00:00,186.567170934,3.4241376347,0.0,72.8323640355,48.2474882111,62.0547409583,124.599650649,121.323049185,3.27660146486
 01/12  13:00:00,186.913527514,3.4241376347,0.0,73.7230691228,48.2474882111,61.5103924513,122.433791552,119.154788657,3.27900289493
 01/12  14:00:00,186.899874968,3.4241376347,0.0,71.5595735648,48.2474882111,63.6602354638,116.748178649,112.383844124,4.36433452472
 01/12  15:00:00,176.019206647,3.4241376347,0.0,64.2109931557,48.2474882111,60.1281475517,111.397896082,109.208175898,2.18972018398
 01/12  16:00:00,164.316335447,3.4241376347,0.0,52.5081219552,48.2474882111,60.1281475517,111.818992284,108.544654012,3.27433827235
 01/12  17:00:00,177.320149224,3.4241376347,0.0,57.6873789556,48.2474882111,63.0180376616,112.000474854,109.809211822,2.19126303169
 01/12  18:00:00,191.805805177,3.4241376347,0.0,73.2486152287,37.5258241642,62.7947880557,110.637339764,108.447939993,2.18939977114
 01/12  19:00:00,167.117720681,3.4241376347,0.0,86.0588038808,26.8041601173,36.0181789539,111.761309882,109.573000491,2.18830939146
 01/12  20:00:00,165.823032928,3.4241376347,0.0,87.3329073365,26.8041601173,33.4493877451,109.563574603,108.459837758,1.10373684511
 01/12  21:00:00,160.669714669,3.4241376347,0.0,98.2620851484,16.0824960704,28.0885557216,107.631649876,106.527793739,1.10385613683
 01/12  22:00:00,162.372186803,3.4241376347,0.0,101.248952886,16.0824960704,26.8041601173,107.180675219,106.077352006,1.10332321304
 01/12  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311664355,0.0,1.10311664355
 01/12  24:00:00,47.2280546974,0.894495935888,0.0,7.39737456192,2.68041601173,21.4433280938,3.26221054141,3.24221054141,0.02
 01/13  01:00:00,48.6136483066,0.795107498567,0.0,8.88235660842,2.68041601173,21.4433280938,4.29621213787,3.19313121877,1.10308091911
 01/13  02:00:00,53.444713584,0.993884373208,0.0,13.5146450112,2.68041601173,21.4433280938,5.63157112916,5.61157112916,0.02
 01/13  03:00:00,57.1902688938,1.64582990659,0.0,16.6082547876,2.68041601173,21.4433280938,5.94365294322,4.84051279315,1.10314015007
 01/13  04:00:00,70.7239252938,2.85344802891,0.0,28.9342930652,2.68041601173,21.4433280938,7.1750350642,7.1550350642,0.02
 01/13  05:00:00,67.0072118483,2.28275842313,0.0,25.7882692255,2.68041601173,21.4433280938,7.06327105875,5.96012984474,1.10314121401
 01/13  06:00:00,80.3357878633,2.85344802891,0.0,35.865739623,5.36083202345,21.4433280938,9.55017068606,8.44690568481,1.10326500125
 01/13  07:00:00,243.100609636,3.4241376347,0.0,198.05987179,5.36083202345,21.4433280938,1.25749112845,1.23749112845,0.02
 01/13  08:00:00,213.769199055,3.4241376347,0.0,149.235668957,16.0824960704,32.6817896323,126.583907007,124.396154762,2.18775224418
 01/13  09:00:00,225.840019986,3.4241376347,0.0,103.756641659,48.2474882111,70.4033123869,118.023640033,115.833753153,2.18988688031
 01/13  10:00:00,188.3319848,3.4241376347,0.0,74.5971779023,48.2474882111,62.0547409583,105.469942746,103.279946499,2.18999624744
 01/13  11:00:00,188.008520195,3.4241376347,0.0,76.2003067031,48.2474882111,60.1281475517,94.8588401466,91.5834637478,3.2753763988
 01/13  12:00:00,187.014194763,3.4241376347,0.0,73.2793878645,48.2474882111,62.0547409583,83.2854976727,80.0082998758,3.27719779696
 01/13  13:00:00,186.105892671,3.4241376347,0.0,72.9154342794,48.2474882111,61.5103924513,75.567299273,71.2023309744,4.36496829864
 01/13  14:00:00,170.371380876,3.4241376347,0.0,55.0310794724,48.2474882111,63.6602354638,70.5868971146,67.3082642586,3.278632856
 01/13  15:00:00,161.427870966,3.4241376347,0.0,49.6196574742,48.2474882111,60.1281475517,71.628025864,68.3529331869,3.27509267714
 01/13  16:00:00,155.506626249,3.4241376347,0.0,43.6984127576,48.2474882111,60.1281475517,70.7999526336,68.6103388016,2.18961383201
 01/13  17:00:00,167.635210527,3.4241376347,0.0,48.0024402586,48.2474882111,63.0180376616,72.9816872072,69.7050440209,3.27664318624
 01/13  18:00:00,179.685908393,3.42427566618,0.0,61.1285804132,37.5258241642,62.7947880557,76.1258902178,73.9370973271,2.18879289078
 01/13  19:00:00,154.707378861,3.4241376347,0.0,73.6484620609,26.8041601173,36.0181789539,77.3627179164,76.2587348553,1.10398306119
 01/13  20:00:00,153.34919063,3.4241376347,0.0,74.859065039,26.8041601173,33.4493877451,77.0249308272,75.9211453846,1.10378544257
 01/13  21:00:00,149.198847734,3.4241376347,0.0,86.7912182135,16.0824960704,28.0885557216,80.8378755457,78.6503258012,2.18754974452
 01/13  22:00:00,153.237042327,3.4241376347,0.0,92.1138084105,16.0824960704,26.8041601173,86.9237663267,85.8205270135,1.10323931316
 01/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/13  24:00:00,44.340267851,0.596330623925,0.0,4.80775302746,2.68041601173,21.4433280938,2.46126260532,1.35818727499,1.10307533033
 01/14  01:00:00,43.2043232431,0.795107498567,0.0,8.83386356838,2.68041601173,16.0824960704,3.02809045969,3.00809045969,0.02
 01/14  02:00:00,48.5758309029,1.16675694293,0.0,13.8337217837,2.68041601173,16.0824960704,5.57996516604,4.47682530836,1.10313985768
 01/14  03:00:00,58.3985254195,2.25659083143,0.0,22.5665824119,2.68041601173,16.0824960704,5.18122894669,5.16122894669,0.02
 01/14  04:00:00,66.1925714587,2.68057545919,0.0,29.9366438234,2.68041601173,16.0824960704,8.0009648068,6.89782299702,1.10314180978
 01/14  05:00:00,65.3350869663,2.45563099285,0.0,29.3041037972,2.68041601173,16.0824960704,6.50091750872,6.48091750872,0.02
 01/14  06:00:00,70.4050644566,2.68057545919,0.0,34.1491368212,2.68041601173,16.0824960704,8.90019555268,7.79688143113,1.10331412156
 01/14  07:00:00,241.708372402,3.4241376347,0.0,196.667634556,5.36083202345,21.4433280938,2.08562964949,0.982428690916,1.10320095857
 01/14  08:00:00,201.680883173,3.4241376347,0.0,153.969896243,5.36083202345,26.5809105114,105.638977196,104.535556257,1.10342093885
 01/14  09:00:00,189.41420482,3.4241376347,0.0,127.877922242,26.8041601173,31.2995447326,101.459385669,100.355650369,1.10373530074
 01/14  10:00:00,168.045393316,3.4241376347,0.0,104.261418429,26.8041601173,33.5472370403,96.8788409316,95.7747782332,1.10406269841
 01/14  11:00:00,165.795417695,3.4241376347,0.0,102.974739512,26.8041601173,32.583940337,93.5490905932,91.3612597234,2.18783086988
 01/14  12:00:00,161.648526689,3.4241376347,0.0,96.5801561979,26.8041601173,34.8316326447,87.5524222547,86.4482550474,1.10416720727
 01/14  13:00:00,138.523496977,3.4241376347,0.0,74.7395220907,26.8041601173,33.5472370403,82.9682717558,80.7802030313,2.18806872443
 01/14  14:00:00,131.409364939,3.4241376347,0.0,70.1941812615,26.8041601173,30.9784458315,79.0494618184,77.9455521084,1.10390971
 01/14  15:00:00,110.675034306,3.4241376347,0.0,77.869505251,8.04124803518,21.3317032909,82.5675011313,81.4637677981,1.10373333322
 01/14  16:00:00,107.832941369,3.4241376347,0.0,76.3118079186,8.04124803518,20.0473076865,84.3676563273,83.2640817628,1.10357456453
 01/14  17:00:00,124.625628765,3.4241376347,0.0,87.8487297468,8.04124803518,20.3684065876,86.5813314326,85.4776832057,1.10364822687
 01/14  18:00:00,146.027109354,3.4241376347,0.0,107.101026137,2.68041601173,18.0090894769,91.0802627845,89.9768993605,1.10336342398
 01/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323375761,0.0,1.10323375761
 01/14  20:00:00,40.937912797,0.894495935888,0.0,6.46806468495,2.68041601173,16.0824960704,0.992346634417,0.972346634417,0.02
 01/14  21:00:00,42.5415155702,0.795107498567,0.0,8.17105589547,2.68041601173,16.0824960704,2.71110572478,1.60783191204,1.10327381275
 01/14  22:00:00,56.292538506,2.36682969065,0.0,20.3503566391,2.68041601173,16.0824960704,5.24843425729,4.14504462414,1.10338963316
 01/14  23:00:00,58.6306384089,2.48179858455,0.0,22.5734876482,2.68041601173,16.0824960704,3.98028001825,3.96028001825,0.02
 01/14  24:00:00,66.7434287669,2.65440786749,0.0,30.5136687232,2.68041601173,16.0824960704,7.4586630303,6.35552190451,1.1031411258
 01/15  01:00:00,65.1603714107,2.48179858455,0.0,29.10322065,2.68041601173,16.0824960704,5.47316437921,5.45316437921,0.02
 01/15  02:00:00,73.046947596,2.65440786749,0.0,36.8171875523,2.68041601173,16.0824960704,9.09220170178,7.98912149743,1.10308020434
 01/15  03:00:00,69.8144323263,2.48179858455,0.0,33.7572815656,2.68041601173,16.0824960704,6.57788666969,6.55788666969,0.02
 01/15  04:00:00,78.3179611026,2.65440786749,0.0,42.0882010589,2.68041601173,16.0824960704,10.2406484235,9.13756983666,1.10307858683
 01/15  05:00:00,74.5953501154,2.48179858455,0.0,38.5381993546,2.68041601173,16.0824960704,7.31002236622,7.29002236622,0.02
 01/15  06:00:00,84.1488882919,2.65440786749,0.0,47.9191282482,2.68041601173,16.0824960704,10.9208883942,9.8176669288,1.10322146542
 01/15  07:00:00,78.6734881796,2.48179858455,0.0,42.6163374189,2.68041601173,16.0824960704,7.70930104746,7.68930104746,0.02
 01/15  08:00:00,85.5348168646,2.65440786749,0.0,51.7723901543,2.68041601173,16.0824960704,11.1724581126,10.0693743834,1.10308372926
 01/15  09:00:00,65.3723959219,2.48179858455,0.0,44.1192451611,2.68041601173,16.0824960704,7.69644149766,7.67644149766,0.02
 01/15  10:00:00,69.5473490909,2.65440786749,0.0,48.1215890473,2.68041601173,16.0824960704,10.6076155805,9.50453244087,1.10308313962
 01/15  11:00:00,58.0530481901,2.48179858455,0.0,36.7998974294,2.68041601173,16.0824960704,6.78341502994,6.76341502994,0.02
 01/15  12:00:00,62.1947762913,2.65440786749,0.0,40.7690162476,2.68041601173,16.0824960704,8.84269148654,7.73948305332,1.10320843322
 01/15  13:00:00,52.9667781955,2.48179858455,0.0,31.7136274347,2.68041601173,16.0824960704,6.12181025198,5.01859410012,1.10321615185
 01/15  14:00:00,56.412182308,2.65440786749,0.0,34.9864222643,2.68041601173,16.0824960704,5.47266616571,5.45266616571,0.02
 01/15  15:00:00,50.3777940039,2.48179858455,0.0,29.1246432431,2.68041601173,16.0824960704,4.6541967633,3.55098857038,1.10320819292
 01/15  16:00:00,51.1571223951,2.25103853814,0.0,30.1347316808,2.68041601173,16.0824960704,4.03630099651,4.01630099651,0.02
 01/15  17:00:00,56.1778154787,2.48179858455,0.0,29.9899980513,2.68041601173,16.0824960704,3.80148465349,2.69839786448,1.10308678901
 01/15  18:00:00,73.4632764519,2.65440786749,0.0,37.2335164082,2.68041601173,16.0824960704,3.81848588944,3.79848588944,0.02
 01/15  19:00:00,69.4570444905,2.48179858455,0.0,33.3998937298,2.68041601173,16.0824960704,3.94238232387,2.83929511048,1.10308721339
 01/15  20:00:00,74.9640029924,2.65440786749,0.0,38.7342429487,2.68041601173,16.0824960704,3.88927776634,3.86927776634,0.02
 01/15  21:00:00,70.5388673893,2.48179858455,0.0,34.4817166286,2.68041601173,16.0824960704,3.98311865118,2.88003218081,1.10308647037
 01/15  22:00:00,76.1032785925,2.65440786749,0.0,39.8735185488,2.68041601173,16.0824960704,3.94266688386,3.92266688386,0.02
 01/15  23:00:00,71.4441368018,2.48179858455,0.0,35.386986041,2.68041601173,16.0824960704,4.02158831532,2.91847504253,1.10311327279
 01/15  24:00:00,76.4049066786,2.65440786749,0.0,40.1751466349,2.68041601173,16.0824960704,3.92483974194,3.90483974194,0.02
 01/16  01:00:00,69.5894306948,2.48179858455,0.0,33.532279934,2.68041601173,16.0824960704,3.65034557812,2.54726370809,1.10308187003
 01/16  02:00:00,73.3734865923,2.65440786749,0.0,37.1437265486,2.68041601173,16.0824960704,3.09702840854,3.07702840854,0.02
 01/16  03:00:00,68.6171687135,2.48179858455,0.0,32.5600179527,2.68041601173,16.0824960704,3.22537248826,2.12229079414,1.10308169412
 01/16  04:00:00,73.4503154418,2.65440786749,0.0,37.2205553981,2.68041601173,16.0824960704,2.87628019659,2.85628019659,0.02
 01/16  05:00:00,68.6672486959,2.48179858455,0.0,32.6100979351,2.68041601173,16.0824960704,3.08415899535,1.98107750997,1.10308148538
 01/16  06:00:00,75.1792230204,2.65440786749,0.0,38.9494629767,2.68041601173,16.0824960704,2.961815601,2.941815601,0.02
 01/16  07:00:00,72.2773965141,2.48179858455,0.0,36.2202457534,2.68041601173,16.0824960704,3.54416833225,2.4410529736,1.10311535865
 01/16  08:00:00,75.906304708,2.65440786749,0.0,42.1438779976,2.68041601173,16.0824960704,3.64310199867,3.62310199867,0.02
 01/16  09:00:00,53.3418852709,2.48179858455,0.0,32.0887345101,2.68041601173,16.0824960704,3.69442500193,2.59133617911,1.10308882282
 01/16  10:00:00,39.7850887911,2.13579015833,0.0,18.8779464566,2.68041601173,16.0824960704,2.84486258766,2.82486258766,0.02
 01/16  11:00:00,32.3691454568,1.79030830567,0.0,11.807484975,2.68041601173,16.0824960704,2.0515920624,0.94850356989,1.10308849251
