Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/16  12:00:00,34.5354393776,1.79004501889,0.0,13.9740421825,2.68041601173,16.0824960704,0.453889163971,0.433889163971,0.02
 01/16  13:00:00,31.9937367002,1.59126814425,0.0,11.6311163797,2.68041601173,16.0824960704,1.20766116356,0.10445429881,1.10320686475
 01/16  14:00:00,30.295975677,1.19292453463,0.0,10.3316989662,2.68041601173,16.0824960704,1.12966092815,0.0262544836277,1.10340644452
 01/16  15:00:00,27.805010853,1.34246794247,0.0,7.69119073435,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  16:00:00,30.0300402852,1.98908518031,0.0,9.26960292874,2.68041601173,16.0824960704,1.10303412707,0.0,1.10303412707
 01/16  17:00:00,34.7611722205,1.59126814425,0.0,9.46388523344,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/16  18:00:00,57.0507267853,1.98908518031,0.0,21.4862894288,2.68041601173,16.0824960704,1.33685685646,0.233772663741,1.10308419272
 01/16  19:00:00,58.6685530869,2.07531133947,0.0,23.0178895712,2.68041601173,16.0824960704,0.597870852182,0.577870852182,0.02
 01/16  20:00:00,69.9114502632,2.85344802891,0.0,33.4826500581,2.68041601173,16.0824960704,2.94375297288,1.84066899103,1.10308398184
 01/16  21:00:00,65.8105962026,2.28275842313,0.0,29.9524856032,2.68041601173,16.0824960704,2.03805006721,2.01805006721,0.02
 01/16  22:00:00,77.5780069471,2.85344802891,0.0,41.149206742,2.68041601173,16.0824960704,4.87762115773,3.77435123277,1.10326992496
 01/16  23:00:00,72.2613546408,2.28275842313,0.0,36.4032440414,2.68041601173,16.0824960704,3.53979615434,3.51979615434,0.02
 01/16  24:00:00,85.2262647792,2.85344802891,0.0,48.7974645741,2.68041601173,16.0824960704,6.80961199186,5.70658825441,1.10302373745
 01/17  01:00:00,81.2597955759,2.28275842313,0.0,40.0408529531,2.68041601173,21.4433280938,4.87183351249,4.85183351249,0.02
 01/17  02:00:00,93.3624713246,2.85344802891,0.0,51.5728390961,2.68041601173,21.4433280938,8.13508995231,7.0320010003,1.10308895201
 01/17  03:00:00,81.7286923774,2.28275842313,0.0,40.5097497546,2.68041601173,21.4433280938,5.29724940538,5.27724940538,0.02
 01/17  04:00:00,91.8016255473,2.85344802891,0.0,50.0119933188,2.68041601173,21.4433280938,7.92211500755,6.818962667,1.10315234055
 01/17  05:00:00,80.4482124573,2.28275842313,0.0,39.2292698345,2.68041601173,21.4433280938,6.20328253669,5.10014073988,1.10314179681
 01/17  06:00:00,92.3958417177,2.85344802891,0.0,47.9257934774,5.36083202345,21.4433280938,6.38202747226,6.36202747226,0.02
 01/17  07:00:00,297.126577387,3.4241376347,0.0,252.085839541,5.36083202345,21.4433280938,1.89230356165,0.789054237337,1.10324932431
 01/17  08:00:00,254.906298972,3.4241376347,0.0,190.372768874,16.0824960704,32.6817896323,53.0905507472,51.9866883474,1.1038623998
 01/17  09:00:00,247.711329175,3.4241376347,0.0,125.627950848,48.2474882111,70.4033123869,45.8230271668,42.5485804431,3.27444672373
 01/17  10:00:00,195.740587698,3.4241376347,0.0,82.0057807995,48.2474882111,62.0547409583,37.2458242869,35.0553569407,2.19046734621
 01/17  11:00:00,176.842547104,3.4241376347,0.0,65.0343336125,48.2474882111,60.1281475517,31.3951595382,28.1197092419,3.2754502963
 01/17  12:00:00,172.972495273,3.4241376347,0.0,59.2376883743,48.2474882111,62.0547409583,21.4020299049,18.1250146849,3.27701522009
 01/17  13:00:00,172.96644287,3.4241376347,0.0,59.7759844791,48.2474882111,61.5103924513,15.3275185614,12.0485710009,3.2789475605
 01/17  14:00:00,159.632900869,3.44441440221,0.0,44.2723226978,48.2474882111,63.6602354638,17.3823786413,13.0169670042,4.36541163714
 01/17  15:00:00,149.728115389,3.4241376347,0.0,37.9199018974,48.2474882111,60.1281475517,16.6606407575,14.4704261344,2.19021462317
 01/17  16:00:00,143.940205178,3.4241376347,0.0,32.1319916863,48.2474882111,60.1281475517,16.9720611461,13.6974308417,3.27463030433
 01/17  17:00:00,155.731166378,3.4241376347,0.0,38.5657294431,48.2474882111,63.0180376616,16.7160122553,13.4395457582,3.27646649715
 01/17  18:00:00,168.424542278,3.4241376347,0.0,49.867352329,37.5258241642,62.7947880557,15.863040746,13.6743414477,2.18869929833
 01/17  19:00:00,142.658970227,3.4241376347,0.0,61.6000534273,26.8041601173,36.0181789539,18.8805805374,17.7765222703,1.10405826718
 01/17  20:00:00,143.718757792,3.4241376347,0.0,65.2286322013,26.8041601173,33.4493877451,24.3374969242,23.2338091312,1.10368779296
 01/17  21:00:00,139.128465867,3.4241376347,0.0,76.7208363463,16.0824960704,28.0885557216,28.5538118956,26.3663125361,2.18749935951
 01/17  22:00:00,140.602806646,3.4241376347,0.0,79.4795727299,16.0824960704,26.8041601173,26.7527320504,26.7327320504,0.02
 01/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315771018,0.0,1.10315771018
 01/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308557537,0.0,1.10308557537
 01/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308303913,0.0,1.10308303913
 01/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307999605,0.0,1.10307999605
 01/18  05:00:00,45.1116528754,0.795107498567,0.0,5.38036117721,2.68041601173,21.4433280938,0.347839980503,0.327839980503,0.02
 01/18  06:00:00,50.1961003745,0.993884373208,0.0,7.58561578991,5.36083202345,21.4433280938,1.28746996991,0.184138286661,1.10333168325
 01/18  07:00:00,199.124073674,3.4241376347,0.0,154.083335828,5.36083202345,21.4433280938,1.10319558531,0.0,1.10319558531
 01/18  08:00:00,181.172087226,3.4241376347,0.0,116.638557128,16.0824960704,32.6817896323,67.5575505255,66.4536061752,1.10394435031
 01/18  09:00:00,198.316122458,3.4241376347,0.0,76.2327441309,48.2474882111,70.4033123869,65.6169674263,63.4270354273,2.18993199894
 01/18  10:00:00,166.516027758,3.4241376347,0.0,52.7812208598,48.2474882111,62.0547409583,61.6853460105,58.4098269599,3.27551905062
 01/18  11:00:00,166.59632567,3.4241376347,0.0,54.7881121786,48.2474882111,60.1281475517,55.2585517144,53.0681218718,2.19042984262
 01/18  12:00:00,166.380015314,3.4241376347,0.0,52.6452084163,48.2474882111,62.0547409583,51.3064433556,48.0293102014,3.27713315422
 01/18  13:00:00,169.060869215,3.4241376347,0.0,55.8704108242,48.2474882111,61.5103924513,48.9853488984,44.6200207833,4.36532811514
 01/18  14:00:00,155.835063037,3.4241376347,0.0,40.4947616335,48.2474882111,63.6602354638,45.0987663831,40.7343880584,4.36437832469
 01/18  15:00:00,139.2441108,3.4241376347,0.0,27.4358973088,48.2474882111,60.1281475517,39.3193728249,37.1294095344,2.18996329043
 01/18  16:00:00,131.797538113,3.4241376347,0.0,19.9893246214,48.2474882111,60.1281475517,38.1966328831,36.0071508381,2.18948204496
 01/18  17:00:00,140.955635544,3.4241376347,0.0,23.7901986096,48.2474882111,63.0180376616,44.367504747,41.0910935254,3.27641122155
 01/18  18:00:00,161.724308758,3.47377050567,0.0,43.1174859385,37.5258241642,62.7947880557,48.3930426174,46.2037694032,2.1892732142
 01/18  19:00:00,138.253202777,3.4241376347,0.0,57.1942859771,26.8041601173,36.0181789539,61.1423211667,58.9540928388,2.1882283279
 01/18  20:00:00,141.178507983,3.4241376347,0.0,62.688382392,26.8041601173,33.4493877451,72.4911000172,71.3874039462,1.10369607101
 01/18  21:00:00,139.257265259,3.4241376347,0.0,76.8496357378,16.0824960704,28.0885557216,84.6486561647,83.5448372069,1.10381895784
 01/18  22:00:00,144.780417835,3.4241376347,0.0,83.6571839183,16.0824960704,26.8041601173,94.1549210539,93.051619587,1.10330146695
 01/18  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311740176,0.0,1.10311740176
 01/18  24:00:00,42.1156264852,0.397553749283,0.0,2.78188853626,2.68041601173,21.4433280938,0.858022751206,0.838022751206,0.02
 01/19  01:00:00,46.8566478971,0.795107498567,0.0,7.12535619891,2.68041601173,21.4433280938,3.16991170029,2.0668201355,1.10309156479
 01/19  02:00:00,51.980835336,0.993884373208,0.0,12.0507667632,2.68041601173,21.4433280938,4.70939334588,4.68939334588,0.02
 01/19  03:00:00,59.4653368339,1.99120394954,0.0,18.5379486847,2.68041601173,21.4433280938,5.79792855707,4.69479187645,1.10313668062
 01/19  04:00:00,68.3707154895,2.48153529777,0.0,26.952995992,2.68041601173,21.4433280938,7.43281503608,7.41281503608,0.02
 01/19  05:00:00,71.9954009996,2.65467115427,0.0,30.4045456457,2.68041601173,21.4433280938,7.49269355407,6.38954791185,1.10314564222
 01/19  06:00:00,76.7625105874,2.48153529777,0.0,32.6643750782,5.36083202345,21.4433280938,10.1230547581,9.01972557981,1.10332917825
 01/19  07:00:00,235.432458543,3.4241376347,0.0,190.391720697,5.36083202345,21.4433280938,1.26378694919,1.24378694919,0.02
 01/19  08:00:00,206.082690122,3.4241376347,0.0,141.549160024,16.0824960704,32.6817896323,112.7677979,110.580056378,2.18774152201
 01/19  09:00:00,217.207908958,3.4241376347,0.0,95.1245306314,48.2474882111,70.4033123869,108.58748786,106.397569394,2.18991846576
 01/19  10:00:00,180.484333753,3.4241376347,0.0,66.7495268546,48.2474882111,62.0547409583,101.585833353,99.3957777732,2.19005557997
 01/19  11:00:00,183.275184038,3.4241376347,0.0,71.4669705461,48.2474882111,60.1281475517,97.7314947782,94.4559754268,3.27551935138
 01/19  12:00:00,183.571356535,3.4241376347,0.0,69.8365496365,48.2474882111,62.0547409583,94.6910057667,91.414681432,3.27632433477
 01/19  13:00:00,173.381984485,3.4241376347,0.0,60.1915260938,48.2474882111,61.5103924513,89.770125532,85.4050024951,4.36512303684
 01/19  14:00:00,156.678848999,3.4241376347,0.0,41.3385475953,48.2474882111,63.6602354638,83.6959557479,80.4171794897,3.27877625824
 01/19  15:00:00,149.295835563,3.4241376347,0.0,37.4876220716,48.2474882111,60.1281475517,77.6808020614,74.4052947351,3.27550732632
 01/19  16:00:00,144.392208846,3.4241376347,0.0,32.5839953544,48.2474882111,60.1281475517,71.4167015066,69.2271072806,2.18959422603
 01/19  17:00:00,155.108333399,3.4241376347,0.0,37.942896464,48.2474882111,63.0180376616,75.1353612817,71.8597157929,3.2756454888
 01/19  18:00:00,173.834675992,3.45669065463,0.0,55.2449330233,37.5258241642,62.7947880557,80.0855686455,77.8966855858,2.18888305973
 01/19  19:00:00,149.117962788,3.4241376347,0.0,68.0590459884,26.8041601173,36.0181789539,86.2785500907,84.090427584,2.18812250666
 01/19  20:00:00,150.340810668,3.4241376347,0.0,71.8506850771,26.8041601173,33.4493877451,88.2215048692,87.11787816,1.10362670916
 01/19  21:00:00,147.372718333,3.4241376347,0.0,84.9650888125,16.0824960704,28.0885557216,93.5976674216,92.4939032148,1.10376420683
 01/19  22:00:00,151.236811661,3.4241376347,0.0,90.1135777443,16.0824960704,26.8041601173,96.4046411185,95.3014006894,1.10324042915
 01/19  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/19  24:00:00,43.9631514518,0.596330623925,0.0,4.43063662826,2.68041601173,21.4433280938,2.51682872753,1.41368335236,1.10314537517
 01/20  01:00:00,51.0600843793,0.993884373208,0.0,11.1300158064,2.68041601173,21.4433280938,4.46127511854,4.44127511854,0.02
 01/20  02:00:00,56.1664973825,1.57144736036,0.0,15.6588658225,2.68041601173,21.4433280938,5.76790795119,4.66475879234,1.10314915885
 01/20  03:00:00,71.929635952,2.85344802891,0.0,30.1400037234,2.68041601173,21.4433280938,7.87412533988,7.85412533988,0.02
 01/20  04:00:00,70.150675461,2.28275842313,0.0,28.9317328382,2.68041601173,21.4433280938,8.15490783323,7.05176444475,1.10314338848
 01/20  05:00:00,83.0559340695,2.85344802891,0.0,41.2663018409,2.68041601173,21.4433280938,11.6766692668,10.5735835391,1.10308572763
 01/20  06:00:00,78.3802419279,2.28275842313,0.0,34.4808832934,5.36083202345,21.4433280938,8.62950035725,8.60950035725,0.02
 01/20  07:00:00,245.766867831,3.4241376347,0.0,200.726129985,5.36083202345,21.4433280938,4.07490196606,2.97164561519,1.10325635088
 01/20  08:00:00,213.114638433,3.4241376347,0.0,148.581108335,16.0824960704,32.6817896323,115.244735547,114.140859355,1.1038761917
 01/20  09:00:00,224.873340332,3.4241376347,0.0,102.789962005,48.2474882111,70.4033123869,108.462366189,105.187829138,3.27453705024
 01/20  10:00:00,197.527197885,3.4241376347,0.0,83.7923909866,48.2474882111,62.0547409583,87.6977577388,85.5074253922,2.1903323466
 01/20  11:00:00,179.028201689,3.4241376347,0.0,67.2199881978,48.2474882111,60.1281475517,71.4896638527,68.2140836369,3.27558021579
 01/20  12:00:00,160.866273942,3.4241376347,0.0,47.1314670442,48.2474882111,62.0547409583,62.9937424483,59.716663681,3.2770787673
 01/20  13:00:00,165.450893054,3.4241376347,0.0,52.2604346629,48.2474882111,61.5103924513,58.2767119926,53.9111943555,4.3655176371
 01/20  14:00:00,153.798491781,3.4241376347,0.0,38.4581903774,48.2474882111,63.6602354638,53.7323954494,50.4537910646,3.27860438477
 01/20  15:00:00,149.292195376,3.4241376347,0.0,37.4839818848,48.2474882111,60.1281475517,51.7264442134,48.451282974,3.27516123941
 01/20  16:00:00,150.082810783,3.4241376347,0.0,38.2745972918,48.2474882111,60.1281475517,50.9375077267,48.7477006874,2.18980703929
 01/20  17:00:00,160.990134968,3.4241376347,0.0,43.8246980332,48.2474882111,63.0180376616,53.1958023856,49.9192823903,3.27651999528
 01/20  18:00:00,170.163278562,3.43318508577,0.0,51.597041162,37.5258241642,62.7947880557,52.8670638189,50.6781612345,2.18890258435
 01/20  19:00:00,143.833565771,3.4241376347,0.0,62.774648971,26.8041601173,36.0181789539,55.9739912415,54.8698308077,1.10416043383
 01/20  20:00:00,144.708143979,3.4241376347,0.0,66.2180183876,26.8041601173,33.4493877451,61.4967085701,60.392929708,1.10377886209
 01/20  21:00:00,140.999898779,3.4241376347,0.0,78.5922692579,16.0824960704,28.0885557216,67.0977934229,64.9102576928,2.18753573012
 01/20  22:00:00,144.574076617,3.4241376347,0.0,83.4508427004,16.0824960704,26.8041601173,70.6889508143,69.5857127643,1.10323805
 01/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307512338,0.0,1.10307512338
 01/21  01:00:00,38.0995463724,0.596330623925,0.0,3.92786357224,2.68041601173,16.0824960704,0.748911591168,0.728911591168,0.02
 01/21  02:00:00,41.9354877445,0.993884373208,0.0,7.36625119509,2.68041601173,16.0824960704,2.40912136868,1.30597949128,1.10314187739
 01/21  03:00:00,40.935011853,0.795107498567,0.0,6.56455217824,2.68041601173,16.0824960704,1.08004840932,1.06004840932,0.02
 01/21  04:00:00,44.5111543841,0.993884373208,0.0,9.94191783473,2.68041601173,16.0824960704,3.48876841007,2.38562156935,1.10314684072
 01/21  05:00:00,43.063462997,0.795107498567,0.0,8.69300332222,2.68041601173,16.0824960704,2.25385882516,2.23385882516,0.02
 01/21  06:00:00,47.1646027811,0.993884373208,0.0,12.5953662317,2.68041601173,16.0824960704,4.90137246129,3.79813490405,1.10323755723
 01/21  07:00:00,211.10086296,3.4241376347,0.0,166.060125114,5.36083202345,21.4433280938,1.33478437822,0.231573366799,1.10321101142
 01/21  08:00:00,179.816763409,3.4241376347,0.0,132.105776479,5.36083202345,26.5809105114,82.8402000578,81.7367576847,1.1034423731
 01/21  09:00:00,168.351937293,3.4241376347,0.0,106.815654714,26.8041601173,31.2995447326,70.5030616036,69.3994327971,1.10362880654
 01/21  10:00:00,157.568933172,3.4241376347,0.0,93.7849582851,26.8041601173,33.5472370403,52.8528868054,51.7487780998,1.10410870556
 01/21  11:00:00,142.866007593,3.4241376347,0.0,80.0453294096,26.8041601173,32.583940337,44.3286062824,42.1406695886,2.18793669376
 01/21  12:00:00,141.095252565,3.4241376347,0.0,76.0268820737,26.8041601173,34.8316326447,41.3466893415,40.2424536534,1.10423568814
 01/21  13:00:00,142.414211277,3.4241376347,0.0,78.6302363904,26.8041601173,33.5472370403,41.7948897598,39.6071145365,2.18777522323
 01/21  14:00:00,139.782351692,3.4241376347,0.0,78.5671680141,26.8041601173,30.9784458315,40.3962064716,39.2922148993,1.10399157235
 01/21  15:00:00,123.713806076,3.4241376347,0.0,90.9082770211,8.04124803518,21.3317032909,41.5575839972,40.4538929243,1.10369107294
 01/21  16:00:00,111.81138693,3.4241376347,0.0,80.2902534791,8.04124803518,20.0473076865,43.334914718,42.2313338889,1.1035808291
 01/21  17:00:00,122.047846522,3.4241376347,0.0,87.7382808368,8.04124803518,20.3684065876,44.3940321098,43.290445565,1.10358654476
 01/21  18:00:00,137.61867228,3.4241376347,0.0,98.6925890621,2.68041601173,18.0090894769,46.492414078,45.3889743911,1.10343968694
 01/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324785227,0.0,1.10324785227
 01/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318874031,0.0,1.10318874031
 01/21  21:00:00,35.1520177177,0.198776874642,0.0,1.37788866689,2.68041601173,16.0824960704,0.172642035832,0.152642035832,0.02
 01/21  22:00:00,41.6575298862,0.993884373208,0.0,7.0882933368,2.68041601173,16.0824960704,1.23293533065,0.129535632402,1.10339969825
 01/21  23:00:00,41.2743352157,0.795107498567,0.0,6.90387554094,2.68041601173,16.0824960704,1.607438268,0.504286972486,1.10315129551
 01/21  24:00:00,43.9145533606,0.993884373208,0.0,9.34531681123,2.68041601173,16.0824960704,0.607962176128,0.587962176128,0.02
 01/22  01:00:00,42.9879322994,0.795107498567,0.0,8.61747262468,2.68041601173,16.0824960704,2.45849709923,1.35541962926,1.10307746997
 01/22  02:00:00,45.3613091177,0.993884373208,0.0,10.7920725683,2.68041601173,16.0824960704,1.67758226954,1.65758226954,0.02
 01/22  03:00:00,44.0161077199,0.795107498567,0.0,9.64564804512,2.68041601173,16.0824960704,1.979056934,1.959056934,0.02
 01/22  04:00:00,46.2295987636,0.993884373208,0.0,11.6603622142,2.68041601173,16.0824960704,3.25050916791,2.14748108711,1.10302808081
 01/22  05:00:00,44.4997624906,0.795107498567,0.0,10.1293028159,2.68041601173,16.0824960704,2.20971145888,2.18971145888,0.02
 01/22  06:00:00,46.6612880224,0.993884373208,0.0,12.092051473,2.68041601173,16.0824960704,3.40030719093,2.29718567249,1.10312151844
 01/22  07:00:00,44.9929098468,0.795107498567,0.0,10.622450172,2.68041601173,16.0824960704,3.35314298704,2.25006349143,1.10307949561
 01/22  08:00:00,44.9277026989,0.993884373208,0.0,12.8257994828,2.68041601173,16.0824960704,2.5044050395,2.4844050395,0.02
 01/22  09:00:00,29.708992852,0.795107498567,0.0,10.1425331773,2.68041601173,16.0824960704,3.44861225287,2.34552880465,1.10308344822
 01/22  10:00:00,26.031500962,0.993884373208,0.0,6.26626441263,2.68041601173,16.0824960704,1.91672210615,1.89672210615,0.02
 01/22  11:00:00,26.3179816383,0.795107498567,0.0,6.75152196355,2.68041601173,16.0824960704,2.34616279476,1.24308124167,1.10308155309
 01/22  12:00:00,27.6504977201,0.993884373208,0.0,7.88526117066,2.68041601173,16.0824960704,0.488763973928,0.468763973928,0.02
 01/22  13:00:00,25.9023290939,0.795107498567,0.0,6.33586941912,2.68041601173,16.0824960704,1.39208403489,0.288955406641,1.10312862825
 01/22  14:00:00,26.9122720083,0.993884373208,0.0,7.14703545886,2.68041601173,16.0824960704,0.0851879249543,0.0651879249543,0.02
 01/22  15:00:00,24.9213626522,0.795107498567,0.0,5.3549029774,2.68041601173,16.0824960704,1.16247041516,0.0591155182604,1.1033548969
 01/22  16:00:00,26.9057013297,0.993884373208,0.0,7.14046478025,2.68041601173,16.0824960704,1.12942297743,0.0264030048702,1.10301997256
 01/22  17:00:00,29.775789204,0.795107498567,0.0,7.74199619596,2.68041601173,16.0824960704,0.147736694633,0.127736694633,0.02
 01/22  18:00:00,45.309032223,0.993884373208,0.0,10.7397956736,2.68041601173,16.0824960704,1.24714410212,0.144119089916,1.10302501221
 01/22  19:00:00,44.1207663262,0.795107498567,0.0,9.75030665146,2.68041601173,16.0824960704,0.412304754381,0.392304754381,0.02
 01/22  20:00:00,48.5259023129,1.19292453463,0.0,13.7576256021,2.68041601173,16.0824960704,0.28838776096,0.26838776096,0.02
 01/22  21:00:00,51.0634504706,1.59126814425,0.0,15.8968301501,2.68041601173,16.0824960704,2.03552280297,0.932435785427,1.10308701754
 01/22  22:00:00,54.449546187,1.79004501889,0.0,19.084148992,2.68041601173,16.0824960704,2.15768504777,1.05449619107,1.10318885669
 01/22  23:00:00,54.7167601704,1.79030830567,0.0,19.3510996886,2.68041601173,16.0824960704,1.44721251091,1.42721251091,0.02
 01/22  24:00:00,56.988344153,1.79004501889,0.0,21.6229469579,2.68041601173,16.0824960704,2.76714053569,1.66411819959,1.1030223361
 01/23  01:00:00,60.9866156321,1.79030830567,0.0,20.2601231268,2.68041601173,21.4433280938,1.84577061963,1.82577061963,0.02
 01/23  02:00:00,62.2182946207,1.79004501889,0.0,21.4920654022,2.68041601173,21.4433280938,2.99786961976,1.89477560505,1.10309401472
 01/23  03:00:00,61.9134174465,1.79030830567,0.0,21.1869249412,2.68041601173,21.4433280938,1.98353662612,1.96353662612,0.02
 01/23  04:00:00,63.3782525075,1.79004501889,0.0,22.652023289,2.68041601173,21.4433280938,3.16550625217,2.06235066948,1.10315558269
 01/23  05:00:00,63.1161620994,1.79030830567,0.0,22.3896695941,2.68041601173,21.4433280938,2.07380106131,2.05380106131,0.02
 01/23  06:00:00,67.0891183675,1.79004501889,0.0,23.6824731372,5.36083202345,21.4433280938,3.21430389549,2.1109829272,1.1033209683
 01/23  07:00:00,262.844896852,3.4241376347,0.0,217.804159006,5.36083202345,21.4433280938,1.19876050197,0.0955500697976,1.10321043217
 01/23  08:00:00,226.24240082,3.4241376347,0.0,161.708870722,16.0824960704,32.6817896323,47.1703367094,46.0664603737,1.10387633565
 01/23  09:00:00,217.797176078,3.4241376347,0.0,95.7137977508,48.2474882111,70.4033123869,42.2501451318,40.0605160507,2.18962908106
 01/23  10:00:00,189.245916703,3.4241376347,0.0,75.5111098051,48.2474882111,62.0547409583,37.4761097652,34.2007514696,3.27535829564
 01/23  11:00:00,186.94306135,3.4241376347,0.0,75.1348478586,48.2474882111,60.1281475517,31.903529734,28.6280940049,3.27543572907
 01/23  12:00:00,183.221232132,3.4241376347,0.0,69.4864252335,48.2474882111,62.0547409583,27.8816415373,24.6049838548,3.27665768248
 01/23  13:00:00,184.70252327,3.4241376347,0.0,71.5120648789,48.2474882111,61.5103924513,25.51029608,22.2310870544,3.27920902564
 01/23  14:00:00,172.834600763,3.4241376347,0.0,57.4942993592,48.2474882111,63.6602354638,22.7433361557,18.3785273213,4.36480883434
 01/23  15:00:00,158.557592965,3.4241376347,0.0,46.7493794736,48.2474882111,60.1281475517,16.4762421167,14.2862800839,2.1899620328
 01/23  16:00:00,143.273623445,3.4241376347,0.0,31.4654099539,48.2474882111,60.1281475517,14.21871068,10.9442376926,3.27447298738
 01/23  17:00:00,150.348010518,3.4241376347,0.0,33.1825735827,48.2474882111,63.0180376616,15.7955747556,12.5194275888,3.27614716672
 01/23  18:00:00,168.855285236,3.4241376347,0.0,50.2980952876,37.5258241642,62.7947880557,19.088041984,16.8993789343,2.18866304975
 01/23  19:00:00,144.296996093,3.4241376347,0.0,63.2380792933,26.8041601173,36.0181789539,21.9823206482,20.8782737807,1.10404686756
 01/23  20:00:00,144.424831228,3.4241376347,0.0,65.9347056367,26.8041601173,33.4493877451,25.3897264569,24.2860457274,1.10368072953
 01/23  21:00:00,139.900799272,3.4241376347,0.0,77.4931697511,16.0824960704,28.0885557216,30.0613575409,27.8738582562,2.18749928469
 01/23  22:00:00,141.72799437,3.4241376347,0.0,80.6047604536,16.0824960704,26.8041601173,31.3600211968,31.3400211968,0.02
 01/23  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315953796,0.0,1.10315953796
 01/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308861798,0.0,1.10308861798
 01/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308705456,0.0,1.10308705456
 01/24  03:00:00,45.4469579683,0.795107498567,0.0,5.7156662701,2.68041601173,21.4433280938,0.48167920797,0.46167920797,0.02
 01/24  04:00:00,48.4422775354,0.993884373208,0.0,8.51220896259,2.68041601173,21.4433280938,1.68194901548,0.578861894228,1.10308712125
 01/24  05:00:00,48.2693256749,0.795107498567,0.0,8.53803397666,2.68041601173,21.4433280938,1.63675901352,1.61675901352,0.02
 01/24  06:00:00,54.3527827266,0.993884373208,0.0,11.742298142,5.36083202345,21.4433280938,3.48497764503,2.38162785674,1.10334978829
 01/24  07:00:00,215.981525063,3.4241376347,0.0,170.940787217,5.36083202345,21.4433280938,1.24064160411,0.137433969034,1.10320763508
 01/24  08:00:00,194.592192651,3.4241376347,0.0,130.058662553,16.0824960704,32.6817896323,94.1306017644,93.0266262178,1.10397554657
 01/24  09:00:00,208.284211078,3.4241376347,0.0,86.2008327512,48.2474882111,70.4033123869,86.5063739081,84.3163386643,2.19003524378
 01/24  10:00:00,171.619373266,3.4241376347,0.0,57.8845663679,48.2474882111,62.0547409583,77.746539473,74.4708196955,3.27571977753
 01/24  11:00:00,171.144938012,3.4241376347,0.0,59.3367245202,48.2474882111,60.1281475517,63.3796241571,61.1894126762,2.19021148095
 01/24  12:00:00,171.637683532,3.4241376347,0.0,57.9028766338,48.2474882111,62.0547409583,49.9001560556,45.5371880319,4.36296802365
 01/24  13:00:00,171.055807588,3.4241376347,0.0,57.8653491971,48.2474882111,61.5103924513,44.5365084783,41.2575580938,3.27895038454
 01/24  14:00:00,161.404530897,3.4241376347,0.0,46.0642294931,48.2474882111,63.6602354638,45.6398788753,41.2748874598,4.36499141551
 01/24  15:00:00,157.85982449,3.4241376347,0.0,46.0516109985,48.2474882111,60.1281475517,43.4006567936,41.2108444299,2.18981236368
 01/24  16:00:00,155.082723455,3.4241376347,0.0,43.2745099636,48.2474882111,60.1281475517,48.5108785528,45.2363115109,3.27456704189
 01/24  17:00:00,158.2955222,3.4241376347,0.0,41.130085265,48.2474882111,63.0180376616,55.5083003492,52.2323688298,3.27593151935
 01/24  18:00:00,172.787758695,3.43429501846,0.0,54.2204113622,37.5258241642,62.7947880557,61.1739098737,60.0696085779,1.10430129583
 01/24  19:00:00,148.803157274,3.4241376347,0.0,67.7442404744,26.8041601173,36.0181789539,70.5295462909,68.3411131995,2.18843309141
 01/24  20:00:00,149.810052141,3.4241376347,0.0,71.3199265503,26.8041601173,33.4493877451,74.0519128988,72.948175181,1.10373771778
 01/24  21:00:00,146.376207359,3.4241376347,0.0,83.968577838,16.0824960704,28.0885557216,78.9815705587,76.7939860854,2.18758447323
 01/24  22:00:00,149.611591488,3.4241376347,0.0,88.4883575718,16.0824960704,26.8041601173,79.0818277735,79.0618277735,0.02
 01/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103135705,0.0,1.103135705
 01/24  24:00:00,40.6185050364,0.198776874642,0.0,1.48354396209,2.68041601173,21.4433280938,0.660623991855,0.640623991855,0.02
 01/25  01:00:00,48.5567806492,0.993884373208,0.0,8.62671207639,2.68041601173,21.4433280938,3.25653029562,2.15343843967,1.10309185595
 01/25  02:00:00,49.041044753,0.795107498567,0.0,9.30975305483,2.68041601173,21.4433280938,3.32731464475,3.30731464475,0.02
 01/25  03:00:00,52.9502686418,0.993884373208,0.0,13.0202000689,2.68041601173,21.4433280938,5.8309670217,4.7278752773,1.1030917444
 01/25  04:00:00,62.6060076835,2.19024411096,0.0,21.4795793729,2.68041601173,21.4433280938,6.25463408513,5.15148865551,1.10314542962
 01/25  05:00:00,68.4773812141,2.48153529777,0.0,27.0596617167,2.68041601173,21.4433280938,6.88006516843,6.86006516843,0.02
 01/25  06:00:00,74.909694389,2.65467115427,0.0,30.6384230234,5.36083202345,21.4433280938,7.67477958974,6.57144780604,1.1033317837
 01/25  07:00:00,237.182524582,3.4241376347,0.0,192.141786736,5.36083202345,21.4433280938,1.20257616664,1.18257616664,0.02
 01/25  08:00:00,204.307389043,3.4241376347,0.0,142.241192278,16.0824960704,32.6817896323,114.852612722,112.665183039,2.1874296829
 01/25  09:00:00,209.883745558,3.4241376347,0.0,87.8003672309,48.2474882111,70.4033123869,105.093281895,102.903377725,2.1899041695
 01/25  10:00:00,172.899612796,3.4241376347,0.0,59.164805898,48.2474882111,62.0547409583,99.390999982,96.1154591927,3.27554078931
 01/25  11:00:00,161.860085826,3.4241376347,0.0,50.0518723344,48.2474882111,60.1281475517,91.4159586605,89.2254777854,2.19048087505
 01/25  12:00:00,158.723777345,3.4241376347,0.0,44.9889704467,48.2474882111,62.0547409583,80.3890186327,77.1117318292,3.27728680353
 01/25  13:00:00,158.599420986,3.50492311207,0.0,45.328177117,48.2474882111,61.5103924513,64.9494481496,60.584359324,4.36508882562
 01/25  14:00:00,150.290410357,3.705197886,0.0,34.6690487017,48.2474882111,63.6602354638,51.2896835945,46.924648408,4.36503518652
 01/25  15:00:00,138.140768531,3.633195499,0.0,26.1234971747,48.2474882111,60.1281475517,43.5222492997,41.3321961211,2.19005317858
 01/25  16:00:00,131.720750726,3.47657906517,0.0,19.8600958044,48.2474882111,60.1281475517,39.5199431511,36.2455036855,3.2744394656
 01/25  17:00:00,135.188178519,3.46066560179,0.0,20.4535469503,48.2474882111,63.0180376616,35.954412815,33.7629670462,2.19144576882
 01/25  18:00:00,156.008661832,3.51525835683,0.0,37.3603511613,37.5258241642,62.7947880557,37.453609304,35.2637674575,2.18984184652
 01/25  19:00:00,132.398008235,3.4241376347,0.0,51.3390914347,26.8041601173,36.0181789539,43.4713918681,41.2828660399,2.18852582813
 01/25  20:00:00,133.907449616,3.4241376347,0.0,55.4173240245,26.8041601173,33.4493877451,45.29325261,44.1895467477,1.10370586232
 01/25  21:00:00,128.906493032,3.4241376347,0.0,66.4988635111,16.0824960704,28.0885557216,45.7978352607,44.6940271624,1.10380809834
 01/25  22:00:00,131.615625384,3.4241376347,0.0,70.4923914672,16.0824960704,26.8041601173,43.5695967753,42.4660340446,1.10356273077
 01/25  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313476411,0.0,1.10313476411
 01/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308194979,0.0,1.10308194979
 01/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308010527,0.0,1.10308010527
 01/26  04:00:00,46.5305935663,0.993884373208,0.0,6.60052499343,2.68041601173,21.4433280938,1.68206428452,0.578984315507,1.10307996901
 01/26  05:00:00,46.2702669649,0.795107498567,0.0,6.53897526667,2.68041601173,21.4433280938,0.528267597842,0.508267597842,0.02
 01/26  06:00:00,51.9521623964,0.993884373208,0.0,9.34167781185,5.36083202345,21.4433280938,2.37228476535,1.26895171367,1.10333305167
 01/26  07:00:00,191.365856765,3.4241376347,0.0,146.325118919,5.36083202345,21.4433280938,0.0451254688404,0.0251254688404,0.02
 01/26  08:00:00,170.175581875,3.4241376347,0.0,108.10938511,16.0824960704,32.6817896323,60.2633206471,58.0759483186,2.18737232851
 01/26  09:00:00,177.101612137,3.4241376347,0.0,55.0182338105,48.2474882111,70.4033123869,53.3684993147,51.1784453421,2.19005397259
 01/26  10:00:00,163.330028428,3.4241376347,0.0,49.5952215303,48.2474882111,62.0547409583,49.7321694602,46.4567119678,3.27545749238
 01/26  11:00:00,159.476355467,3.4241376347,0.0,47.6681419754,48.2474882111,60.1281475517,44.942796397,42.7523664111,2.19042998584
 01/26  12:00:00,156.261711886,3.4241376347,0.0,42.5269049878,48.2474882111,62.0547409583,42.5924431952,39.3152339511,3.27720924404
 01/26  13:00:00,156.386999887,3.4241376347,0.0,43.1965414961,48.2474882111,61.5103924513,37.3145031278,32.9494940132,4.36500911456
 01/26  14:00:00,144.21792177,3.4241376347,0.0,28.8776203665,48.2474882111,63.6602354638,31.3731501942,27.0081654811,4.36498471313
 01/26  15:00:00,145.274727017,3.4241376347,0.0,33.466513525,48.2474882111,60.1281475517,28.4053999394,26.2152320453,2.19016789408
 01/26  16:00:00,148.637595002,3.4241376347,0.0,36.8293815107,48.2474882111,60.1281475517,28.148934188,24.8745266544,3.27440753366
 01/26  17:00:00,149.305661855,3.4241376347,0.0,34.6075582537,48.2474882111,63.0180376616,26.5144834872,24.3230670209,2.19141646632
 01/26  18:00:00,161.848476886,3.49636817295,0.0,43.2190563986,37.5258241642,62.7947880557,29.9699718727,27.7803998557,2.18957201699
 01/26  19:00:00,134.090249381,3.4241376347,0.0,53.0313325809,26.8041601173,36.0181789539,34.557260775,32.36874768,2.188513095
 01/26  20:00:00,133.432005406,3.4241376347,0.0,54.9418798153,26.8041601173,33.4493877451,34.18323051,33.0795290445,1.10370146547
 01/26  21:00:00,127.91831596,3.4241376347,0.0,65.5106864387,16.0824960704,28.0885557216,40.3409730127,39.2371689091,1.10380410359
 01/26  22:00:00,131.37409859,3.4241376347,0.0,70.2508646739,16.0824960704,26.8041601173,45.0395701516,43.936010273,1.10355987854
 01/26  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313298688,0.0,1.10313298688
 01/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308108406,0.0,1.10308108406
 01/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307936515,0.0,1.10307936515
 01/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307756903,0.0,1.10307756903
 01/27  05:00:00,43.2217749948,0.596330623925,0.0,3.68926017123,2.68041601173,21.4433280938,0.352658326743,0.332658326743,0.02
 01/27  06:00:00,46.1066980024,0.596330623925,0.0,3.89376716712,5.36083202345,21.4433280938,1.35567761165,0.252425136654,1.103252475
 01/27  07:00:00,179.004921097,3.4241376347,0.0,133.964183251,5.36083202345,21.4433280938,0.102808112474,0.0828081124735,0.02
 01/27  08:00:00,163.146706899,3.4241376347,0.0,101.080510134,16.0824960704,32.6817896323,48.710107473,46.5227351244,2.18737234856
 01/27  09:00:00,187.148031887,3.4241376347,0.0,65.06465356,48.2474882111,70.4033123869,44.0070937088,41.8170336839,2.19006002488
 01/27  10:00:00,170.379994236,3.4241376347,0.0,56.6451873376,48.2474882111,62.0547409583,39.4715677413,36.1960943186,3.27547342266
 01/27  11:00:00,163.174948109,3.4241376347,0.0,51.3667346178,48.2474882111,60.1281475517,33.8327257724,31.6422805949,2.19044517752
 01/27  12:00:00,161.123926719,3.4241376347,0.0,47.3891198205,48.2474882111,62.0547409583,31.9870763999,28.7098363022,3.27724009769
 01/27  13:00:00,164.310931303,3.4241376347,0.0,51.120472912,48.2474882111,61.5103924513,31.9170678696,27.5520034468,4.36506442285
 01/27  14:00:00,158.164610549,3.4241376347,0.0,42.8243091455,48.2474882111,63.6602354638,31.3931615468,27.0283524225,4.36480912436
 01/27  15:00:00,149.146968219,3.4241376347,0.0,37.3387547271,48.2474882111,60.1281475517,28.3886694978,26.1986059646,2.19006353321
 01/27  16:00:00,136.394361394,3.4241376347,0.0,24.5861479024,48.2474882111,60.1281475517,31.265771397,27.9913054884,3.27446590867
 01/27  17:00:00,141.114139009,3.42992322702,0.0,26.4102498152,48.2474882111,63.0180376616,32.4005563481,30.2090912055,2.1914651426
 01/27  18:00:00,160.244627326,3.50264192157,0.0,41.6089330905,37.5258241642,62.7947880557,34.5893691748,32.3999942996,2.18937487522
 01/27  19:00:00,133.428865038,3.4241376347,0.0,52.3699482378,26.8041601173,36.0181789539,41.5573844693,39.3687990277,2.18858544157
 01/27  20:00:00,133.246573235,3.4241376347,0.0,54.7564476438,26.8041601173,33.4493877451,43.1170493692,42.0133265125,1.10372285665
 01/27  21:00:00,128.080708277,3.4241376347,0.0,65.6730787562,16.0824960704,28.0885557216,47.9248053984,46.8209776744,1.10382772407
 01/27  22:00:00,132.412412637,3.4241376347,0.0,71.2891787209,16.0824960704,26.8041601173,53.5755423283,52.4719621288,1.10358019944
 01/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031292484,0.0,1.1031292484
 01/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308915218,0.0,1.10308915218
 01/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  03:00:00,41.3591886947,0.993884373208,0.0,6.78995214527,2.68041601173,16.0824960704,2.2201014101,1.11694759058,1.10315381952
 01/28  04:00:00,40.6592731827,0.795107498567,0.0,6.28881350789,2.68041601173,16.0824960704,1.99821711055,0.895067366945,1.10314974361
 01/28  05:00:00,44.0955231477,0.993884373208,0.0,9.52628659832,2.68041601173,16.0824960704,2.0749087874,2.0549087874,0.02
 01/28  06:00:00,42.7011403617,0.795107498567,0.0,8.3306806869,2.68041601173,16.0824960704,3.00020981309,1.89693996811,1.10326984499
 01/28  07:00:00,199.121410713,3.4241376347,0.0,154.080672867,5.36083202345,21.4433280938,0.428896967684,0.408896967684,0.02
 01/28  08:00:00,166.758758925,3.4241376347,0.0,121.515105328,5.36083202345,26.5809105114,76.083741845,74.9803851309,1.10335671411
 01/28  09:00:00,156.911743802,3.4241376347,0.0,95.3754612236,26.8041601173,31.2995447326,71.6298393606,69.4425180089,2.18732135172
 01/28  10:00:00,151.393962195,3.4241376347,0.0,87.6099873082,26.8041601173,33.5472370403,66.5854020239,65.4814347416,1.10396728238
 01/28  11:00:00,139.832450181,3.4241376347,0.0,77.0117719984,26.8041601173,32.583940337,61.334276385,60.2304119814,1.10386440359
 01/28  12:00:00,124.160416326,3.4241376347,0.0,59.0920458356,26.8041601173,34.8316326447,56.0550980056,53.8667182251,2.18837978052
 01/28  13:00:00,114.919875414,3.43705326776,0.0,51.122984895,26.8041601173,33.5472370403,49.07452484,46.8864125549,2.18811228513
 01/28  14:00:00,107.429241978,3.56345883277,0.0,46.0747371024,26.8041601173,30.9784458315,37.8790159841,36.7751295499,1.1038864342
 01/28  15:00:00,83.7118427462,3.4758220368,0.0,50.8546292893,8.04124803518,21.3317032909,35.9889299968,34.8852086442,1.10372135255
 01/28  16:00:00,78.3320361012,3.4241376347,0.0,46.8109026507,8.04124803518,20.0473076865,35.6944378967,34.5908668692,1.10357102756
 01/28  17:00:00,81.5573887787,3.4241376347,0.0,49.7151564272,8.04124803518,20.3684065876,39.4058798836,38.3021994808,1.10368040278
 01/28  18:00:00,114.691324652,3.4241376347,0.0,75.7652414343,2.68041601173,18.0090894769,46.274075039,45.1706990809,1.10337595811
 01/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324892493,0.0,1.10324892493
 01/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319255375,0.0,1.10319255375
 01/28  22:00:00,35.7572595679,0.397553749283,0.0,1.78435364245,2.68041601173,16.0824960704,1.22221690749,0.11887344708,1.10334346041
 01/28  23:00:00,38.8535544906,0.795107498567,0.0,4.4830948158,2.68041601173,16.0824960704,0.150812818165,0.130812818165,0.02
 01/28  24:00:00,42.3665162255,0.993884373208,0.0,7.79727967614,2.68041601173,16.0824960704,1.97527768007,0.872124602205,1.10315307786
 01/29  01:00:00,41.5021899521,0.795107498567,0.0,7.1317302773,2.68041601173,16.0824960704,1.07828482749,1.05828482749,0.02
 01/29  02:00:00,44.8761214134,0.993884373208,0.0,10.306884864,2.68041601173,16.0824960704,3.23572830115,2.13263795076,1.10309035039
 01/29  03:00:00,43.1772134692,0.795107498567,0.0,8.80675379449,2.68041601173,16.0824960704,1.87156105665,1.85156105665,0.02
 01/29  04:00:00,46.6663557374,0.993884373208,0.0,12.097119188,2.68041601173,16.0824960704,3.962918207,2.85988804424,1.10303016276
 01/29  05:00:00,44.1325441335,0.795107498567,0.0,9.76208445871,2.68041601173,16.0824960704,2.21344915899,2.19344915899,0.02
 01/29  06:00:00,47.9665413433,0.993884373208,0.0,13.3973047939,2.68041601173,16.0824960704,4.40039748452,3.29719362477,1.10320385975
 01/29  07:00:00,44.839019303,0.795107498567,0.0,10.4685596282,2.68041601173,16.0824960704,3.55737746337,2.45428569358,1.10309176979
 01/29  08:00:00,43.2473998379,0.993884373208,0.0,13.6128299552,2.68041601173,16.0824960704,3.18793069086,3.16793069086,0.02
 01/29  09:00:00,29.5628936228,0.795107498567,0.0,9.99643394802,2.68041601173,16.0824960704,2.20495294696,2.18495294696,0.02
 01/29  10:00:00,31.9895525046,0.993884373208,0.0,12.2243159552,2.68041601173,16.0824960704,3.67297349258,2.56988694719,1.10308654539
 01/29  11:00:00,28.2280227872,0.795107498567,0.0,8.66156311248,2.68041601173,16.0824960704,1.58369530409,1.56369530409,0.02
 01/29  12:00:00,29.328179018,0.993884373208,0.0,9.56294246858,2.68041601173,16.0824960704,2.73927271376,1.63611057493,1.10316213883
 01/29  13:00:00,26.38521436,0.795107498567,0.0,6.81875468528,2.68041601173,16.0824960704,1.78371116442,0.680568085367,1.10314307905
 01/29  14:00:00,27.8744285976,0.993884373208,0.0,8.10919204815,2.68041601173,16.0824960704,0.531102899925,0.511102899925,0.02
 01/29  15:00:00,25.1028839721,0.795107498567,0.0,5.53642429739,2.68041601173,16.0824960704,1.25591375803,0.152691596667,1.10322216137
 01/29  16:00:00,25.2014077484,0.993884373208,0.0,5.43617119898,2.68041601173,16.0824960704,1.21645403931,0.1134283776,1.10302566171
 01/29  17:00:00,23.5758809915,0.795107498567,0.0,4.00942131677,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  18:00:00,42.0435127061,0.993884373208,0.0,7.47427615669,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  19:00:00,40.559236439,0.795107498567,0.0,6.1887767642,2.68041601173,16.0824960704,1.10302895045,0.0,1.10302895045
 01/29  20:00:00,42.516290194,0.993884373208,0.0,7.94705364462,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  21:00:00,40.5824145223,0.795107498567,0.0,6.21195484755,2.68041601173,16.0824960704,1.10302471674,0.0,1.10302471674
 01/29  22:00:00,42.9493099735,0.993884373208,0.0,8.38007342413,2.68041601173,16.0824960704,1.10321894929,0.0,1.10321894929
 01/29  23:00:00,41.437515442,0.795107498567,0.0,7.06705576729,2.68041601173,16.0824960704,0.02,0.0,0.02
 01/29  24:00:00,44.0819272368,0.993884373208,0.0,9.51269068738,2.68041601173,16.0824960704,1.10302914427,0.0,1.10302914427
 01/30  01:00:00,46.8972608947,0.795107498567,0.0,7.16596919652,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/30  02:00:00,49.6128624988,0.993884373208,0.0,9.68279392596,2.68041601173,21.4433280938,1.16237892566,0.0592385171373,1.10314040853
 01/30  03:00:00,47.7291144254,0.795107498567,0.0,7.99782272719,2.68041601173,21.4433280938,0.0841995064648,0.0641995064648,0.02
 01/30  04:00:00,50.6188521946,0.993884373208,0.0,10.6887836218,2.68041601173,21.4433280938,1.27089973021,0.167749916291,1.10314981392
 01/30  05:00:00,48.4756279552,0.795107498567,0.0,8.74433625695,2.68041601173,21.4433280938,0.12874347148,0.10874347148,0.02
 01/30  06:00:00,53.9594057912,0.993884373208,0.0,11.3489212066,5.36083202345,21.4433280938,1.33776214587,0.234470430311,1.10329171556
 01/30  07:00:00,235.43516864,3.4241376347,0.0,190.394430794,5.36083202345,21.4433280938,1.10320277512,0.0,1.10320277512
 01/30  08:00:00,204.411924105,3.4241376347,0.0,142.34572734,16.0824960704,32.6817896323,29.8908394347,28.7869687845,1.1038706502
 01/30  09:00:00,215.545371767,3.4241376347,0.0,93.46199344,48.2474882111,70.4033123869,25.32682945,23.1371827764,2.18964667361
 01/30  10:00:00,192.908545323,3.4241376347,0.0,79.173738425,48.2474882111,62.0547409583,23.4154246288,20.1399854109,3.27543921784
 01/30  11:00:00,182.683551152,3.4241376347,0.0,70.8753376602,48.2474882111,60.1281475517,22.4564808932,19.1809128133,3.27556807984
 01/30  12:00:00,175.69292438,3.4241376347,0.0,61.9581174815,48.2474882111,62.0547409583,20.1053420892,16.8284848036,3.27685728562
 01/30  13:00:00,166.249999311,3.4241376347,0.0,53.0595409194,48.2474882111,61.5103924513,14.6041083448,11.3248990995,3.2792092453
 01/30  14:00:00,148.936245893,3.4241376347,0.0,33.5959444891,48.2474882111,63.6602354638,11.3036956122,6.93810612485,4.36558948735
 01/30  15:00:00,141.713776209,3.4241376347,0.0,29.9055627176,48.2474882111,60.1281475517,8.81142829965,5.53632722487,3.27510107478
 01/30  16:00:00,133.557687406,3.4241376347,0.0,21.7494739149,48.2474882111,60.1281475517,6.13154507751,3.94174248053,2.18980259698
 01/30  17:00:00,134.237770689,3.4241376347,0.0,19.5396670871,48.2474882111,63.0180376616,8.99475732023,5.71815035204,3.27660696819
 01/30  18:00:00,156.998203708,3.4241376347,0.0,38.4410137591,37.5258241642,62.7947880557,13.1681597949,10.9791793349,2.18898045998
 01/30  19:00:00,134.620429458,3.4241376347,0.0,53.561512658,26.8041601173,36.0181789539,16.572757979,15.4687537276,1.10400425135
 01/30  20:00:00,135.075465339,3.4241376347,0.0,56.5853397475,26.8041601173,33.4493877451,22.444409724,20.2569575911,2.18745213287
 01/30  21:00:00,130.786931627,3.4241376347,0.0,68.3793021066,16.0824960704,28.0885557216,24.1697008375,23.0659005633,1.10380027418
 01/30  22:00:00,132.555981405,3.4241376347,0.0,71.4327474887,16.0824960704,26.8041601173,24.3053950954,23.20211664,1.10327845537
 01/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307503744,0.0,1.10307503744
 01/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309560708,0.0,1.10309560708
 01/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309501567,0.0,1.10309501567
 01/31  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 01/31  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316390124,0.0,1.10316390124
 01/31  07:00:00,180.748939753,3.4241376347,0.0,135.708201907,5.36083202345,21.4433280938,1.2484159436,0.145200956281,1.10321498732
 01/31  08:00:00,163.836129274,3.4241376347,0.0,101.769932509,16.0824960704,32.6817896323,42.4168852361,41.3129030283,1.10398220783
 01/31  09:00:00,177.782411658,3.4241376347,0.0,55.6990333317,48.2474882111,70.4033123869,41.7209948334,39.5310941757,2.18990065767
 01/31  10:00:00,145.966881468,3.4241376347,0.0,32.2320745694,48.2474882111,62.0547409583,40.6180253272,37.3425778933,3.27544743391
 01/31  11:00:00,139.438217645,3.4241376347,0.0,27.6300041538,48.2474882111,60.1281475517,37.6710269804,34.3950822497,3.27594473071
 01/31  12:00:00,143.000530749,3.4241376347,0.0,29.2657238511,48.2474882111,62.0547409583,31.2665818127,27.989334703,3.27724710969
 01/31  13:00:00,145.144762651,3.4241376347,0.0,31.9543042593,48.2474882111,61.5103924513,23.8461926252,19.4806802167,4.36551240851
 01/31  14:00:00,136.840573954,3.42531102383,0.0,21.499099161,48.2474882111,63.6602354638,15.1078741968,11.8293390775,3.27853511932
 01/31  15:00:00,126.187631494,3.48221073231,0.0,14.3213449044,48.2474882111,60.1281475517,7.77386194821,4.4986810946,3.27518085361
 01/31  16:00:00,123.965380511,3.4297621632,0.0,12.1515424908,48.2474882111,60.1281475517,6.15126326662,3.96151548514,2.18974778148
 01/31  17:00:00,129.638236585,3.46313538481,0.0,14.9011352332,48.2474882111,63.0180376616,6.53108906643,3.25405475475,3.27703431168
 01/31  18:00:00,141.6763607,3.53312924882,0.0,25.4775124709,37.5258241642,62.7947880557,6.92559481894,4.73677901203,2.18881580692
 01/31  19:00:00,119.172474983,3.4241376347,0.0,38.1135581826,26.8041601173,36.0181789539,14.0897319321,12.9855966878,1.10413524426
 01/31  20:00:00,119.772017862,3.4241376347,0.0,41.2818922706,26.8041601173,33.4493877451,18.1430744078,15.9553766869,2.18769772093
 01/31  21:00:00,113.118571196,3.4241376347,0.0,50.7109416753,16.0824960704,28.0885557216,19.6004542941,18.4966927849,1.10376150923
 01/31  22:00:00,119.024610271,3.4241376347,0.0,57.9013763543,16.0824960704,26.8041601173,33.8369349921,32.7338525827,1.10308240937
 01/31  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 01/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10313282055,0.0,1.10313282055
 02/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/01  02:00:00,49.2274354145,0.993884373208,0.0,9.29736684168,2.68041601173,21.4433280938,3.80740229655,2.7043074759,1.10309482065
 02/01  03:00:00,60.0830293289,1.83491805994,0.0,19.3119270693,2.68041601173,21.4433280938,4.17269864502,4.15269864502,0.02
 02/01  04:00:00,80.4634640957,2.65440786749,0.0,38.8728720286,2.68041601173,21.4433280938,10.2458367034,9.14268003429,1.10315666912
 02/01  05:00:00,85.8256591491,2.48179858455,0.0,44.4076763649,2.68041601173,21.4433280938,10.329249738,9.22609548713,1.10315425086
