Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/01  06:00:00,99.2031694276,2.65440786749,0.0,54.9321613488,5.36083202345,21.4433280938,14.1616101881,14.1416101881,0.02
 02/01  07:00:00,251.203768447,3.4241376347,0.0,206.163030601,5.36083202345,21.4433280938,4.17842711278,3.07515988469,1.10326722809
 02/01  08:00:00,219.239827179,3.4241376347,0.0,157.173630414,16.0824960704,32.6817896323,184.702555792,183.59863351,1.10392228146
 02/01  09:00:00,234.856823039,3.4241376347,0.0,112.773444712,48.2474882111,70.4033123869,169.105208447,165.830419426,3.27478902153
 02/01  10:00:00,208.479174592,3.4241376347,0.0,94.7443676933,48.2474882111,62.0547409583,145.983615037,143.793055866,2.19055917126
 02/01  11:00:00,193.282659253,3.4241376347,0.0,81.4744457616,48.2474882111,60.1281475517,132.41871683,129.143102385,3.27561444469
 02/01  12:00:00,188.18790252,3.4241376347,0.0,74.4530956217,48.2474882111,62.0547409583,118.630002262,115.352286274,3.27771598808
 02/01  13:00:00,191.398972609,3.4241376347,0.0,78.2085142175,48.2474882111,61.5103924513,108.543855914,104.178497697,4.36535821758
 02/01  14:00:00,182.43715496,3.4241376347,0.0,67.0968535563,48.2474882111,63.6602354638,99.3978656482,96.1192692377,3.27859641045
 02/01  15:00:00,174.926347344,3.4241376347,0.0,63.1181338519,48.2474882111,60.1281475517,93.4321885157,90.1565229587,3.27566555699
 02/01  16:00:00,174.395149488,3.4241376347,0.0,62.5869359968,48.2474882111,60.1281475517,92.0839262822,89.8941827142,2.18974356807
 02/01  17:00:00,178.860191221,3.4241376347,0.0,64.1620876194,48.2474882111,63.0180376616,96.9447577541,93.6687871707,3.27597058341
 02/01  18:00:00,186.969756423,3.4241376347,0.0,70.879899808,37.5258241642,62.7947880557,99.8620211791,97.6727249423,2.18929623685
 02/01  19:00:00,162.401541981,3.4241376347,0.0,81.3426251811,26.8041601173,36.0181789539,100.694161348,98.5058379717,2.18832337671
 02/01  20:00:00,161.874015053,3.4241376347,0.0,83.3838894615,26.8041601173,33.4493877451,99.2146047658,98.1108487346,1.10375603116
 02/01  21:00:00,159.770989579,3.4241376347,0.0,97.3633600583,16.0824960704,28.0885557216,106.649827058,105.546082413,1.10374464589
 02/01  22:00:00,164.815678303,3.4241376347,0.0,103.692444387,16.0824960704,26.8041601173,116.646094211,115.54281222,1.1032819913
 02/01  23:00:00,44.2332350248,0.298165311963,0.0,2.31846950145,5.36083202345,21.4433280938,1.238654955,1.218654955,0.02
 02/01  24:00:00,48.4943174418,0.795107498567,0.0,8.7630257436,2.68041601173,21.4433280938,3.96140340565,2.85830493862,1.10309846703
 02/02  01:00:00,63.4316291708,2.17671148009,0.0,22.3187334911,2.68041601173,21.4433280938,7.52136672175,6.41821627376,1.10315044799
 02/02  02:00:00,63.9588704299,2.28275842313,0.0,22.7399278072,2.68041601173,21.4433280938,5.54913132831,5.52913132831,0.02
 02/02  03:00:00,75.1253735294,2.85344802891,0.0,33.3357413009,2.68041601173,21.4433280938,9.26418787598,8.16103363621,1.10315423977
 02/02  04:00:00,69.6311169004,2.28275842313,0.0,28.4121742776,2.68041601173,21.4433280938,6.85031752378,6.83031752378,0.02
 02/02  05:00:00,81.8931476313,2.85344802891,0.0,40.1035154027,2.68041601173,21.4433280938,10.6558979784,9.55274712385,1.10315085454
 02/02  06:00:00,77.284090412,2.28275842313,0.0,33.3847317775,5.36083202345,21.4433280938,7.76110254392,7.74110254392,0.02
 02/02  07:00:00,253.131181166,3.4241376347,0.0,208.09044332,5.36083202345,21.4433280938,3.64452864915,2.5412006885,1.10332796065
 02/02  08:00:00,217.101602979,3.4241376347,0.0,155.035406214,16.0824960704,32.6817896323,128.433212515,126.245502629,2.18770988564
 02/02  09:00:00,231.980918119,3.4241376347,0.0,109.897539792,48.2474882111,70.4033123869,120.933135929,118.743173541,2.18996238815
 02/02  10:00:00,210.537349046,3.4241376347,0.0,96.8025421483,48.2474882111,62.0547409583,112.775710165,110.585558847,2.19015131813
 02/02  11:00:00,197.726494099,3.4241376347,0.0,85.9182806074,48.2474882111,60.1281475517,106.439450912,103.163690072,3.27576083999
 02/02  12:00:00,180.673198281,3.4241376347,0.0,66.9383913827,48.2474882111,62.0547409583,100.018063399,96.7413734386,3.27668996071
 02/02  13:00:00,173.524752104,3.4241376347,0.0,60.3342937132,48.2474882111,61.5103924513,95.9085115036,91.5429475487,4.36556395487
 02/02  14:00:00,162.518579415,3.4241376347,0.0,47.1782780111,48.2474882111,63.6602354638,91.7680103816,87.4032581515,4.36475223016
 02/02  15:00:00,151.611931325,3.4241376347,0.0,39.8037178329,48.2474882111,60.1281475517,87.2354975044,85.0457122935,2.18978521096
 02/02  16:00:00,150.369060088,3.4241376347,0.0,38.5608465967,48.2474882111,60.1281475517,89.4587828645,87.2689870112,2.18979585329
 02/02  17:00:00,161.048152086,3.4241376347,0.0,46.3500484849,48.2474882111,63.0180376616,93.7131517833,90.4366017582,3.27655002514
 02/02  18:00:00,178.886880388,3.43023618622,0.0,62.7909252209,37.5258241642,62.7947880557,97.0987425286,94.9093297444,2.18941278415
 02/02  19:00:00,160.461253657,3.4241376347,0.0,79.4023368569,26.8041601173,36.0181789539,109.086644835,106.898268893,2.18837594255
 02/02  20:00:00,163.87465481,3.4241376347,0.0,85.3845292188,26.8041601173,33.4493877451,117.866790855,116.763149131,1.10364172342
 02/02  21:00:00,161.843731697,3.4241376347,0.0,99.4361021763,16.0824960704,28.0885557216,124.710223015,123.606478172,1.10374484317
 02/02  22:00:00,166.296203447,3.4241376347,0.0,105.17296953,16.0824960704,26.8041601173,131.262107013,130.158594468,1.10351254477
 02/02  23:00:00,46.3781397892,0.496942186604,0.0,4.26459739122,5.36083202345,21.4433280938,2.74807438637,1.64512972138,1.10294466499
 02/02  24:00:00,58.6115739065,1.83071459881,0.0,17.844675108,2.68041601173,21.4433280938,4.7099578934,4.6899578934,0.02
 02/03  01:00:00,75.0627149077,2.85344802891,0.0,33.2730826791,2.68041601173,21.4433280938,8.93844119287,7.83529055184,1.10315064103
 02/03  02:00:00,74.3044535241,2.28275842313,0.0,33.0855109013,2.68041601173,21.4433280938,8.21215428887,8.19215428887,0.02
 02/03  03:00:00,86.2247551851,2.85344802891,0.0,44.4351229565,2.68041601173,21.4433280938,11.8225689557,10.7194796717,1.10308928401
 02/03  04:00:00,82.5529012552,2.28275842313,0.0,41.3339586324,2.68041601173,21.4433280938,10.1800216859,10.1600216859,0.02
 02/03  05:00:00,94.586817124,2.85344802891,0.0,52.7971848954,2.68041601173,21.4433280938,13.9775142698,12.8743662346,1.10314803521
 02/03  06:00:00,90.3913966385,2.28275842313,0.0,46.492038004,5.36083202345,21.4433280938,12.4788267353,11.3754803194,1.10334641586
 02/03  07:00:00,270.409818672,3.4241376347,0.0,225.369080826,5.36083202345,21.4433280938,4.37859255577,4.35859255577,0.02
 02/03  08:00:00,230.928484099,3.4241376347,0.0,171.329620667,16.0824960704,32.6817896323,166.095376691,163.907814751,2.18756193981
 02/03  09:00:00,237.562987049,3.4241376347,0.0,115.479608722,48.2474882111,70.4033123869,153.274716879,151.084699152,2.19001772649
 02/03  10:00:00,208.335840206,3.4241376347,0.0,94.6010333079,48.2474882111,62.0547409583,137.937027553,134.661352052,3.27567550035
 02/03  11:00:00,178.393699081,3.4241376347,0.0,66.5854855898,48.2474882111,60.1281475517,123.182442383,120.991968482,2.1904739006
 02/03  12:00:00,173.820922124,3.44426134694,0.0,60.0659915137,48.2474882111,62.0547409583,113.48151441,110.204297369,3.27721704129
 02/03  13:00:00,176.101260529,3.51387615378,0.0,62.8210636183,48.2474882111,61.5103924513,107.196697554,102.831450474,4.36524707947
 02/03  14:00:00,166.004596623,3.5674716242,0.0,50.5209612295,48.2474882111,63.6602354638,99.8857898334,95.520710737,4.3650790964
 02/03  15:00:00,153.142491007,3.50691583215,0.0,41.2514993183,48.2474882111,60.1281475517,95.4004590509,93.2105822368,2.18987681408
 02/03  16:00:00,146.534414092,3.42916960517,0.0,34.7211686299,48.2474882111,60.1281475517,98.82827838,95.5538827939,3.27439558612
 02/03  17:00:00,150.059289882,3.4241376347,0.0,35.3611862809,48.2474882111,63.0180376616,102.909428303,99.632812457,3.27661584623
 02/03  18:00:00,175.075525033,3.46828204936,0.0,58.9415240034,37.5258241642,62.7947880557,108.495886478,106.307188982,2.18869749595
 02/03  19:00:00,158.709987715,3.4241376347,0.0,77.6510709152,26.8041601173,36.0181789539,116.652862749,115.548790963,1.10407178603
 02/03  20:00:00,161.449260926,3.4241376347,0.0,82.9591353348,26.8041601173,33.4493877451,123.08011692,121.976409816,1.10370710477
 02/03  21:00:00,159.631651572,3.4241376347,0.0,97.2240220511,16.0824960704,28.0885557216,132.823478071,130.635902412,2.18757565888
 02/03  22:00:00,164.94744116,3.4241376347,0.0,103.824207243,16.0824960704,26.8041601173,135.096275191,135.076275191,0.02
 02/03  23:00:00,46.1182952311,0.496942186604,0.0,4.00475283312,5.36083202345,21.4433280938,2.89739724889,1.79419114374,1.10320610515
 02/03  24:00:00,56.7247079346,1.76156557093,0.0,16.026958164,2.68041601173,21.4433280938,5.85158780331,4.7484353017,1.10315250161
 02/04  01:00:00,65.4512548966,2.48153529777,0.0,29.3943674226,2.68041601173,16.0824960704,7.81121878221,7.79121878221,0.02
 02/04  02:00:00,71.7987318981,2.65467115427,0.0,35.5687085676,2.68041601173,16.0824960704,9.1956355619,8.09248426809,1.10315129381
 02/04  03:00:00,75.2019689649,2.48153529777,0.0,39.1450814909,2.68041601173,16.0824960704,10.5154312057,10.4954312057,0.02
 02/04  04:00:00,79.4333648906,2.65467115427,0.0,43.2033415602,2.68041601173,16.0824960704,10.8448241551,9.74167438537,1.10314976975
 02/04  05:00:00,82.8236258055,2.48153529777,0.0,46.7667383315,2.68041601173,16.0824960704,12.3432135579,12.3232135579,0.02
 02/04  06:00:00,87.3038109792,2.65467115427,0.0,51.0737876487,2.68041601173,16.0824960704,12.3067040588,11.2033482089,1.10335584995
 02/04  07:00:00,269.022886382,3.4241376347,0.0,223.982148536,5.36083202345,21.4433280938,5.28714367296,4.18388587275,1.10325780021
 02/04  08:00:00,218.753790353,3.4241376347,0.0,175.97747009,5.36083202345,26.5809105114,158.971618391,157.868185435,1.10343295541
 02/04  09:00:00,192.759284978,3.4241376347,0.0,131.223002399,26.8041601173,31.2995447326,147.483645394,146.379876283,1.10376911096
 02/04  10:00:00,163.726156896,3.4241376347,0.0,99.9421820101,26.8041601173,33.5472370403,135.249040094,134.144917651,1.10412244304
 02/04  11:00:00,148.185094947,3.4241376347,0.0,85.3644167639,26.8041601173,32.583940337,124.440001829,122.252012152,2.18798967674
 02/04  12:00:00,144.633131627,3.4241376347,0.0,79.5647611367,26.8041601173,34.8316326447,112.67415992,111.569877623,1.10428229717
 02/04  13:00:00,140.254962567,3.4241376347,0.0,76.4709876809,26.8041601173,33.5472370403,107.165365425,104.977360369,2.18800505573
 02/04  14:00:00,134.771095941,3.4241376347,0.0,73.5559122631,26.8041601173,30.9784458315,103.718178841,102.614303169,1.10387567198
 02/04  15:00:00,110.723053174,3.4241376347,0.0,77.9175241193,8.04124803518,21.3317032909,100.860895567,99.7571339331,1.1037616338
 02/04  16:00:00,109.27495222,3.4241376347,0.0,77.7538187697,8.04124803518,20.0473076865,100.124300649,99.0206445808,1.1036560684
 02/04  17:00:00,120.662891651,3.4241376347,0.0,88.8206592999,8.04124803518,20.3684065876,105.507825607,103.320511174,2.1873144334
 02/04  18:00:00,145.353007759,3.4241376347,0.0,108.894257875,2.68041601173,18.0090894769,109.192196996,109.172196996,0.02
 02/04  19:00:00,35.6722339333,0.298165311963,0.0,1.79871644512,2.68041601173,16.0824960704,1.61294279804,0.509660977652,1.10328182039
 02/04  20:00:00,44.1192489765,1.12721219742,0.0,9.41668460286,2.68041601173,16.0824960704,2.45690605493,1.35370161206,1.10320444286
 02/04  21:00:00,60.2147354971,2.85344802891,0.0,23.785935292,2.68041601173,16.0824960704,4.61949536808,4.59949536808,0.02
 02/04  22:00:00,59.7001014448,2.28275842313,0.0,23.8419908455,2.68041601173,16.0824960704,5.70792806681,4.6045174035,1.10341066331
 02/04  23:00:00,71.6237774207,2.85344802891,0.0,35.1949772156,2.68041601173,16.0824960704,8.73714154251,7.63398859282,1.10315294969
 02/04  24:00:00,67.7919943879,2.28275842313,0.0,31.9338837886,2.68041601173,16.0824960704,6.65321060572,6.63321060572,0.02
 02/05  01:00:00,77.979851402,2.85344802891,0.0,41.5510511969,2.68041601173,16.0824960704,10.5858288342,9.48273846979,1.10309036441
 02/05  02:00:00,69.8755118411,2.28275842313,0.0,34.0174012418,2.68041601173,16.0824960704,7.41250413853,7.39250413853,0.02
 02/05  03:00:00,80.9740294378,2.85344802891,0.0,44.5452292327,2.68041601173,16.0824960704,11.0937959691,9.9907089005,1.10308706862
 02/05  04:00:00,75.9815219466,2.28275842313,0.0,40.1234113473,2.68041601173,16.0824960704,8.15274113646,8.13274113646,0.02
 02/05  05:00:00,88.7507062082,2.85344802891,0.0,52.3219060031,2.68041601173,16.0824960704,12.1519370887,11.0490710058,1.10286608281
 02/05  06:00:00,80.2922041217,2.28275842313,0.0,44.4340935224,2.68041601173,16.0824960704,8.59643339775,8.57643339775,0.02
 02/05  07:00:00,92.3752625691,2.85344802891,0.0,55.946462364,2.68041601173,16.0824960704,12.2630440254,11.1599539866,1.10309003871
 02/05  08:00:00,74.7793075151,2.28275842313,0.0,46.3231969157,2.68041601173,16.0824960704,8.85615820577,8.83615820577,0.02
 02/05  09:00:00,64.0983032748,2.85344802891,0.0,42.4735030697,2.68041601173,16.0824960704,12.6387654682,11.5356802963,1.10308517188
 02/05  10:00:00,47.6518176637,2.28275842313,0.0,26.5977070644,2.68041601173,16.0824960704,8.73514192389,8.71514192389,0.02
 02/05  11:00:00,52.1655100644,2.85344802891,0.0,30.5407098593,2.68041601173,16.0824960704,11.8510165281,10.7479225829,1.10309394513
 02/05  12:00:00,46.6796800357,2.28275842313,0.0,25.6255694364,2.68041601173,16.0824960704,7.34241651532,7.32241651532,0.02
 02/05  13:00:00,52.1018432653,2.85344802891,0.0,30.4770430602,2.68041601173,16.0824960704,9.24804429801,8.14490794276,1.10313635525
 02/05  14:00:00,43.29749268,2.28275842313,0.0,22.2433820806,2.68041601173,16.0824960704,6.1113036228,5.0078984505,1.1034051723
 02/05  15:00:00,44.2666518618,2.85344802891,0.0,22.6418516567,2.68041601173,16.0824960704,5.54100811403,5.52100811403,0.02
 02/05  16:00:00,38.0708481115,2.28275842313,0.0,17.0167375122,2.68041601173,16.0824960704,4.68425732191,3.58116820207,1.10308911983
 02/05  17:00:00,50.0003437994,2.85344802891,0.0,28.3755435943,2.68041601173,16.0824960704,4.92364902054,4.90364902054,0.02
 02/05  18:00:00,63.6014448538,2.28275842313,0.0,30.2106675878,2.68041601173,16.0824960704,5.05960298595,3.95650871688,1.10309426907
 02/05  19:00:00,79.2078248344,2.85344802891,0.0,42.7790246293,2.68041601173,16.0824960704,6.11448962856,6.09448962856,0.02
 02/05  20:00:00,74.7761591735,2.28275842313,0.0,38.9180485741,2.68041601173,16.0824960704,6.37444171393,5.27140964098,1.10303207295
 02/05  21:00:00,87.2976675435,2.85344802891,0.0,50.8688673384,2.68041601173,16.0824960704,7.77373458886,7.75373458886,0.02
 02/05  22:00:00,80.1656546705,2.28275842313,0.0,44.3075440712,2.68041601173,16.0824960704,7.55817241457,6.4548884081,1.10328400647
 02/05  23:00:00,93.2314187562,2.85344802891,0.0,56.8026185511,2.68041601173,16.0824960704,9.25401763253,9.23401763253,0.02
 02/05  24:00:00,84.1870103208,2.28275842313,0.0,48.3288997215,2.68041601173,16.0824960704,8.50107016658,7.39797784589,1.10309232069
 02/06  01:00:00,101.182103125,2.85344802891,0.0,59.3924708964,2.68041601173,21.4433280938,10.2633553737,10.2433553737,0.02
 02/06  02:00:00,93.7667734341,2.28275842313,0.0,52.5478308113,2.68041601173,21.4433280938,9.63852317833,8.53536387661,1.10315930172
 02/06  03:00:00,111.369308114,2.85344802891,0.0,69.5796758855,2.68041601173,21.4433280938,12.2832238612,12.2632238612,0.02
 02/06  04:00:00,102.644512187,2.28275842313,0.0,61.4255695638,2.68041601173,21.4433280938,11.2495608494,10.1464031219,1.10315772753
 02/06  05:00:00,120.166830053,2.85344802891,0.0,78.3771978239,2.68041601173,21.4433280938,15.1892343279,14.0861380087,1.10309631923
 02/06  06:00:00,111.689955045,2.28275842313,0.0,67.7905964106,5.36083202345,21.4433280938,11.3911658478,11.3711658478,0.02
 02/06  07:00:00,328.267458234,3.4241376347,0.0,283.226720388,5.36083202345,21.4433280938,7.19438263126,6.09109928859,1.10328334267
 02/06  08:00:00,279.449598968,3.4241376347,0.0,219.850735536,16.0824960704,32.6817896323,145.201429347,144.097494834,1.103934513
 02/06  09:00:00,277.380122348,3.4241376347,0.0,155.296744021,48.2474882111,70.4033123869,136.409590523,133.134960767,3.27462975615
 02/06  10:00:00,247.703544422,3.4241376347,0.0,133.968737524,48.2474882111,62.0547409583,129.625782923,127.435548962,2.1902339609
 02/06  11:00:00,231.588613624,3.4241376347,0.0,119.780400132,48.2474882111,60.1281475517,125.242442882,121.966706883,3.27573599923
 02/06  12:00:00,228.622106866,3.4241376347,0.0,114.887299968,48.2474882111,62.0547409583,121.757336772,118.479926466,3.27741030567
 02/06  13:00:00,230.218555927,3.4241376347,0.0,117.028097535,48.2474882111,61.5103924513,119.980840353,115.615776181,4.36506417134
 02/06  14:00:00,221.874903473,3.4241376347,0.0,106.53460207,48.2474882111,63.6602354638,118.399558477,115.120725614,3.27883286359
 02/06  15:00:00,214.665767535,3.4241376347,0.0,102.857554043,48.2474882111,60.1281475517,118.878702642,115.603130463,3.27557217977
 02/06  16:00:00,209.126354127,3.4241376347,0.0,97.318140635,48.2474882111,60.1281475517,121.792736593,119.603138133,2.18959845922
 02/06  17:00:00,211.423839925,3.4241376347,0.0,96.7257363233,48.2474882111,63.0180376616,128.83586183,125.559597391,3.27626443895
 02/06  18:00:00,221.940629742,3.4241376347,0.0,105.850773126,37.5258241642,62.7947880557,132.017263949,129.828023144,2.18924080544
 02/06  19:00:00,199.499911715,3.4241376347,0.0,118.440994915,26.8041601173,36.0181789539,136.295956828,134.107723934,2.18823289396
 02/06  20:00:00,201.239733128,3.4241376347,0.0,122.749607537,26.8041601173,33.4493877451,139.918402917,138.814694242,1.10370867475
 02/06  21:00:00,198.266937174,3.4241376347,0.0,135.859307654,16.0824960704,28.0885557216,147.404696519,146.300850274,1.10384624513
 02/06  22:00:00,201.247615357,3.4241376347,0.0,140.124381441,16.0824960704,26.8041601173,154.270492182,153.167167902,1.10332427988
 02/06  23:00:00,62.5794885206,1.66538790742,0.0,19.2975004018,5.36083202345,21.4433280938,4.62365406437,3.5205016518,1.10315241257
 02/06  24:00:00,82.9766871302,2.48153529777,0.0,41.5589676328,2.68041601173,21.4433280938,8.93363402494,8.91363402494,0.02
 02/07  01:00:00,92.6975665817,2.65467115427,0.0,51.1067112278,2.68041601173,21.4433280938,11.2398350949,10.1366832052,1.1031518897
 02/07  02:00:00,98.0777331659,2.48153529777,0.0,56.6600136685,2.68041601173,21.4433280938,13.7514296759,13.7314296759,0.02
 02/07  03:00:00,102.454295239,2.65467115427,0.0,60.8634398848,2.68041601173,21.4433280938,13.8747616897,12.7716103855,1.10315130411
 02/07  04:00:00,106.815457911,2.48153529777,0.0,65.3977384131,2.68041601173,21.4433280938,16.1792569549,16.1592569549,0.02
 02/07  05:00:00,110.20537122,2.65467115427,0.0,68.6145158661,2.68041601173,21.4433280938,15.4144127752,14.3112620561,1.10315071903
 02/07  06:00:00,118.327772272,2.48153529777,0.0,74.2296367626,5.36083202345,21.4433280938,18.7327746173,17.6294152467,1.10335937058
 02/07  07:00:00,303.411512463,3.4241376347,0.0,258.370774617,5.36083202345,21.4433280938,7.68460949123,7.66460949123,0.02
 02/07  08:00:00,258.148289816,3.4241376347,0.0,198.549426385,16.0824960704,32.6817896323,187.348893225,185.160942812,2.18795041294
 02/07  09:00:00,255.60413389,3.4241376347,0.0,133.520755563,48.2474882111,70.4033123869,182.112331378,179.922431717,2.18989966061
 02/07  10:00:00,222.234405125,3.4241376347,0.0,108.499598227,48.2474882111,62.0547409583,176.843428387,173.567913522,3.27551486538
 02/07  11:00:00,215.673153564,3.4241376347,0.0,103.864940072,48.2474882111,60.1281475517,169.170301888,166.979554141,2.19074774707
 02/07  12:00:00,211.906360851,3.4241376347,0.0,98.1715539527,48.2474882111,62.0547409583,165.417977882,162.140789205,3.277188677
 02/07  13:00:00,213.419801023,3.4241376347,0.0,100.229342632,48.2474882111,61.5103924513,160.857237964,156.492112427,4.36512553736
 02/07  14:00:00,197.002130482,3.4241376347,0.0,81.6618290782,48.2474882111,63.6602354638,152.631477147,148.266483595,4.36499355203
 02/07  15:00:00,190.513041465,3.4241376347,0.0,78.7048279731,48.2474882111,60.1281475517,146.125762419,143.935917965,2.18984445381
 02/07  16:00:00,192.956423055,3.4241376347,0.0,81.1482095638,48.2474882111,60.1281475517,147.835074183,144.560388004,3.27468617943
 02/07  17:00:00,195.63822489,3.4241376347,0.0,80.9401212884,48.2474882111,63.0180376616,148.178011267,144.901850794,3.2761604729
 02/07  18:00:00,205.606646665,3.4241376347,0.0,91.9841233834,37.5258241642,62.7947880557,149.052899467,146.864204423,2.1886950441
 02/07  19:00:00,187.482575365,3.4241376347,0.0,106.423658565,26.8041601173,36.0181789539,153.568912626,152.464838596,1.10407402953
 02/07  20:00:00,190.702276221,3.4241376347,0.0,112.21215063,26.8041601173,33.4493877451,162.871756996,161.768046714,1.10371028164
 02/07  21:00:00,188.256610476,3.4241376347,0.0,125.848980956,16.0824960704,28.0885557216,169.695130042,167.507541944,2.1875880978
 02/07  22:00:00,190.063942182,3.4241376347,0.0,128.940708265,16.0824960704,26.8041601173,165.083340947,165.063340947,0.02
 02/07  23:00:00,52.0669156532,0.901984396852,0.0,9.54833104503,5.36083202345,21.4433280938,4.13387795249,3.03066466738,1.10321328511
 02/07  24:00:00,79.5658032628,2.85344802891,0.0,37.7761710343,2.68041601173,21.4433280938,10.3414617052,9.23837291956,1.10308878566
 02/08  01:00:00,78.1986543245,2.28275842313,0.0,36.9797117017,2.68041601173,21.4433280938,8.96542174847,8.94542174847,0.02
 02/08  02:00:00,91.7153015411,2.85344802891,0.0,49.9256693126,2.68041601173,21.4433280938,14.1897070148,13.0865465737,1.1031604411
 02/08  03:00:00,85.2547855184,2.28275842313,0.0,44.0358428956,2.68041601173,21.4433280938,10.9545997572,10.9345997572,0.02
 02/08  04:00:00,98.8905631751,2.85344802891,0.0,57.1009309465,2.68041601173,21.4433280938,16.0461116753,14.9429518795,1.10315979581
 02/08  05:00:00,92.7391590337,2.28275842313,0.0,51.5202164109,2.68041601173,21.4433280938,12.1100467756,12.0900467756,0.02
 02/08  06:00:00,110.684519349,2.85344802891,0.0,66.2144711088,5.36083202345,21.4433280938,17.1214566241,16.0181108439,1.10334578023
 02/08  07:00:00,284.123233259,3.4241376347,0.0,239.082495413,5.36083202345,21.4433280938,7.21464920943,6.11138091394,1.10326829549
 02/08  08:00:00,243.627583848,3.4241376347,0.0,184.028720417,16.0824960704,32.6817896323,163.299696278,162.19580859,1.1038876876
 02/08  09:00:00,257.252225533,3.4241376347,0.0,135.168847206,48.2474882111,70.4033123869,158.76227923,156.572564991,2.18971423949
 02/08  10:00:00,234.539960017,3.4241376347,0.0,120.805153119,48.2474882111,62.0547409583,153.859265218,150.584048468,3.27521675022
 02/08  11:00:00,222.979677627,3.4241376347,0.0,111.171464135,48.2474882111,60.1281475517,148.941720403,145.66595108,3.27576932339
 02/08  12:00:00,216.957100326,3.4241376347,0.0,103.222293428,48.2474882111,62.0547409583,143.697844009,140.420719942,3.27712406708
 02/08  13:00:00,217.086578681,3.4241376347,0.0,103.89612029,48.2474882111,61.5103924513,138.515707653,134.150269637,4.36543801675
 02/08  14:00:00,205.318926817,3.4241376347,0.0,89.9786254133,48.2474882111,63.6602354638,132.616369501,129.337740581,3.27862891992
 02/08  15:00:00,197.842660612,3.4241376347,0.0,86.0344471202,48.2474882111,60.1281475517,127.469646486,124.194445965,3.27520052127
 02/08  16:00:00,195.686172058,3.4241376347,0.0,83.8779585662,48.2474882111,60.1281475517,123.459007319,121.269224664,2.18978265472
 02/08  17:00:00,197.738434546,3.4241376347,0.0,83.040330945,48.2474882111,63.0180376616,125.670153299,122.393012005,3.2771412944
 02/08  18:00:00,205.155472627,3.4241376347,0.0,91.5329493446,37.5258241642,62.7947880557,129.203372314,127.014484859,2.18888745436
 02/08  19:00:00,184.642012166,3.4241376347,0.0,103.583095366,26.8041601173,36.0181789539,130.825858557,128.637692292,2.18816626499
 02/08  20:00:00,184.066546494,3.4241376347,0.0,105.576420903,26.8041601173,33.4493877451,129.006915918,127.903258249,1.10365766931
 02/08  21:00:00,178.753284478,3.4241376347,0.0,116.345654957,16.0824960704,28.0885557216,129.919837429,128.816026027,1.1038114016
 02/08  22:00:00,180.544927092,3.4241376347,0.0,119.421693175,16.0824960704,26.8041601173,132.067509225,130.964234801,1.10327442404
 02/08  23:00:00,48.3175946834,0.596330623925,0.0,6.10466384811,5.36083202345,21.4433280938,2.20975672458,2.18975672458,0.02
 02/08  24:00:00,64.9601055505,2.13399333068,0.0,23.8899280201,2.68041601173,21.4433280938,6.95591346323,5.85275500265,1.10315846058
 02/09  01:00:00,81.839904104,2.85344802891,0.0,40.0502718754,2.68041601173,21.4433280938,9.25790010192,9.23790010192,0.02
 02/09  02:00:00,82.2991167133,2.28275842313,0.0,41.0801740905,2.68041601173,21.4433280938,10.7001006174,9.59694352441,1.10315709303
 02/09  03:00:00,95.0960584374,2.85344802891,0.0,53.3064262089,2.68041601173,21.4433280938,13.8550163172,12.7519244886,1.10309182859
 02/09  04:00:00,94.3171125697,2.28275842313,0.0,53.098169947,2.68041601173,21.4433280938,12.310962727,12.290962727,0.02
 02/09  05:00:00,110.037474299,2.85344802891,0.0,68.2478420708,2.68041601173,21.4433280938,17.2620688838,16.1589760173,1.10309286656
 02/09  06:00:00,107.997420942,2.28275842313,0.0,64.0980623077,5.36083202345,21.4433280938,14.5080641546,14.4880641546,0.02
 02/09  07:00:00,291.465340711,3.4241376347,0.0,246.424602865,5.36083202345,21.4433280938,8.57291736014,7.46963761917,1.10327974097
 02/09  08:00:00,253.368756193,3.4241376347,0.0,193.769892762,16.0824960704,32.6817896323,191.785658123,190.681660254,1.10399786947
 02/09  09:00:00,258.167743359,3.4241376347,0.0,136.084365033,48.2474882111,70.4033123869,178.707458131,175.433098827,3.27435930353
 02/09  10:00:00,224.211763266,3.4241376347,0.0,110.476956367,48.2474882111,62.0547409583,153.520805306,151.330414634,2.19039067213
 02/09  11:00:00,205.611200081,3.4241376347,0.0,93.802986589,48.2474882111,60.1281475517,137.468216169,134.192628294,3.27558787452
 02/09  12:00:00,199.667433919,3.4241376347,0.0,85.9326270209,48.2474882111,62.0547409583,124.243207102,120.966651055,3.27655604727
 02/09  13:00:00,199.637511398,3.4241376347,0.0,86.4470530069,48.2474882111,61.5103924513,116.368865359,112.003411924,4.36545343421
 02/09  14:00:00,187.332146179,3.4241376347,0.0,71.9918447749,48.2474882111,63.6602354638,111.087454392,106.722742098,4.36471229452
 02/09  15:00:00,177.031477354,3.4241376347,0.0,65.2232638623,48.2474882111,60.1281475517,104.768886141,102.579194028,2.18969211245
 02/09  16:00:00,176.742848097,3.4241376347,0.0,64.9346346055,48.2474882111,60.1281475517,105.990510631,103.800706514,2.18980411667
 02/09  17:00:00,182.606523306,3.4241376347,0.0,67.908419705,48.2474882111,63.0180376616,111.926018293,108.649416254,3.27660203889
 02/09  18:00:00,195.415613051,3.4241376347,0.0,81.7930897692,37.5258241642,62.7947880557,129.063357556,126.873899171,2.18945838445
 02/09  19:00:00,181.065325755,3.4241376347,0.0,100.006408955,26.8041601173,36.0181789539,154.544095991,152.355676878,2.18841911275
 02/09  20:00:00,185.802599898,3.4241376347,0.0,107.312474307,26.8041601173,33.4493877451,169.851826431,168.748158327,1.10366810421
 02/09  21:00:00,185.279790743,3.4241376347,0.0,122.872161222,16.0824960704,28.0885557216,180.60094828,179.49717195,1.10377632922
 02/09  22:00:00,188.369585072,3.4241376347,0.0,127.246351156,16.0824960704,26.8041601173,180.123022925,179.019481099,1.10354182597
 02/09  23:00:00,52.6773412274,0.968243355066,0.0,10.0924976609,5.36083202345,21.4433280938,3.76484793524,2.66170673734,1.1031411979
 02/09  24:00:00,75.5957120434,2.85344802891,0.0,33.8060798149,2.68041601173,21.4433280938,8.11205667966,8.09205667966,0.02
 02/10  01:00:00,72.5541424038,2.28275842313,0.0,31.335199781,2.68041601173,21.4433280938,8.59135862704,7.48819864682,1.10315998022
 02/10  02:00:00,84.1800048311,2.85344802891,0.0,42.3903726026,2.68041601173,21.4433280938,11.1793172261,11.1593172261,0.02
 02/10  03:00:00,77.7054327483,2.28275842313,0.0,36.4864901255,2.68041601173,21.4433280938,10.2730665696,9.16990694306,1.10315962657
 02/10  04:00:00,89.3362932362,2.85344802891,0.0,47.5466610077,2.68041601173,21.4433280938,12.289073476,12.269073476,0.02
 02/10  05:00:00,82.4905809603,2.28275842313,0.0,41.2716383375,2.68041601173,21.4433280938,10.8601276392,9.75696814924,1.10315948994
 02/10  06:00:00,96.7591798396,2.85344802891,0.0,52.2891315993,5.36083202345,21.4433280938,13.8339394935,12.7305850371,1.10335445636
 02/10  07:00:00,268.871037341,3.4241376347,0.0,223.830299495,5.36083202345,21.4433280938,3.25281401608,3.23281401608,0.02
 02/10  08:00:00,226.082772465,3.4241376347,0.0,168.951242367,16.0824960704,32.6817896323,127.103966341,124.916563212,2.18740312914
 02/10  09:00:00,241.03177962,3.4241376347,0.0,118.948401293,48.2474882111,70.4033123869,117.427523259,115.237578997,2.1899442622
 02/10  10:00:00,210.207270263,3.4241376347,0.0,96.472463365,48.2474882111,62.0547409583,110.833630082,107.557934364,3.27569571716
 02/10  11:00:00,202.243166375,3.4241376347,0.0,90.4349528837,48.2474882111,60.1281475517,99.8903240562,97.7000700307,2.19025402542
 02/10  12:00:00,197.695080109,3.4241376347,0.0,83.9602732109,48.2474882111,62.0547409583,95.1338756049,90.7711103167,4.36276528822
 02/10  13:00:00,200.4312835,3.4241376347,0.0,87.2408251086,48.2474882111,61.5103924513,92.0817133092,88.8024074781,3.27930583109
 02/10  14:00:00,188.670086398,3.4241376347,0.0,73.3297849944,48.2474882111,63.6602354638,90.620749904,86.2556335884,4.36511631563
 02/10  15:00:00,181.625520968,3.4241376347,0.0,69.8173074765,48.2474882111,60.1281475517,87.6040938232,84.329192613,3.27490121027
 02/10  16:00:00,179.956369929,3.4241376347,0.0,68.1481564375,48.2474882111,60.1281475517,85.9716020168,83.7818148799,2.1897871369
 02/10  17:00:00,182.008499086,3.4241376347,0.0,67.3103954846,48.2474882111,63.0180376616,86.5441127134,83.2674573335,3.2766553799
 02/10  18:00:00,188.268220035,3.4241376347,0.0,74.6456967528,37.5258241642,62.7947880557,87.4567051602,85.2676810676,2.18902409259
 02/10  19:00:00,166.504092469,3.4241376347,0.0,85.4451756692,26.8041601173,36.0181789539,88.7111790877,87.607148446,1.10403064168
 02/10  20:00:00,165.609675706,3.4241376347,0.0,87.1195501148,26.8041601173,33.4493877451,90.3059776915,88.1184626798,2.18751501173
 02/10  21:00:00,160.887322594,3.4241376347,0.0,98.4796930731,16.0824960704,28.0885557216,90.1510117169,89.0471708178,1.10384089912
 02/10  22:00:00,163.252168864,3.4241376347,0.0,102.128934947,16.0824960704,26.8041601173,95.171149509,94.0679031311,1.10324637783
 02/10  23:00:00,42.5530160193,0.0993884373208,0.0,0.83702737064,5.36083202345,21.4433280938,0.730602943526,0.710602943526,0.02
 02/10  24:00:00,51.4197337355,0.993884373208,0.0,11.4896651627,2.68041601173,21.4433280938,4.86050246221,3.75734147188,1.10316099033
 02/11  01:00:00,68.3855641356,2.65467115427,0.0,32.1555408051,2.68041601173,16.0824960704,5.98925207423,5.96925207423,0.02
 02/11  02:00:00,73.8647495032,2.48153529777,0.0,37.8078620292,2.68041601173,16.0824960704,10.2034647073,9.10030309119,1.10316161611
 02/11  03:00:00,82.23114961,2.65467115427,0.0,46.0011262795,2.68041601173,16.0824960704,9.28636643584,9.26636643584,0.02
 02/11  04:00:00,82.7882707945,2.48153529777,0.0,46.7313833205,2.68041601173,16.0824960704,13.2536266968,12.1506956864,1.10293101039
 02/11  05:00:00,91.7714804696,2.65467115427,0.0,55.5414571392,2.68041601173,16.0824960704,11.4869444186,11.4669444186,0.02
 02/11  06:00:00,92.627700094,2.48153529777,0.0,56.57081262,2.68041601173,16.0824960704,15.8567866355,14.7535911894,1.10319544608
 02/11  07:00:00,279.843203835,3.4241376347,0.0,234.802465989,5.36083202345,21.4433280938,6.19974158332,5.09648289886,1.10325868446
 02/11  08:00:00,226.148696543,3.4241376347,0.0,185.839709612,5.36083202345,26.5809105114,171.560994237,170.457515081,1.10347915559
 02/11  09:00:00,218.241152228,3.4241376347,0.0,156.704869649,26.8041601173,31.2995447326,157.62510732,156.521453434,1.10365388612
 02/11  10:00:00,202.40019202,3.4241376347,0.0,138.616217134,26.8041601173,33.5472370403,129.491256312,128.38715386,1.10410245212
 02/11  11:00:00,188.081610524,3.4241376347,0.0,125.260932341,26.8041601173,32.583940337,109.878405757,107.690359083,2.18804667474
 02/11  12:00:00,173.340800539,3.4241376347,0.0,108.272430048,26.8041601173,34.8316326447,99.6273677264,97.4389822568,2.18838546958
 02/11  13:00:00,168.963217531,3.4241376347,0.0,105.179242644,26.8041601173,33.5472370403,87.539505863,86.4355394828,1.10396638028
 02/11  14:00:00,160.385451475,3.4241376347,0.0,99.1702677971,26.8041601173,30.9784458315,80.3617204302,79.2578220933,1.10389833692
 02/11  15:00:00,139.085086607,3.4241376347,0.0,106.279557552,8.04124803518,21.3317032909,77.6151078535,75.4273465782,2.18776127535
 02/11  16:00:00,138.241100648,3.4241376347,0.0,106.719967198,8.04124803518,20.0473076865,75.2856031361,74.1820223615,1.10358077457
 02/11  17:00:00,143.103182895,3.4241376347,0.0,111.260950544,8.04124803518,20.3684065876,75.7442565574,74.6405483983,1.10370815911
 02/11  18:00:00,151.770462641,3.4241376347,0.0,117.77904609,2.68041601173,18.0090894769,75.7035220043,74.6002987979,1.10322320638
 02/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 02/11  20:00:00,38.7586827912,0.596330623925,0.0,4.58699999113,2.68041601173,16.0824960704,1.34957043013,0.246343837397,1.10322659273
 02/11  21:00:00,41.9869234171,0.795107498567,0.0,7.61646374237,2.68041601173,16.0824960704,2.12555734202,1.02227467935,1.10328266267
 02/11  22:00:00,44.838660965,0.993884373208,0.0,10.2694244156,2.68041601173,16.0824960704,1.59848000989,1.57848000989,0.02
 02/11  23:00:00,43.9874185323,0.795107498567,0.0,9.61695885756,2.68041601173,16.0824960704,3.23060846023,2.12741533498,1.10319312525
 02/11  24:00:00,46.6367723602,0.993884373208,0.0,12.0675358107,2.68041601173,16.0824960704,3.74201664883,2.63893813696,1.10307851187
 02/12  01:00:00,50.1307114949,1.51165207968,0.0,15.043707239,2.68041601173,16.0824960704,2.86107536818,2.84107536818,0.02
 02/12  02:00:00,53.3825641458,1.79004501889,0.0,18.0171669508,2.68041601173,16.0824960704,3.3317229488,3.3117229488,0.02
 02/12  03:00:00,58.2275809318,2.44722407061,0.0,22.205004685,2.68041601173,16.0824960704,4.35334689067,3.25025980054,1.10308709014
 02/12  04:00:00,61.1577706065,2.65440786749,0.0,24.9280105628,2.68041601173,16.0824960704,3.82992184678,3.80992184678,0.02
 02/12  05:00:00,61.042933636,2.48179858455,0.0,24.9857828753,2.68041601173,16.0824960704,4.77081551488,3.66772998953,1.10308552535
 02/12  06:00:00,64.1657439574,2.65440786749,0.0,27.9359839137,2.68041601173,16.0824960704,5.41375621044,4.31047097113,1.10328523931
 02/12  07:00:00,64.6944377449,2.48179858455,0.0,28.6372869841,2.68041601173,16.0824960704,4.1271253605,4.1071253605,0.02
 02/12  08:00:00,57.6075195132,2.65440786749,0.0,31.2470928029,2.68041601173,16.0824960704,5.89055063848,4.78745958479,1.10309105368
 02/12  09:00:00,49.3109078564,2.48179858455,0.0,28.0577570956,2.68041601173,16.0824960704,4.15628778047,4.13628778047,0.02
 02/12  10:00:00,45.4505707475,2.13579015833,0.0,24.543428413,2.68041601173,16.0824960704,5.47856531482,4.37547975533,1.10308555948
 02/12  11:00:00,38.9748657909,1.79030830567,0.0,18.4132053091,2.68041601173,16.0824960704,3.54163693964,3.52163693964,0.02
 02/12  12:00:00,31.4966993129,1.19292453463,0.0,11.532422602,2.68041601173,16.0824960704,4.38544620142,3.28230968307,1.10313651835
 02/12  13:00:00,27.6281326146,0.795107498567,0.0,8.06167293985,2.68041601173,16.0824960704,2.10699146087,2.08699146087,0.02
 02/12  14:00:00,27.9355522597,0.993884373208,0.0,8.17031571028,2.68041601173,16.0824960704,2.09542940979,0.992013471107,1.10341593868
 02/12  15:00:00,24.612494458,0.795107498567,0.0,5.04603478328,2.68041601173,16.0824960704,1.48067724682,0.377638891781,1.10303835504
 02/12  16:00:00,25.6589039953,0.993884373208,0.0,5.89366744587,2.68041601173,16.0824960704,0.122822697561,0.102822697561,0.02
 02/12  17:00:00,27.3683888187,1.19318782141,0.0,7.40384882113,2.68041601173,16.0824960704,1.32207814377,0.218993387717,1.10308475605
 02/12  18:00:00,48.0567406354,1.96291758861,0.0,17.4531375373,2.68041601173,16.0824960704,0.73665660399,0.71665660399,0.02
 02/12  19:00:00,64.3676371612,2.65467115427,0.0,28.1376138307,2.68041601173,16.0824960704,3.44739879069,2.34430286211,1.10309592858
 02/12  20:00:00,70.3522018375,2.48153529777,0.0,34.2953143635,2.68041601173,16.0824960704,4.01759099111,3.99759099111,0.02
 02/12  21:00:00,77.7877757504,2.65467115427,0.0,41.5577524199,2.68041601173,16.0824960704,6.00790331789,4.90480920532,1.10309411258
 02/12  22:00:00,82.3928853914,2.48153529777,0.0,46.3359979174,2.68041601173,16.0824960704,7.09518529593,7.07518529593,0.02
 02/12  23:00:00,85.3679917689,2.65467115427,0.0,49.1379684384,2.68041601173,16.0824960704,7.95513480372,6.85204480698,1.10308999674
 02/12  24:00:00,85.6082580082,2.48153529777,0.0,49.5513705343,2.68041601173,16.0824960704,8.29376955594,8.27376955594,0.02
 02/13  01:00:00,93.129278593,2.65467115427,0.0,51.5384232391,2.68041601173,21.4433280938,8.86021038111,7.75705609864,1.10315428247
 02/13  02:00:00,94.7799007549,2.48153529777,0.0,53.3621812575,2.68041601173,21.4433280938,9.74612504121,9.72612504121,0.02
 02/13  03:00:00,100.445104741,2.65467115427,0.0,58.8542493866,2.68041601173,21.4433280938,10.3322192949,9.22906404484,1.10315525009
 02/13  04:00:00,102.174738643,2.48153529777,0.0,60.7570191458,2.68041601173,21.4433280938,11.5381358778,11.5181358778,0.02
 02/13  05:00:00,102.776086461,2.65467115427,0.0,61.1852311074,2.68041601173,21.4433280938,10.8164964542,9.71334027862,1.10315617558
 02/13  06:00:00,104.676398356,2.48153529777,0.0,60.5782628471,5.36083202345,21.4433280938,12.3989944622,11.2956421897,1.10335227248
 02/13  07:00:00,312.038752372,3.4241376347,0.0,266.998014526,5.36083202345,21.4433280938,2.78314062265,2.76314062265,0.02
 02/13  08:00:00,261.81038148,3.4241376347,0.0,204.678851382,16.0824960704,32.6817896323,126.935468943,124.747520942,2.1879480008
 02/13  09:00:00,258.151786478,3.4241376347,0.0,136.068408151,48.2474882111,70.4033123869,117.278822429,115.088911299,2.18991112971
 02/13  10:00:00,223.377841625,3.4241376347,0.0,109.643034727,48.2474882111,62.0547409583,102.051567415,98.7760083685,3.27555904617
 02/13  11:00:00,200.175162309,3.4241376347,0.0,88.3669488176,48.2474882111,60.1281475517,83.2376178859,81.0472137851,2.19040410084
 02/13  12:00:00,199.215215049,3.4241376347,0.0,85.4804081512,48.2474882111,62.0547409583,72.9233712738,69.6460899399,3.2772813339
 02/13  13:00:00,193.754316495,3.4241376347,0.0,80.5638581034,48.2474882111,61.5103924513,70.2439688629,65.878674061,4.36529480192
 02/13  14:00:00,176.488876232,3.4241376347,0.0,61.1485748284,48.2474882111,63.6602354638,67.0314556761,62.6662456983,4.36520997774
 02/13  15:00:00,171.010132714,3.4241376347,0.0,59.2019192227,48.2474882111,60.1281475517,60.875169034,58.6852159468,2.18995308723
 02/13  16:00:00,173.161255719,3.4241376347,0.0,61.3530422276,48.2474882111,60.1281475517,61.3202210981,58.0456738579,3.27454724024
 02/13  17:00:00,175.131407024,3.4241376347,0.0,60.4333034227,48.2474882111,63.0180376616,66.4019408507,63.1255640048,3.27637684582
 02/13  18:00:00,183.814951114,3.4241376347,0.0,70.1924278318,37.5258241642,62.7947880557,70.4083829663,68.2195395939,2.18884337246
 02/13  19:00:00,165.782463774,3.4241376347,0.0,84.7235469742,26.8041601173,36.0181789539,79.5098075002,78.4056584169,1.10414908328
 02/13  20:00:00,169.186495249,3.4241376347,0.0,90.6963696578,26.8041601173,33.4493877451,89.0438607224,87.9400830346,1.10377768778
 02/13  21:00:00,165.707779041,3.4241376347,0.0,103.30014952,16.0824960704,28.0885557216,95.7763163896,93.5887471249,2.18756926472
 02/13  22:00:00,168.06266652,3.4241376347,0.0,106.939432603,16.0824960704,26.8041601173,97.8259790283,96.7227222632,1.10325676512
 02/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/13  24:00:00,47.4763920764,0.894495935888,0.0,7.6457119409,2.68041601173,21.4433280938,3.0867187195,1.98356582871,1.10315289079
 02/14  01:00:00,49.747914259,0.914531595419,0.0,9.89719846389,2.68041601173,21.4433280938,2.62517872593,2.60517872593,0.02
 02/14  02:00:00,64.1999494348,2.47312837553,0.0,22.7906368596,2.68041601173,21.4433280938,6.07774596023,4.9745919264,1.10315403382
 02/14  03:00:00,65.2470897238,2.28275842313,0.0,24.028147101,2.68041601173,21.4433280938,4.66094070002,4.64094070002,0.02
 02/14  04:00:00,77.8322850433,2.85344802891,0.0,36.0426528147,2.68041601173,21.4433280938,8.903602533,7.80044356637,1.10315896663
 02/14  05:00:00,74.3342216056,2.28275842313,0.0,33.1152789828,2.68041601173,21.4433280938,6.85176742907,6.83176742907,0.02
 02/14  06:00:00,89.6276924572,2.85344802891,0.0,45.1576442169,5.36083202345,21.4433280938,11.1315436269,10.0282655886,1.1032780383
 02/14  07:00:00,261.303396264,3.4241376347,0.0,216.262658418,5.36083202345,21.4433280938,2.72322159206,1.6199552517,1.10326634036
 02/14  08:00:00,220.168747007,3.4241376347,0.0,163.037216909,16.0824960704,32.6817896323,137.101729246,135.997750738,1.10397850797
 02/14  09:00:00,233.488234779,3.4241376347,0.0,111.404856452,48.2474882111,70.4033123869,117.906802422,115.716871778,2.18993064355
 02/14  10:00:00,202.863296268,3.4241376347,0.0,89.1284893698,48.2474882111,62.0547409583,87.429725732,84.1541731908,3.27555254115
 02/14  11:00:00,181.177445883,3.4241376347,0.0,69.3692323913,48.2474882111,60.1281475517,58.9157817939,55.6400630097,3.27571878417
 02/14  12:00:00,175.143344769,3.4241376347,0.0,61.4085378705,48.2474882111,62.0547409583,45.4906287816,42.2131169491,3.27751183257
 02/14  13:00:00,173.543912635,3.4241376347,0.0,60.3534542441,48.2474882111,61.5103924513,41.262076006,36.8968723886,4.3652036174
 02/14  14:00:00,159.773462707,3.4241376347,0.0,44.4331613038,48.2474882111,63.6602354638,31.2182884281,27.9397394311,3.27854899701
 02/14  15:00:00,152.275606802,3.4241376347,0.0,40.46739331,48.2474882111,60.1281475517,23.6212887248,20.3456329976,3.27565572716
 02/14  16:00:00,151.594694771,3.4241376347,0.0,39.7864812792,48.2474882111,60.1281475517,20.1859385679,17.9961725368,2.18976603102
 02/14  17:00:00,155.284372705,3.4241376347,0.0,40.5862691031,48.2474882111,63.0180376616,24.1144881559,20.8384228825,3.27606527346
 02/14  18:00:00,160.820896794,3.4241376347,0.0,49.6657068458,37.5258241642,62.7947880557,30.1344499976,27.9450694641,2.18938053353
 02/14  19:00:00,143.541250459,3.4241376347,0.0,62.482333659,26.8041601173,36.0181789539,37.4812911623,35.2929622621,2.18832890025
 02/14  20:00:00,142.353221395,3.4241376347,0.0,63.8630958034,26.8041601173,33.4493877451,34.6236807902,33.5200176586,1.10366313156
 02/14  21:00:00,137.399825206,3.4241376347,0.0,74.9921956856,16.0824960704,28.0885557216,33.7890102439,32.6852092435,1.10380100038
 02/14  22:00:00,140.131245373,3.4241376347,0.0,79.0080114562,16.0824960704,26.8041601173,40.2409984574,39.1377035392,1.10329491824
 02/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309699289,0.0,1.10309699289
 02/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309717009,0.0,1.10309717009
 02/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 02/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309746221,0.0,1.10309746221
 02/15  04:00:00,47.1860336063,0.993884373208,0.0,7.2559650335,2.68041601173,21.4433280938,0.313982321145,0.293982321145,0.02
 02/15  05:00:00,46.6610558327,0.795107498567,0.0,6.92976413452,2.68041601173,21.4433280938,1.33554290509,0.232389371157,1.10315353393
 02/15  06:00:00,53.4392993914,0.993884373208,0.0,10.8288148068,5.36083202345,21.4433280938,2.29058490735,1.18730131852,1.10328358883
 02/15  07:00:00,205.117452401,3.4241376347,0.0,160.076714555,5.36083202345,21.4433280938,0.0588818227208,0.0388818227208,0.02
 02/15  08:00:00,174.123624218,3.4241376347,0.0,116.99209412,16.0824960704,32.6817896323,87.644102393,85.4562110002,2.18789139288
 02/15  09:00:00,181.539822477,3.4241376347,0.0,59.4564441502,48.2474882111,70.4033123869,81.0742823113,78.8844241016,2.18985820971
 02/15  10:00:00,151.857292992,3.4241376347,0.0,38.1224860936,48.2474882111,62.0547409583,72.7563716877,69.4808926759,3.27547901182
 02/15  11:00:00,146.217846724,3.4241376347,0.0,34.4096332327,48.2474882111,60.1281475517,65.1043355692,62.9135938084,2.19074176081
 02/15  12:00:00,147.873854644,3.47482913576,0.0,34.0883562447,48.2474882111,62.0547409583,58.0127116211,54.7355000852,3.27721153589
 02/15  13:00:00,148.368255662,3.53253726123,0.0,35.0693976442,48.2474882111,61.5103924513,47.3617947123,42.9965812387,4.36521347359
 02/15  14:00:00,141.161469648,3.75405013068,0.0,25.4912557485,48.2474882111,63.6602354638,32.8133768363,28.4482388666,4.36513796976
 02/15  15:00:00,130.724834196,3.59291338797,0.0,18.747844951,48.2474882111,60.1281475517,29.2442715074,27.0543497073,2.18992180007
 02/15  16:00:00,127.853748997,3.42939029384,0.0,16.0402828466,48.2474882111,60.1281475517,35.7649820658,32.4904793328,3.27450273295
 02/15  17:00:00,131.749827707,3.4543947574,0.0,17.021466983,48.2474882111,63.0180376616,44.8709570087,41.5946165459,3.27634046284
 02/15  18:00:00,141.055883,3.5363746984,0.0,29.7884559873,37.5258241642,62.7947880557,51.5258783628,49.3370555302,2.18882283263
 02/15  19:00:00,129.53590902,3.4241376347,0.0,48.4769922199,26.8041601173,36.0181789539,65.2629668946,64.1588281241,1.10413877054
 02/15  20:00:00,134.410118199,3.4241376347,0.0,55.9199926075,26.8041601173,33.4493877451,83.187205613,82.0834366021,1.10376901085
 02/15  21:00:00,131.988341445,3.4241376347,0.0,69.5807119242,16.0824960704,28.0885557216,97.2900417721,95.1024891057,2.18755266638
 02/15  22:00:00,137.419480865,3.4241376347,0.0,76.2962469487,16.0824960704,26.8041601173,99.6952282866,98.5919767269,1.10325155969
 02/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 02/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308730312,0.0,1.10308730312
 02/16  01:00:00,42.7707275396,0.596330623925,0.0,3.23821271602,2.68041601173,21.4433280938,1.31569778171,1.29569778171,0.02
 02/16  02:00:00,46.5955690903,0.993884373208,0.0,6.6655005174,2.68041601173,21.4433280938,3.366631984,2.26347265865,1.10315932535
 02/16  03:00:00,46.0981390403,0.795107498567,0.0,6.36684734213,2.68041601173,21.4433280938,2.04673798685,2.02673798685,0.02
 02/16  04:00:00,49.5843665656,0.993884373208,0.0,9.65429799273,2.68041601173,21.4433280938,4.49760784812,3.39451874248,1.10308910564
 02/16  05:00:00,48.1398384428,0.795107498567,0.0,8.40854674456,2.68041601173,21.4433280938,2.87535814123,2.85535814123,0.02
 02/16  06:00:00,54.3554413203,0.993884373208,0.0,11.7449567358,5.36083202345,21.4433280938,5.10698764986,4.00371354849,1.10327410137
 02/16  07:00:00,201.247764679,3.4241376347,0.0,156.207026833,5.36083202345,21.4433280938,1.35359749879,0.250335898551,1.10326160024
 02/16  08:00:00,169.96064235,3.4241376347,0.0,112.829112252,16.0824960704,32.6817896323,73.2818298507,72.1778569819,1.10397286873
 02/16  09:00:00,182.444817369,3.4241376347,0.0,60.3614390423,48.2474882111,70.4033123869,63.9202513631,61.730330103,2.18992126018
 02/16  10:00:00,149.085484871,3.4241376347,0.0,35.3506779727,48.2474882111,62.0547409583,49.8535903418,46.5780412681,3.27554907371
 02/16  11:00:00,140.558400164,3.4241376347,0.0,28.7501866727,48.2474882111,60.1281475517,35.0403195181,31.7646026679,3.27571685014
 02/16  12:00:00,140.834575793,3.45637247269,0.0,27.0675340573,48.2474882111,62.0547409583,19.8683590476,16.5908423444,3.27751670323
 02/16  13:00:00,141.756583652,3.57414365635,0.0,28.4161192394,48.2474882111,61.5103924513,8.36646642508,4.00124605287,4.36522037221
