Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/04  15:00:00,49.7885844894,4.10809396362,5.05750509669,11.2415940089,8.04124803518,21.3317032909,1.10373905936,0.0,1.10373905936
 03/04  16:00:00,49.0756483911,3.73827783926,5.57382871101,11.666546025,8.04124803518,20.0473076865,1.10363799718,0.0,1.10363799718
 03/04  17:00:00,47.3266128001,3.43612054446,3.99916985621,11.4732276826,8.04124803518,20.3684065876,2.18729026601,0.0,2.18729026601
 03/04  18:00:00,44.0858029237,3.4241376347,0.414980627946,17.081405745,2.68041601173,18.0090894769,0.02,0.0,0.02
 03/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325364501,0.0,1.10325364501
 03/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320100903,0.0,1.10320100903
 03/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10332872754,0.0,1.10332872754
 03/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309778219,0.0,1.10309778219
 03/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302978566,0.0,1.10302978566
 03/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302448399,0.0,1.10302448399
 03/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030310114,0.0,1.1030310114
 03/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303239621,0.0,1.10303239621
 03/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030689266,0.0,1.1030689266
 03/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307109715,0.0,1.10307109715
 03/05  12:00:00,22.5864622369,1.42872035131,2.38638970936,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  13:00:00,26.6368333336,2.23029439687,5.63518676059,0.0,2.68041601173,16.0824960704,1.10322147883,0.0,1.10322147883
 03/05  14:00:00,29.7533401543,2.66736000909,8.31462796904,0.0,2.68041601173,16.0824960704,1.10341224793,0.0,1.10341224793
 03/05  15:00:00,30.4895258201,2.47429156094,9.24388208301,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  16:00:00,29.0448696461,2.0417201086,8.23179736126,0.0,2.68041601173,16.0824960704,1.10309421019,0.0,1.10309421019
 03/05  17:00:00,20.622777109,0.398080322839,1.45334460992,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  18:00:00,22.8604079713,0.398080322839,1.22364213892,0.0,2.68041601173,16.0824960704,1.10308673984,0.0,1.10308673984
 03/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302845499,0.0,1.10302845499
 03/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322137647,0.0,1.10322137647
 03/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303169314,0.0,1.10303169314
 03/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308682063,0.0,1.10308682063
 03/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308737193,0.0,1.10308737193
 03/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/06  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308791718,0.0,1.10308791718
 03/06  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/06  07:00:00,139.537623151,3.4241376347,0.0,99.4315519721,5.36083202345,21.4433280938,1.1032283026,0.0,1.1032283026
 03/06  08:00:00,112.356642294,3.4241376347,0.0,60.1597788628,16.0824960704,32.6817896323,4.28261071213,3.17861785261,1.10399285952
 03/06  09:00:00,141.695972024,3.4241376347,0.0,19.6125936976,48.2474882111,70.4033123869,3.27447984624,0.0,3.27447984624
 03/06  10:00:00,125.130034055,3.4241376347,0.0,11.3952271569,48.2474882111,62.0547409583,2.1906202051,0.0,2.1906202051
 03/06  11:00:00,121.032411061,3.4241376347,1.73585984602,7.48833772349,48.2474882111,60.1281475517,3.27564371594,0.0,3.27564371594
 03/06  12:00:00,124.63963391,3.4241376347,4.61698264937,6.28784436248,48.2474882111,62.0547409583,3.27664193601,0.0,3.27664193601
 03/06  13:00:00,129.267842658,3.42585484985,6.73714816203,9.33851888971,48.2474882111,61.5103924513,4.36602060065,0.0,4.36602060065
 03/06  14:00:00,127.553466492,3.78690575928,9.36215019663,2.48824676754,48.2474882111,63.6602354638,4.36525094121,0.0,4.36525094121
 03/06  15:00:00,127.520045244,3.94297341763,15.0101386408,0.182857328364,48.2474882111,60.1281475517,2.1900277984,0.0,2.1900277984
 03/06  16:00:00,130.188600953,3.5395483072,18.1829609195,0.0820158694621,48.2474882111,60.1281475517,2.18962087202,0.0,2.18962087202
 03/06  17:00:00,131.356163938,3.54603047814,16.3050081841,0.231159308761,48.2474882111,63.0180376616,3.27681992814,0.0,3.27681992814
 03/06  18:00:00,119.217967102,3.62455869323,13.4042595106,1.8600965846,37.5258241642,62.7947880557,2.18960452352,0.0,2.18960452352
 03/06  19:00:00,97.7263241364,3.4241376347,11.3741742076,5.29323312891,26.8041601173,36.0181789539,2.18857739821,0.0,2.18857739821
 03/06  20:00:00,97.0954454023,3.4241376347,9.46122938791,9.14409042323,26.8041601173,33.4493877451,1.10373553091,0.0,1.10373553091
 03/06  21:00:00,84.2127682762,3.4241376347,7.52953316363,14.2756055917,16.0824960704,28.0885557216,2.18761282722,0.0,2.18761282722
 03/06  22:00:00,84.6423491078,3.4241376347,5.34605123889,18.1730639525,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313214427,0.0,1.10313214427
 03/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307983734,0.0,1.10307983734
 03/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308037739,0.0,1.10308037739
 03/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308095559,0.0,1.10308095559
 03/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10330300815,0.0,1.10330300815
 03/07  07:00:00,94.8685377972,3.4241376347,0.0,54.7624666178,5.36083202345,21.4433280938,1.10320980779,0.0,1.10320980779
 03/07  08:00:00,85.7248329616,3.4241376347,0.0,33.5279695302,16.0824960704,32.6817896323,3.01737782256,1.91335896983,1.10401885273
 03/07  09:00:00,130.712675862,3.50897564008,0.0,8.54445952965,48.2474882111,70.4033123869,2.1902544029,0.0,2.1902544029
 03/07  10:00:00,122.078430806,3.52223929612,3.10587121234,5.13965103357,48.2474882111,62.0547409583,3.27585290263,0.0,3.27585290263
 03/07  11:00:00,125.122394834,3.97670272634,9.25657459702,3.5050416539,48.2474882111,60.1281475517,3.27558878849,0.0,3.27558878849
 03/07  12:00:00,132.951603238,4.59615477404,15.7364331663,2.3083460342,48.2474882111,62.0547409583,3.27696800355,0.0,3.27696800355
 03/07  13:00:00,138.953735697,4.96365730654,22.1081201943,2.11563743973,48.2474882111,61.5103924513,3.2791379653,0.0,3.2791379653
 03/07  14:00:00,143.720423912,5.11075950599,26.5666357536,0.126864883223,48.2474882111,63.6602354638,4.3651494678,0.0,4.3651494678
 03/07  15:00:00,141.298667804,4.73947875762,28.1751131895,0.0,48.2474882111,60.1281475517,3.27543184007,0.0,3.27543184007
 03/07  16:00:00,137.151349727,4.05186007409,24.7154137964,0.0,48.2474882111,60.1281475517,2.18975279616,0.0,2.18975279616
 03/07  17:00:00,139.189105668,3.84903711523,24.0661025858,0.0,48.2474882111,63.0180376616,3.27712595576,0.0,3.27712595576
 03/07  18:00:00,121.53720868,3.73309858623,17.4599392716,0.0151185080751,37.5258241642,62.7947880557,2.18888505116,0.0,2.18888505116
 03/07  19:00:00,88.7853006266,3.4241376347,5.74720998172,1.97917384491,26.8041601173,36.0181789539,2.18817132747,0.0,2.18817132747
 03/07  20:00:00,85.3147485706,3.4241376347,0.0,6.8246229794,26.8041601173,33.4493877451,1.10366225066,0.0,1.10366225066
 03/07  21:00:00,74.7608349944,3.4241376347,0.0,12.3532054736,16.0824960704,28.0885557216,1.10381913835,0.0,1.10381913835
 03/07  22:00:00,76.3730563683,3.4241376347,0.0,15.2498224519,16.0824960704,26.8041601173,1.10328006899,0.0,1.10328006899
 03/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309425782,0.0,1.10309425782
 03/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309448987,0.0,1.10309448987
 03/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309482374,0.0,1.10309482374
 03/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309515188,0.0,1.10309515188
 03/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/08  07:00:00,73.167471588,3.42546850258,0.0,33.0600695407,5.36083202345,21.4433280938,1.10327990938,0.0,1.10327990938
 03/08  08:00:00,82.5861469528,3.4241376347,0.0,30.3892835213,16.0824960704,32.6817896323,1.10401693823,0.0,1.10401693823
 03/08  09:00:00,139.273485786,3.50767022237,0.0,17.1065748718,48.2474882111,70.4033123869,3.27435248183,0.0,3.27435248183
 03/08  10:00:00,127.283162216,3.4241376347,0.0,13.5483553181,48.2474882111,62.0547409583,2.19008356692,0.0,2.19008356692
 03/08  11:00:00,122.027318633,3.4241376347,0.0,10.2191051415,48.2474882111,60.1281475517,3.27570515615,0.0,3.27570515615
 03/08  12:00:00,121.930220072,3.43844105851,0.0,8.18110974955,48.2474882111,62.0547409583,3.27670024205,0.0,3.27670024205
 03/08  13:00:00,121.100223874,3.50423289086,0.0,7.82967022685,48.2474882111,61.5103924513,4.36569346055,0.0,4.36569346055
 03/08  14:00:00,120.921385066,3.52258266649,0.0,5.48263863048,48.2474882111,63.6602354638,4.36498262839,0.0,4.36498262839
 03/08  15:00:00,118.345785381,3.43954211953,0.0,6.5221674045,48.2474882111,60.1281475517,2.18991732751,0.0,2.18991732751
 03/08  16:00:00,115.096545491,3.44623337129,0.0,3.26623626326,48.2474882111,60.1281475517,2.18964557932,0.0,2.18964557932
 03/08  17:00:00,118.066311406,3.5380689429,0.0,3.25427649606,48.2474882111,63.0180376616,3.2768530235,0.0,3.2768530235
 03/08  18:00:00,112.942169049,3.62177576198,0.0,8.99134097344,37.5258241642,62.7947880557,2.18962347668,0.0,2.18962347668
 03/08  19:00:00,97.906998899,3.4241376347,0.0,16.8480820991,26.8041601173,36.0181789539,2.18859498053,0.0,2.18859498053
 03/08  20:00:00,98.5150607866,3.4241376347,0.0,20.0249351955,26.8041601173,33.4493877451,1.10374270793,0.0,1.10374270793
 03/08  21:00:00,91.4269926332,3.4241376347,0.0,29.0193631124,16.0824960704,28.0885557216,2.18762680256,0.0,2.18762680256
 03/08  22:00:00,98.8191696777,3.4241376347,0.0,37.6959357613,16.0824960704,26.8041601173,0.588046698475,0.568046698475,0.02
 03/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031362779,0.0,1.1031362779
 03/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308227409,0.0,1.10308227409
 03/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103082638,0.0,1.103082638
 03/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308305356,0.0,1.10308305356
 03/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324653283,0.0,1.10324653283
 03/09  07:00:00,136.552073304,3.4241376347,0.0,96.4460021251,5.36083202345,21.4433280938,1.10321239874,0.0,1.10321239874
 03/09  08:00:00,126.0960395,3.4241376347,0.0,73.8991760685,16.0824960704,32.6817896323,61.5418649809,60.4378623349,1.10400264596
 03/09  09:00:00,162.905205351,3.44743861038,0.0,40.7985260485,48.2474882111,70.4033123869,54.9925556146,52.8023876377,2.19016797689
 03/09  10:00:00,144.599585122,3.4241376347,0.0,30.8647782242,48.2474882111,62.0547409583,50.1066432607,46.8312287994,3.27541446133
 03/09  11:00:00,140.977296613,3.4241376347,0.0,29.1690831217,48.2474882111,60.1281475517,41.6508600933,38.3752745784,3.27558551484
 03/09  12:00:00,139.458039983,3.4241376347,0.0,25.7232330853,48.2474882111,62.0547409583,39.7573134783,36.480354078,3.27695940036
 03/09  13:00:00,136.75644406,3.45687083515,0.0,23.533252468,48.2474882111,61.5103924513,37.4197165665,34.1405948471,3.27912171941
 03/09  14:00:00,131.489616484,3.48875970255,0.0,16.0846930124,48.2474882111,63.6602354638,31.9078318887,27.5427126188,4.36511926992
 03/09  15:00:00,126.489545052,3.4241376347,0.0,14.6813315604,48.2474882111,60.1281475517,29.6955779862,26.42015225,3.27542573615
 03/09  16:00:00,128.328768208,3.4241376347,0.0,16.5205547162,48.2474882111,60.1281475517,30.8838185151,28.6940856668,2.18973284833
 03/09  17:00:00,135.131780854,3.4966412414,0.0,20.3611736457,48.2474882111,63.0180376616,31.5827764168,28.3056886532,3.27708776362
 03/09  18:00:00,133.935442089,3.57327438944,0.0,30.0331153855,37.5258241642,62.7947880557,32.1194963683,29.9306355849,2.18886078341
 03/09  19:00:00,121.932006114,3.4241376347,0.0,40.8730893138,26.8041601173,36.0181789539,41.8340253667,40.7298587234,1.10416664323
 03/09  20:00:00,121.823106674,3.4241376347,0.0,43.3329810833,26.8041601173,33.4493877451,46.2450787973,44.0574524953,2.18762630199
 03/09  21:00:00,114.581414935,3.4241376347,0.0,52.173785414,16.0824960704,28.0885557216,49.8677103295,48.7639046113,1.10380571818
 03/09  22:00:00,117.647770457,3.4241376347,0.0,56.524536541,16.0824960704,26.8041601173,53.1925086305,52.0892370369,1.10327159363
 03/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309005604,0.0,1.10309005604
 03/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309017303,0.0,1.10309017303
 03/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309044539,0.0,1.10309044539
 03/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/10  05:00:00,46.8455461258,0.993884373208,0.0,6.91547755298,2.68041601173,21.4433280938,3.24143675838,2.13828038141,1.10315637697
 03/10  06:00:00,48.497295252,0.795107498567,0.0,6.08558754202,5.36083202345,21.4433280938,1.28375314333,1.26375314333,0.02
 03/10  07:00:00,171.617515695,3.4241376347,0.0,131.511444515,5.36083202345,21.4433280938,1.37954243124,0.276272974088,1.10326945715
 03/10  08:00:00,141.616299644,3.4241376347,0.0,89.4194362128,16.0824960704,32.6817896323,69.6083126146,68.5043129022,1.10399971239
 03/10  09:00:00,176.92312827,3.4241376347,0.0,54.8397499435,48.2474882111,70.4033123869,60.5397746656,57.2654865052,3.27428816043
 03/10  10:00:00,154.310912735,3.4241376347,0.0,40.5761058368,48.2474882111,62.0547409583,46.9354797788,44.7450653561,2.1904144227
 03/10  11:00:00,140.553257988,3.4241376347,0.0,28.7450444964,48.2474882111,60.1281475517,40.7564379549,37.4808040539,3.27563390098
 03/10  12:00:00,137.456274688,3.4241376347,0.0,23.7214677897,48.2474882111,62.0547409583,36.6482932167,33.3716735424,3.27661967425
 03/10  13:00:00,138.720470886,3.43193827844,0.0,25.5222118507,48.2474882111,61.5103924513,33.9998684176,29.6342979384,4.36557047923
 03/10  14:00:00,132.192677718,3.50938277871,0.0,16.7671311707,48.2474882111,63.6602354638,27.3217972747,22.95670336,4.36509391476
 03/10  15:00:00,121.864236492,3.51533527194,0.0,9.96482536274,48.2474882111,60.1281475517,18.3887041225,16.1988535489,2.18985057361
 03/10  16:00:00,120.036339487,3.43004394952,0.0,8.22221968069,48.2474882111,60.1281475517,17.2265296622,15.0369515182,2.18957814393
 03/10  17:00:00,123.698770785,3.51637522519,0.0,8.90842959297,48.2474882111,63.0180376616,14.7947701115,11.5180294813,3.27674063021
 03/10  18:00:00,117.170466598,3.60626521428,0.0,13.23514907,37.5258241642,62.7947880557,17.8654926601,15.6756908538,2.18980180627
 03/10  19:00:00,111.718440083,3.4241376347,0.0,30.6595232835,26.8041601173,36.0181789539,34.8609862049,32.672468611,2.18851759398
 03/10  20:00:00,116.047538129,3.4241376347,0.0,37.5574125376,26.8041601173,33.4493877451,39.2040774105,38.1003670419,1.10371036862
 03/10  21:00:00,110.521959556,3.4241376347,0.0,48.1143300355,16.0824960704,28.0885557216,46.8534421487,45.7496194036,1.10382274513
 03/10  22:00:00,115.877072479,3.4241376347,0.0,54.7538385623,16.0824960704,26.8041601173,58.1869748664,57.0833927949,1.1035820715
 03/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313093148,0.0,1.10313093148
 03/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030933348,0.0,1.1030933348
 03/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  03:00:00,34.9211326193,0.198776874642,0.0,1.1470035685,2.68041601173,16.0824960704,1.76388489584,0.660791394159,1.10309350168
 03/11  04:00:00,40.9418376189,0.993884373208,0.0,6.37260106947,2.68041601173,16.0824960704,2.58988389135,1.48678926427,1.10309462708
 03/11  05:00:00,40.7588396526,0.795107498567,0.0,6.38837997785,2.68041601173,16.0824960704,1.91750833278,1.89750833278,0.02
 03/11  06:00:00,43.2592523176,0.993884373208,0.0,8.69001576818,2.68041601173,16.0824960704,3.40979726529,2.3064519212,1.10334534409
 03/11  07:00:00,174.876064674,3.4241376347,0.0,137.237326828,5.36083202345,21.4433280938,1.21852596351,0.11533502693,1.10319093658
 03/11  08:00:00,129.282453246,3.4241376347,0.0,93.908132982,5.36083202345,26.5809105114,67.2862475646,67.2662475646,0.02
 03/11  09:00:00,122.109469291,3.4241376347,0.0,60.5731867119,26.8041601173,31.2995447326,51.8364763712,49.6490683656,2.18740800564
 03/11  10:00:00,106.808684424,3.4241376347,0.0,43.0247095378,26.8041601173,33.5472370403,35.2866880625,34.1826597348,1.10402832777
 03/11  11:00:00,99.9690669984,3.4241376347,0.0,37.1483888153,26.8041601173,32.583940337,22.8950220823,20.7070892838,2.18793279851
 03/11  12:00:00,99.9710073373,3.43422024886,0.0,34.8925542323,26.8041601173,34.8316326447,15.0756941979,13.9714938671,1.10420033084
 03/11  13:00:00,96.5075119627,3.60296906417,0.0,32.5447056468,26.8041601173,33.5472370403,8.63810431324,6.44992250096,2.18818181228
 03/11  14:00:00,89.2478935034,3.72316947168,0.0,27.7336779888,26.8041601173,30.9784458315,1.94555307776,0.841561848205,1.10399122956
 03/11  15:00:00,63.9230965052,3.53002284464,0.0,31.0116822404,8.04124803518,21.3317032909,2.34291499821,1.23921676678,1.10369823142
 03/11  16:00:00,60.6799944882,3.42450751887,0.0,29.1584911536,8.04124803518,20.0473076865,3.4044082868,2.30081141156,1.10359687524
 03/11  17:00:00,64.76264802,3.4241376347,0.0,32.9204156684,8.04124803518,20.3684065876,4.66102103098,2.47370680848,2.1873142225
 03/11  18:00:00,69.2212387503,3.4241376347,0.0,45.0991555328,2.68041601173,18.0090894769,7.88287821063,7.86287821063,0.02
 03/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321910378,0.0,1.10321910378
 03/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322062834,0.0,1.10322062834
 03/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329280526,0.0,1.10329280526
 03/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308114502,0.0,1.10308114502
 03/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303021999,0.0,1.10303021999
 03/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  03:00:00,37.620845081,0.596330623925,0.0,3.44916228086,2.68041601173,16.0824960704,1.37993334375,0.276906849814,1.10302649394
 03/12  04:00:00,41.5656679428,0.993884373208,0.0,6.99643139342,2.68041601173,16.0824960704,0.50827325418,0.48827325418,0.02
 03/12  05:00:00,41.0153448468,0.795107498567,0.0,6.644885172,2.68041601173,16.0824960704,1.70492069789,0.601722824346,1.10319787355
 03/12  06:00:00,44.5580545017,0.993884373208,0.0,9.98881795228,2.68041601173,16.0824960704,1.83143793062,1.81143793062,0.02
 03/12  07:00:00,35.2358761102,0.795107498567,0.0,8.26741643545,2.68041601173,16.0824960704,2.73316507733,1.6301327173,1.10303236003
 03/12  08:00:00,28.5093914112,0.993884373208,0.0,8.74415486184,2.68041601173,16.0824960704,2.55215324168,2.53215324168,0.02
 03/12  09:00:00,24.3503450301,0.795107498567,0.0,4.78388535537,2.68041601173,16.0824960704,2.80787170931,1.70480122635,1.10307048296
 03/12  10:00:00,21.5508758293,0.596330623925,0.0,2.1831930292,2.68041601173,16.0824960704,1.01819669705,0.99819669705,0.02
 03/12  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315576888,0.0,1.10315576888
 03/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10335208824,0.0,1.10335208824
 03/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316299515,0.0,1.10316299515
 03/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302530435,0.0,1.10302530435
 03/12  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303064414,0.0,1.10303064414
 03/12  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  20:00:00,38.6127530618,0.993884373208,0.0,4.04351651243,2.68041601173,16.0824960704,1.10307339723,0.0,1.10307339723
 03/12  21:00:00,39.0247166823,0.795107498567,0.0,4.65425700749,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/12  22:00:00,42.7029914568,0.993884373208,0.0,8.1337549074,2.68041601173,16.0824960704,1.12019661851,0.0171549529269,1.10304166558
 03/12  23:00:00,42.1552266707,0.795107498567,0.0,7.78476699593,2.68041601173,16.0824960704,0.20966322961,0.18966322961,0.02
 03/12  24:00:00,46.2956985416,0.993884373208,0.0,11.7264619922,2.68041601173,16.0824960704,2.70627736889,1.60324565585,1.10303171305
 03/13  01:00:00,49.1234181697,0.795107498567,0.0,9.39212647153,2.68041601173,21.4433280938,1.82909845061,1.80909845061,0.02
 03/13  02:00:00,52.4931071162,0.993884373208,0.0,12.5630385433,2.68041601173,21.4433280938,4.20924735725,3.10615915919,1.10308819806
 03/13  03:00:00,49.5373328707,0.795107498567,0.0,9.80604117248,2.68041601173,21.4433280938,2.56320796072,2.54320796072,0.02
 03/13  04:00:00,53.4336514582,0.993884373208,0.0,13.5035828854,2.68041601173,21.4433280938,4.9647370793,3.86157893115,1.10315814816
 03/13  05:00:00,52.9509399374,0.795107498567,0.0,10.5392322275,5.36083202345,21.4433280938,4.14659478142,3.04330940683,1.1032853746
 03/13  06:00:00,229.097752854,3.4241376347,0.0,184.057015008,5.36083202345,21.4433280938,0.648539728415,0.628539728415,0.02
 03/13  07:00:00,195.094788636,3.4241376347,0.0,135.495925204,16.0824960704,32.6817896323,53.2638075293,51.0761247188,2.18768281052
 03/13  08:00:00,210.834836414,3.4241376347,0.0,88.7514580877,48.2474882111,70.4033123869,47.1462286224,44.9561713573,2.19005726512
 03/13  09:00:00,190.236394295,3.4241376347,0.0,76.501587397,48.2474882111,62.0547409583,43.5644500133,40.2889080981,3.27554191513
 03/13  10:00:00,179.424013673,3.4241376347,0.0,67.615800181,48.2474882111,60.1281475517,39.4266555507,37.236116584,2.19053896671
 03/13  11:00:00,174.394918053,3.4241376347,0.0,60.6601111543,48.2474882111,62.0547409583,37.7730423165,33.4100187463,4.3630235702
 03/13  12:00:00,174.413246797,3.4241376347,0.0,61.2227884058,48.2474882111,61.5103924513,30.8049580129,27.5258128224,3.27914519051
 03/13  13:00:00,160.473791708,3.4241376347,0.0,45.1334903044,48.2474882111,63.6602354638,26.0620863466,21.6971847797,4.36490156691
 03/13  14:00:00,145.680299801,3.4241376347,0.0,33.8720863092,48.2474882111,60.1281475517,18.0600165185,15.8699693691,2.19004714943
 03/13  15:00:00,138.213374829,3.4241376347,0.0,26.4051613371,48.2474882111,60.1281475517,13.2600350536,9.98534951113,3.27468554243
 03/13  16:00:00,129.601611356,3.4241376347,0.0,14.903507755,48.2474882111,63.0180376616,7.3352458333,4.05826597467,3.27697985863
 03/13  17:00:00,121.955376207,3.45580822938,0.0,18.1705156637,37.5258241642,62.7947880557,3.34337557918,1.15445551653,2.18892006265
 03/13  18:00:00,96.8766772329,3.4241376347,0.0,30.621760433,26.8041601173,36.0181789539,5.74841539498,4.64423034566,1.10418504932
 03/13  19:00:00,122.369635936,3.4241376347,0.0,43.8795103443,26.8041601173,33.4493877451,11.1415956087,10.0377825328,1.10381307585
 03/13  20:00:00,120.060352351,3.4241376347,0.0,57.6527228298,16.0824960704,28.0885557216,15.3183924896,13.1307621029,2.18763038671
 03/13  21:00:00,123.230748561,3.4241376347,0.0,62.1075146446,16.0824960704,26.8041601173,17.6549829438,16.5517070411,1.10327590268
 03/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309727358,0.0,1.10309727358
 03/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309709678,0.0,1.10309709678
 03/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309707643,0.0,1.10309707643
 03/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316757991,0.0,1.10316757991
 03/14  06:00:00,168.038855489,3.4241376347,0.0,122.998117643,5.36083202345,21.4433280938,1.16008396467,0.0568630465593,1.10322091811
 03/14  07:00:00,151.601831632,3.4241376347,0.0,92.002968201,16.0824960704,32.6817896323,40.2591198599,39.1551192407,1.10400061926
 03/14  08:00:00,168.339533961,3.4241376347,0.0,46.256155634,48.2474882111,70.4033123869,34.5583509927,32.3683819302,2.1899690625
 03/14  09:00:00,144.80549901,3.4241376347,0.0,31.0706921118,48.2474882111,62.0547409583,26.0510363527,22.775447001,3.27558935174
 03/14  10:00:00,135.46253268,3.4241376347,0.0,23.6543191884,48.2474882111,60.1281475517,18.0467415208,14.7710067449,3.27573477588
 03/14  11:00:00,137.502439386,3.4241376347,0.0,23.7676324877,48.2474882111,62.0547409583,12.059561113,8.78205785138,3.27750326166
 03/14  12:00:00,140.819885567,3.4241376347,0.0,27.6294271755,48.2474882111,61.5103924513,12.9281917585,8.56303567006,4.36515608847
 03/14  13:00:00,132.793387114,3.4241376347,0.0,17.45308571,48.2474882111,63.6602354638,12.9814670454,9.70270159694,3.2787654485
 03/14  14:00:00,123.793568997,3.4241376347,0.0,11.9853555057,48.2474882111,60.1281475517,6.86193163511,3.58589638362,3.27603525149
 03/14  15:00:00,122.315501265,3.4241376347,0.0,10.5072877738,48.2474882111,60.1281475517,2.9466185652,0.756906956742,2.18971160846
 03/14  16:00:00,127.494959317,3.45398122977,0.0,12.7670121204,48.2474882111,63.0180376616,4.06679876149,0.79083410106,3.27596466043
 03/14  17:00:00,121.642057355,3.54117228064,0.0,17.7718327603,37.5258241642,62.7947880557,4.06755894735,1.87825280719,2.18930614017
 03/14  18:00:00,96.5046216448,3.4241376347,0.0,30.2497048448,26.8041601173,36.0181789539,13.5453198574,11.3569755002,2.18834435714
 03/14  19:00:00,113.785481988,3.4241376347,0.0,37.7626897301,26.8041601173,33.4493877451,21.1519301731,20.0481609534,1.10376921974
 03/14  20:00:00,110.202372901,3.4241376347,0.0,47.7947433803,16.0824960704,28.0885557216,26.8702587924,25.766497196,1.1037615964
 03/14  21:00:00,114.422568188,3.4241376347,0.0,53.2993342714,16.0824960704,26.8041601173,30.7581270546,29.6548329478,1.10329410682
 03/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308404579,0.0,1.10308404579
 03/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308382231,0.0,1.10308382231
 03/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308352356,0.0,1.10308352356
 03/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308339356,0.0,1.10308339356
 03/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324990609,0.0,1.10324990609
 03/15  06:00:00,161.167873511,3.4241376347,0.0,116.127135665,5.36083202345,21.4433280938,0.0988176705764,0.0788176705764,0.02
 03/15  07:00:00,148.317097871,3.4241376347,0.0,88.7182344394,16.0824960704,32.6817896323,45.4816759717,43.2938945325,2.18778143916
 03/15  08:00:00,177.370708625,3.4241376347,0.0,55.2873302984,48.2474882111,70.4033123869,41.5141665168,39.3240999463,2.19006657054
 03/15  09:00:00,158.577579067,3.4241376347,0.0,44.8427721691,48.2474882111,62.0547409583,39.9314218899,37.7411589373,2.19026295265
 03/15  10:00:00,150.264712384,3.4241376347,0.0,38.4564988925,48.2474882111,60.1281475517,34.5674644703,31.2915026139,3.27596185638
 03/15  11:00:00,144.142091102,3.4241376347,0.0,30.4072842043,48.2474882111,62.0547409583,29.676215526,26.3992890947,3.27692643124
 03/15  12:00:00,139.486647221,3.4241376347,0.0,26.2961888298,48.2474882111,61.5103924513,29.7307574795,25.364820044,4.36593743553
 03/15  13:00:00,134.615340462,3.49938199085,0.0,19.1997947017,48.2474882111,63.6602354638,23.0799705675,18.7150799089,4.36489065863
 03/15  14:00:00,127.408883176,3.61317432972,0.0,15.4116329894,48.2474882111,60.1281475517,11.7059904941,9.51597994437,2.19001054973
 03/15  15:00:00,122.103922032,3.60958080982,0.0,10.1102653655,48.2474882111,60.1281475517,15.2992772995,12.0248302236,3.2744470759
 03/15  16:00:00,124.840375658,3.52705729183,0.0,10.0393523993,48.2474882111,63.0180376616,22.0096519489,19.8181445902,2.19150735867
 03/15  17:00:00,116.679178575,3.59564569836,0.0,12.7544805629,37.5258241642,62.7947880557,25.4476746657,23.2579936302,2.18968103544
 03/15  18:00:00,86.3375658935,3.4241376347,0.0,20.0826490936,26.8041601173,36.0181789539,36.801045851,34.6125933175,2.18845253353
 03/15  19:00:00,111.02702465,3.4241376347,0.0,35.004232392,26.8041601173,33.4493877451,45.0805401622,43.9767775246,1.10376263755
 03/15  20:00:00,112.112361826,3.4241376347,0.0,49.7047323054,16.0824960704,28.0885557216,55.1296097439,52.9419524175,2.18765732642
 03/15  21:00:00,117.310889929,3.4241376347,0.0,56.1876560124,16.0824960704,26.8041601173,59.2468713565,59.2268713565,0.02
 03/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315043351,0.0,1.10315043351
 03/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308650014,0.0,1.10308650014
 03/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308612467,0.0,1.10308612467
 03/16  02:00:00,44.2056038335,0.795107498567,0.0,4.47431213529,2.68041601173,21.4433280938,1.44877378689,1.42877378689,0.02
 03/16  03:00:00,47.406892913,0.993884373208,0.0,7.47682434015,2.68041601173,21.4433280938,2.95604502369,1.8529572242,1.10308779949
 03/16  04:00:00,47.7049525929,0.795107498567,0.0,7.97366089465,2.68041601173,21.4433280938,2.8305185355,2.8105185355,0.02
 03/16  05:00:00,53.7208173928,0.993884373208,0.0,11.1103328082,5.36083202345,21.4433280938,4.88190211674,3.77854971478,1.10335240196
 03/16  06:00:00,193.098442884,3.4241376347,0.0,148.057705038,5.36083202345,21.4433280938,1.32169295064,0.218478220795,1.10321472985
 03/16  07:00:00,169.269436239,3.4241376347,0.0,109.670572807,16.0824960704,32.6817896323,98.2986765335,97.194673822,1.10400271149
 03/16  08:00:00,181.515929515,3.4241376347,0.0,59.4325511878,48.2474882111,70.4033123869,83.4722341147,81.2820827145,2.19015140016
 03/16  09:00:00,152.193907561,3.4241376347,0.0,38.4591006627,48.2474882111,62.0547409583,65.2773084613,62.0017111817,3.27559727959
 03/16  10:00:00,137.366310993,3.4241376347,0.0,25.5580975016,48.2474882111,60.1281475517,50.8390307828,47.5635215026,3.27550928016
 03/16  11:00:00,135.750873171,3.4241376347,0.0,22.0160662731,48.2474882111,62.0547409583,45.3293890276,42.0525415473,3.2768474803
 03/16  12:00:00,139.400451414,3.46951295518,0.0,26.1646177025,48.2474882111,61.5103924513,39.4727413081,36.1935017346,3.27923957344
 03/16  13:00:00,134.10876288,3.52280168139,0.0,18.6697974296,48.2474882111,63.6602354638,35.3371000112,30.9716910098,4.36540900144
 03/16  14:00:00,127.182491593,3.4241376347,0.0,15.3742781009,48.2474882111,60.1281475517,32.6614478576,29.3862189119,3.27522894571
 03/16  15:00:00,122.248242156,3.4242931439,0.0,10.4398731553,48.2474882111,60.1281475517,28.2343014451,26.0447108562,2.18959058891
 03/16  16:00:00,123.412024208,3.50469753413,0.0,8.63336070743,48.2474882111,63.0180376616,25.7034306179,22.4266226639,3.27680795396
 03/16  17:00:00,115.443591214,3.60119897068,0.0,11.5133399293,37.5258241642,62.7947880557,22.2488073488,20.0601059819,2.18870136695
 03/16  18:00:00,84.5080150755,3.4241376347,0.0,18.2530982756,26.8041601173,36.0181789539,30.4306761861,29.3265950513,1.1040811348
 03/16  19:00:00,108.476219798,3.4241376347,0.0,32.4534275397,26.8041601173,33.4493877451,43.7206142498,41.5329055071,2.18770874271
 03/16  20:00:00,109.898000493,3.4241376347,0.0,47.4903709718,16.0824960704,28.0885557216,53.6283223734,52.5244359515,1.10388642186
 03/16  21:00:00,114.782312059,3.4241376347,0.0,53.6590781421,16.0824960704,26.8041601173,59.9385265701,58.8352513975,1.10327517261
 03/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308388226,0.0,1.10308388226
 03/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308271824,0.0,1.10308271824
 03/17  02:00:00,43.1513651525,0.596330623925,0.0,3.61885032889,2.68041601173,21.4433280938,1.55546537674,1.53546537674,0.02
 03/17  03:00:00,47.9567320554,0.993884373208,0.0,8.02666348257,2.68041601173,21.4433280938,4.176389155,3.07324085296,1.10314830204
 03/17  04:00:00,47.4871032432,0.795107498567,0.0,7.755811545,2.68041601173,21.4433280938,4.06818403529,2.96513363215,1.10305040314
 03/17  05:00:00,54.1458169412,0.993884373208,0.0,11.5353323566,5.36083202345,21.4433280938,4.78727458003,4.76727458003,0.02
 03/17  06:00:00,192.863524366,3.4241376347,0.0,147.82278652,5.36083202345,21.4433280938,1.42788078749,0.324625505116,1.10325528237
 03/17  07:00:00,165.795252166,3.4241376347,0.0,108.663722068,16.0824960704,32.6817896323,90.9108115572,89.8069177343,1.10389382288
 03/17  08:00:00,180.589299682,3.4241376347,0.0,58.5059213551,48.2474882111,70.4033123869,73.3118317722,70.0371110058,3.27472076638
 03/17  09:00:00,150.924246732,3.4241376347,0.0,37.1894398336,48.2474882111,62.0547409583,53.3073360281,51.1168009254,2.19053510271
 03/17  10:00:00,136.958734113,3.4241376347,0.0,25.1505206218,48.2474882111,60.1281475517,43.3316233296,40.0560069432,3.27561638637
 03/17  11:00:00,135.079403917,3.42801629843,0.0,21.3407183547,48.2474882111,62.0547409583,36.7455774469,33.4678466676,3.27773077934
 03/17  12:00:00,137.930444344,3.4855937151,0.0,24.6785298723,48.2474882111,61.5103924513,29.9889802599,25.624102492,4.36487776791
 03/17  13:00:00,131.871151561,3.47551711591,0.0,16.4794706766,48.2474882111,63.6602354638,19.863795174,16.584834534,3.27896064008
 03/17  14:00:00,124.885643524,3.4241376347,0.0,13.077430032,48.2474882111,60.1281475517,15.8973474802,12.6219089679,3.27543851228
 03/17  15:00:00,121.826986751,3.4241376347,0.0,10.0187732596,48.2474882111,60.1281475517,13.5787672471,11.3889361166,2.18983113053
 03/17  16:00:00,126.12144837,3.49785405632,0.0,11.3496283465,48.2474882111,63.0180376616,8.96512178588,5.68899697395,3.27612481194
 03/17  17:00:00,120.429413854,3.57447732199,0.0,16.5258842177,37.5258241642,62.7947880557,4.81024350181,2.62109379676,2.18914970504
 03/17  18:00:00,94.8388887596,3.4241376347,0.0,28.5839719597,26.8041601173,36.0181789539,10.2313216905,8.04297193156,2.18834975899
 03/17  19:00:00,111.569684004,3.4241376347,0.0,35.5468917464,26.8041601173,33.4493877451,13.0094152861,11.9057463105,1.10366897561
 03/17  20:00:00,107.02688385,3.4241376347,0.0,44.6192543288,16.0824960704,28.0885557216,16.7367579728,15.6329540157,1.10380395708
 03/17  21:00:00,109.406211293,3.4241376347,0.0,48.2829773762,16.0824960704,26.8041601173,17.8316255644,16.7283296896,1.1032958748
 03/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309599633,0.0,1.10309599633
 03/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309555674,0.0,1.10309555674
 03/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309503018,0.0,1.10309503018
 03/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309472381,0.0,1.10309472381
 03/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327332814,0.0,1.10327332814
 03/18  06:00:00,146.704751954,3.4241376347,0.0,101.664014107,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/18  07:00:00,123.911056076,3.4241376347,0.0,83.6020691457,5.36083202345,26.5809105114,24.2627172678,23.1593105531,1.10340671472
 03/18  08:00:00,125.640118324,3.4241376347,0.0,64.1038357452,26.8041601173,31.2995447326,21.8266217081,20.7230009715,1.10362073659
 03/18  09:00:00,118.019748298,3.4241376347,0.0,54.2357734112,26.8041601173,33.5472370403,19.0831564627,16.8953252032,2.1878312595
 03/18  10:00:00,112.10629757,3.4241376347,0.0,49.2856193864,26.8041601173,32.583940337,15.4465052037,14.3426201898,1.10388501381
 03/18  11:00:00,109.676416249,3.4241376347,0.0,44.6080457577,26.8041601173,34.8316326447,13.134656896,10.946493375,2.18816352098
 03/18  12:00:00,104.770156022,3.4241376347,0.0,40.9861811359,26.8041601173,33.5472370403,9.41975316219,8.31570540537,1.10404775682
 03/18  13:00:00,100.84776109,3.4241376347,0.0,39.6325774123,26.8041601173,30.9784458315,7.64962422818,5.46168136599,2.18794286219
 03/18  14:00:00,85.9872285884,3.4241376347,0.0,53.1816995336,8.04124803518,21.3317032909,5.8540469631,4.75030783408,1.10373912902
 03/18  15:00:00,86.3945857775,3.4241376347,0.0,54.873452327,8.04124803518,20.0473076865,5.92863926238,4.82506746346,1.10357179892
 03/18  16:00:00,87.250688131,3.4241376347,0.0,55.4084557794,8.04124803518,20.3684065876,5.77396786193,4.67028820936,1.10367965257
 03/18  17:00:00,87.1743809218,3.4241376347,0.0,63.0522977043,2.68041601173,18.0090894769,8.499463581,7.39623889441,1.10322468659
 03/18  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322308495,0.0,1.10322308495
 03/18  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322524638,0.0,1.10322524638
 03/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10334072024,0.0,1.10334072024
 03/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309018394,0.0,1.10309018394
 03/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303123245,0.0,1.10303123245
 03/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302964621,0.0,1.10302964621
 03/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317658578,0.0,1.10317658578
 03/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  07:00:00,27.8678096323,0.596330623925,0.0,3.5654601655,2.68041601173,16.0824960704,1.21405880645,0.111032680675,1.10302612578
 03/19  08:00:00,23.0826750543,0.596330623925,0.0,3.71499225417,2.68041601173,16.0824960704,0.133123045002,0.113123045002,0.02
 03/19  09:00:00,22.9745742517,0.596330623925,0.0,3.60689145154,2.68041601173,16.0824960704,1.21264589113,0.109614888564,1.10303100257
 03/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  11:00:00,22.8556780189,0.596330623925,0.0,3.48799521878,2.68041601173,16.0824960704,1.24240719366,0.139261728735,1.10314546493
 03/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031583829,0.0,1.1031583829
 03/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317207702,0.0,1.10317207702
 03/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302885684,0.0,1.10302885684
 03/19  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302393169,0.0,1.10302393169
 03/19  19:00:00,38.9054898406,0.993884373208,0.0,6.80358662452,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  20:00:00,41.2806447812,0.795107498567,0.0,6.91018510645,2.68041601173,16.0824960704,1.10308976603,0.0,1.10308976603
 03/19  21:00:00,44.1364739364,0.993884373208,0.0,9.567237387,2.68041601173,16.0824960704,1.10320396564,0.0,1.10320396564
 03/19  22:00:00,41.6488002174,0.795107498567,0.0,7.27834054266,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/19  23:00:00,44.6370411136,0.993884373208,0.0,10.0678045642,2.68041601173,16.0824960704,1.24736851567,0.144343507357,1.10302500832
 03/19  24:00:00,42.730591252,0.795107498567,0.0,8.3601315772,2.68041601173,16.0824960704,0.213904422809,0.193904422809,0.02
 03/20  01:00:00,50.8200898814,0.993884373208,0.0,10.8900213086,2.68041601173,21.4433280938,1.63210987015,0.529022601757,1.10308726839
 03/20  02:00:00,48.3740656176,0.795107498567,0.0,8.6427739194,2.68041601173,21.4433280938,0.431448436174,0.411448436174,0.02
 03/20  03:00:00,51.3217485438,0.993884373208,0.0,11.391679971,2.68041601173,21.4433280938,2.22708071571,1.12393318444,1.10314753127
 03/20  04:00:00,48.5209800068,0.795107498567,0.0,8.78968830857,2.68041601173,21.4433280938,0.817130582356,0.797130582356,0.02
 03/20  05:00:00,53.9846855922,0.993884373208,0.0,11.3742010076,5.36083202345,21.4433280938,2.171098304,1.0678495464,1.10324875761
 03/20  06:00:00,228.540533038,3.4241376347,0.0,183.499795191,5.36083202345,21.4433280938,1.1223379769,0.0191259162832,1.10321206062
 03/20  07:00:00,192.535014686,3.4241376347,0.0,135.403484588,16.0824960704,32.6817896323,31.9853207124,30.8813276896,1.10399302284
 03/20  08:00:00,209.78001021,3.4241376347,0.0,87.6966318833,48.2474882111,70.4033123869,28.5206548383,26.3305385702,2.19011626807
 03/20  09:00:00,188.026580864,3.4241376347,0.0,74.2917739658,48.2474882111,62.0547409583,23.468121081,20.1925939445,3.27552713655
 03/20  10:00:00,175.824986056,3.4241376347,0.0,64.0167725645,48.2474882111,60.1281475517,14.6395468964,11.3641262408,3.27542065561
 03/20  11:00:00,166.004886823,3.4241376347,0.0,52.2700799245,48.2474882111,62.0547409583,9.48475042643,6.20802056281,3.27672986362
 03/20  12:00:00,169.148477057,3.4241376347,0.0,55.9580186661,48.2474882111,61.5103924513,6.19138921739,2.91199701566,3.27939220173
 03/20  13:00:00,158.789194013,3.4241376347,0.0,43.4488926094,48.2474882111,63.6602354638,5.15396431277,0.788791742071,4.3651725707
 03/20  14:00:00,149.268400624,3.4241376347,0.0,37.4601871325,48.2474882111,60.1281475517,3.34307288403,0.0680241933748,3.27504869065
 03/20  15:00:00,142.398981082,3.4241376347,0.0,30.5907675902,48.2474882111,60.1281475517,2.18978048569,0.0,2.18978048569
 03/20  16:00:00,142.926091101,3.4241376347,0.0,28.2279874993,48.2474882111,63.0180376616,3.27660361071,0.0,3.27660361071
 03/20  17:00:00,139.522045944,3.4241376347,0.0,35.7688559956,37.5258241642,62.7947880557,2.18898154339,0.0,2.18898154339
 03/20  18:00:00,114.214192865,3.4241376347,0.0,47.9592760655,26.8041601173,36.0181789539,1.41192333645,0.307915765101,1.10400757135
 03/20  19:00:00,126.919922122,3.4241376347,0.0,50.8971298637,26.8041601173,33.4493877451,4.33995235102,2.15248843283,2.18746391819
 03/20  20:00:00,124.704496836,3.4241376347,0.0,62.2968673149,16.0824960704,28.0885557216,5.11714095335,4.01333124305,1.10380971031
 03/20  21:00:00,126.957465864,3.4241376347,0.0,65.8342319471,16.0824960704,26.8041601173,8.37455829241,7.27127341828,1.10328487413
 03/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307970875,0.0,1.10307970875
 03/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307868328,0.0,1.10307868328
 03/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307777337,0.0,1.10307777337
 03/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317109559,0.0,1.10317109559
 03/21  06:00:00,161.261996875,3.4241376347,0.0,116.221259029,5.36083202345,21.4433280938,1.10322232213,0.0,1.10322232213
 03/21  07:00:00,145.541731465,3.4241376347,0.0,88.4102013667,16.0824960704,32.6817896323,20.0718514873,18.9678529133,1.10399857403
 03/21  08:00:00,174.498205393,3.4241376347,0.0,52.4148270658,48.2474882111,70.4033123869,14.5547272658,12.3647836435,2.18994362226
 03/21  09:00:00,157.368683809,3.4241376347,0.0,43.6338769109,48.2474882111,62.0547409583,9.44690987053,6.17139295401,3.27551691652
 03/21  10:00:00,148.666704883,3.4241376347,0.0,36.8584913915,48.2474882111,60.1281475517,5.32767745197,2.05205279129,3.27562466068
 03/21  11:00:00,144.025521028,3.4241376347,0.0,30.2907141301,48.2474882111,62.0547409583,3.27734571537,0.0,3.27734571537
