Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/21  12:00:00,142.806199067,3.4241376347,0.0,29.615740676,48.2474882111,61.5103924513,4.36566678925,0.0,4.36566678925
 03/21  13:00:00,135.380967257,3.4241376347,0.0,20.0406658533,48.2474882111,63.6602354638,3.27876385411,0.0,3.27876385411
 03/21  14:00:00,130.304009016,3.4241376347,0.0,18.4957955242,48.2474882111,60.1281475517,3.27531287977,0.0,3.27531287977
 03/21  15:00:00,130.260838449,3.4241376347,0.0,18.4526249572,48.2474882111,60.1281475517,2.18951823379,0.0,2.18951823379
 03/21  16:00:00,129.498586883,3.42617527804,0.0,14.7984456383,48.2474882111,63.0180376616,3.27719285986,0.0,3.27719285986
 03/21  17:00:00,122.275090413,3.51295450965,0.0,18.4330835896,37.5258241642,62.7947880557,2.18891011437,0.0,2.18891011437
 03/21  18:00:00,95.4516876132,3.4241376347,0.0,29.1967708132,26.8041601173,36.0181789539,2.18817954272,0.0,2.18817954272
 03/21  19:00:00,106.963316098,3.4241376347,0.0,33.4078571734,26.8041601173,33.4493877451,1.10366120402,0.0,1.10366120402
 03/21  20:00:00,105.43131082,3.4241376347,0.0,43.0236812993,16.0824960704,28.0885557216,1.10381158676,0.0,1.10381158676
 03/21  21:00:00,108.83337547,3.4241376347,0.0,47.7101415537,16.0824960704,26.8041601173,1.40226316513,0.298989693128,1.103273472
 03/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308929301,0.0,1.10308929301
 03/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308842167,0.0,1.10308842167
 03/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308743022,0.0,1.10308743022
 03/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308654079,0.0,1.10308654079
 03/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/22  06:00:00,130.776266848,3.4241376347,0.0,85.735529002,5.36083202345,21.4433280938,1.10325748189,0.0,1.10325748189
 03/22  07:00:00,122.259270282,3.4241376347,0.0,67.5950735173,16.0824960704,32.6817896323,6.44600680398,5.342032445,1.10397435899
 03/22  08:00:00,158.02405762,3.4241376347,0.0,35.9406792931,48.2474882111,70.4033123869,4.44462888805,1.16986547184,3.27476341621
 03/22  09:00:00,139.912723677,3.4241376347,0.0,26.1779167789,48.2474882111,62.0547409583,2.19028226239,0.0,2.19028226239
 03/22  10:00:00,130.979329231,3.4241376347,0.0,19.1711157395,48.2474882111,60.1281475517,3.27539667334,0.0,3.27539667334
 03/22  11:00:00,125.234461929,3.4241376347,0.0,11.4996550313,48.2474882111,62.0547409583,3.27695174928,0.0,3.27695174928
 03/22  12:00:00,123.143150877,3.43332853053,0.0,9.94350158965,48.2474882111,61.5103924513,4.36502394192,0.0,4.36502394192
 03/22  13:00:00,122.715193049,3.47000329174,0.0,7.32902598801,48.2474882111,63.6602354638,3.27876414617,0.0,3.27876414617
 03/22  14:00:00,120.43952187,3.4241376347,0.0,8.63130837818,48.2474882111,60.1281475517,3.27548965809,0.0,3.27548965809
 03/22  15:00:00,119.830228513,3.4241376347,0.0,8.02201502099,48.2474882111,60.1281475517,2.18985485239,0.0,2.18985485239
 03/22  16:00:00,120.278948337,3.48498568756,0.613278525403,4.90671815711,48.2474882111,63.0180376616,3.27612673933,0.0,3.27612673933
 03/22  17:00:00,109.150970627,3.58216158656,1.50685955468,3.73289717215,37.5258241642,62.7947880557,2.18914458288,0.0,2.18914458288
 03/22  18:00:00,73.3044420082,3.4241376347,0.120598606806,6.92892660148,26.8041601173,36.0181789539,2.18835875782,0.0,2.18835875782
 03/22  19:00:00,88.8053602917,3.4241376347,0.0,15.2499013672,26.8041601173,33.4493877451,1.10366316909,0.0,1.10366316909
 03/22  20:00:00,90.8728719941,3.4241376347,0.0,28.4652424733,16.0824960704,28.0885557216,1.10379141796,0.0,1.10379141796
 03/22  21:00:00,95.9878898883,3.4241376347,0.0,34.8646559719,16.0824960704,26.8041601173,1.94013420469,0.836847906121,1.10328629857
 03/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309135024,0.0,1.10309135024
 03/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309054709,0.0,1.10309054709
 03/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308937302,0.0,1.10308937302
 03/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308842968,0.0,1.10308842968
 03/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032583745,0.0,1.1032583745
 03/23  06:00:00,122.709316045,3.4241376347,0.0,77.6685781991,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/23  07:00:00,117.415474151,3.4241376347,0.0,62.7512773858,16.0824960704,32.6817896323,9.35203585583,7.16424443966,2.18779141617
 03/23  08:00:00,155.705688581,3.4343073517,0.0,33.6121405376,48.2474882111,70.4033123869,2.89835993418,0.708314609098,2.19004532508
 03/23  09:00:00,134.357467365,3.4241376347,0.0,20.6226604665,48.2474882111,62.0547409583,2.19022021671,0.0,2.19022021671
 03/23  10:00:00,121.31048376,3.4241376347,1.6893808945,7.81288937366,48.2474882111,60.1281475517,3.27607643629,0.0,3.27607643629
 03/23  11:00:00,127.238024452,3.51730983324,8.78219475842,4.62785059726,48.2474882111,62.0547409583,3.27732892152,0.0,3.27732892152
 03/23  12:00:00,129.867300521,3.76553049316,11.8696434365,4.4658058353,48.2474882111,61.5103924513,4.365639216,0.0,4.365639216
 03/23  13:00:00,130.013962106,3.53277125009,11.3991928069,3.16583427985,48.2474882111,63.6602354638,4.36480594272,0.0,4.36480594272
 03/23  14:00:00,124.662612805,3.42929075993,9.93764456071,2.91160162724,48.2474882111,60.1281475517,2.18980557702,0.0,2.18980557702
 03/23  15:00:00,123.822719018,3.43524465684,10.3099161344,1.69348237013,48.2474882111,60.1281475517,2.1895080047,0.0,2.1895080047
 03/23  16:00:00,126.462200976,3.52034549763,10.875759474,0.792130037393,48.2474882111,63.0180376616,3.27655705323,0.0,3.27655705323
 03/23  17:00:00,117.83205535,3.60646416576,9.41365966728,4.48287920264,37.5258241642,62.7947880557,2.18941220667,0.0,2.18941220667
 03/23  18:00:00,80.2211960176,3.4241376347,5.90998509964,8.05629411803,26.8041601173,36.0181789539,2.18835873807,0.0,2.18835873807
 03/23  19:00:00,87.5440921711,3.4241376347,2.68724987502,11.3013833716,26.8041601173,33.4493877451,1.10363889879,0.0,1.10363889879
 03/23  20:00:00,80.9157075741,3.4241376347,0.411588776071,18.0964892772,16.0824960704,28.0885557216,1.10374050992,0.0,1.10374050992
 03/23  21:00:00,83.1191182866,3.4241376347,0.0,21.9958843702,16.0824960704,26.8041601173,1.10350792191,0.0,1.10350792191
 03/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308706283,0.0,1.10308706283
 03/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308510484,0.0,1.10308510484
 03/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308365241,0.0,1.10308365241
 03/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308240069,0.0,1.10308240069
 03/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10327490902,0.0,1.10327490902
 03/24  06:00:00,87.6022414468,3.4241376347,0.0,42.5615036008,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/24  07:00:00,92.5734632673,3.4241376347,0.0,37.9092665026,16.0824960704,32.6817896323,2.18781992065,0.0,2.18781992065
 03/24  08:00:00,141.915199675,3.47080993195,0.0,19.7851490513,48.2474882111,70.4033123869,2.18995919225,0.0,2.18995919225
 03/24  09:00:00,129.228588107,3.4241376347,0.0,15.4937812093,48.2474882111,62.0547409583,3.27555753232,0.0,3.27555753232
 03/24  10:00:00,124.273806451,3.4241376347,0.0,12.4655929597,48.2474882111,60.1281475517,2.19036518246,0.0,2.19036518246
 03/24  11:00:00,125.030223606,3.4241376347,0.0,11.2954167075,48.2474882111,62.0547409583,3.27714372109,0.0,3.27714372109
 03/24  12:00:00,126.92583782,3.47510047376,0.0,13.6844165902,48.2474882111,61.5103924513,4.36497455195,0.0,4.36497455195
 03/24  13:00:00,125.311681478,3.49549015018,0.0,9.90002755836,48.2474882111,63.6602354638,4.36475305724,0.0,4.36475305724
 03/24  14:00:00,121.029139324,3.4241376347,0.0,9.22092583249,48.2474882111,60.1281475517,2.19004324475,0.0,2.19004324475
 03/24  15:00:00,120.813216859,3.4241376347,0.0,9.00500336749,48.2474882111,60.1281475517,3.274452827,0.0,3.274452827
 03/24  16:00:00,123.779302646,3.50163959638,0.0,9.00369708284,48.2474882111,63.0180376616,2.19147104155,0.0,2.19147104155
 03/24  17:00:00,113.504437039,3.58573267109,0.0,9.58965205419,37.5258241642,62.7947880557,2.18938468809,0.0,2.18938468809
 03/24  18:00:00,82.4507561875,3.4241376347,0.0,16.1958393876,26.8041601173,36.0181789539,2.18839354084,0.0,2.18839354084
 03/24  19:00:00,95.5792809739,3.4241376347,0.0,22.0238220494,26.8041601173,33.4493877451,1.10373110861,0.0,1.10373110861
 03/24  20:00:00,91.9897401303,3.4241376347,0.0,29.5821106095,16.0824960704,28.0885557216,2.18758207748,0.0,2.18758207748
 03/24  21:00:00,92.8550130187,3.4241376347,0.0,31.7317791022,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309758033,0.0,1.10309758033
 03/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309283079,0.0,1.10309283079
 03/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030915845,0.0,1.1030915845
 03/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309054322,0.0,1.10309054322
 03/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327591541,0.0,1.10327591541
 03/25  06:00:00,118.970455754,3.4241376347,0.0,73.9297179081,5.36083202345,21.4433280938,0.02,0.0,0.02
 03/25  07:00:00,99.202956486,3.4241376347,0.0,61.361302889,5.36083202345,26.5809105114,7.60963558764,6.50626948713,1.10336610051
 03/25  08:00:00,96.2105382013,3.4241376347,0.0,34.6742556226,26.8041601173,31.2995447326,3.76090132029,1.57345180206,2.18744951823
 03/25  09:00:00,86.3243649233,3.4241376347,0.0,22.5403900369,26.8041601173,33.5472370403,1.10398395763,0.0,1.10398395763
 03/25  10:00:00,78.6284361454,3.4241376347,0.0,15.8077579623,26.8041601173,32.583940337,1.10388128051,0.0,1.10388128051
 03/25  11:00:00,78.2443836791,3.43884789507,0.0,13.161302928,26.8041601173,34.8316326447,2.18828363093,0.0,2.18828363093
 03/25  12:00:00,74.8465141488,3.5581627229,0.0,10.9285141742,26.8041601173,33.5472370403,2.1880270593,0.0,2.1880270593
 03/25  13:00:00,71.3237731617,3.44815795122,0.0,10.0845691676,26.8041601173,30.9784458315,1.10390588947,0.0,1.10390588947
 03/25  14:00:00,55.3663694789,3.4241376347,0.0,22.560840424,8.04124803518,21.3317032909,1.10376981184,0.0,1.10376981184
 03/25  15:00:00,57.2198737392,3.4241376347,0.0,25.6987402887,8.04124803518,20.0473076865,1.10358843197,0.0,1.10358843197
 03/25  16:00:00,47.6541249315,3.4241376347,0.0,15.8118925799,8.04124803518,20.3684065876,1.10367376176,0.0,1.10367376176
 03/25  17:00:00,48.1660254226,3.4241376347,0.0,24.0439422051,2.68041601173,18.0090894769,1.10339074441,0.0,1.10339074441
 03/25  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320573105,0.0,1.10320573105
 03/25  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320464417,0.0,1.10320464417
 03/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10335776081,0.0,1.10335776081
 03/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030853975,0.0,1.1030853975
 03/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308406997,0.0,1.10308406997
 03/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302788319,0.0,1.10302788319
 03/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312296846,0.0,1.10312296846
 03/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302370699,0.0,1.10302370699
 03/26  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306708013,0.0,1.10306708013
 03/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306646437,0.0,1.10306646437
 03/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313671536,0.0,1.10313671536
 03/26  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032574344,0.0,1.1032574344
 03/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030245376,0.0,1.1030245376
 03/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302792354,0.0,1.10302792354
 03/26  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  19:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302435287,0.0,1.10302435287
 03/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320503781,0.0,1.10320503781
 03/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302731051,0.0,1.10302731051
 03/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 03/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308972437,0.0,1.10308972437
 03/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030883423,0.0,1.1030883423
 03/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322793194,0.0,1.10322793194
 03/27  06:00:00,165.787477935,3.4241376347,0.0,120.746740089,5.36083202345,21.4433280938,1.10320669888,0.0,1.10320669888
 03/27  07:00:00,141.002742396,3.4241376347,0.0,88.8058789651,16.0824960704,32.6817896323,21.966792325,20.8629172114,1.10387511367
 03/27  08:00:00,161.981514067,3.4241376347,0.0,39.8981357404,48.2474882111,70.4033123869,14.1302508046,11.9404252537,2.18982555087
 03/27  09:00:00,140.654253122,3.4241376347,0.0,26.9194462239,48.2474882111,62.0547409583,8.98677781489,5.711366681,3.27541113388
 03/27  10:00:00,137.272334542,3.4241376347,0.0,25.4641210502,48.2474882111,60.1281475517,6.88299241198,3.6074759901,3.27551642188
 03/27  11:00:00,135.834717996,3.4241376347,0.0,22.0999110983,48.2474882111,62.0547409583,4.30977694181,1.03276036624,3.27701657557
 03/27  12:00:00,132.047654867,3.4241376347,0.0,18.8571964757,48.2474882111,61.5103924513,3.2790681572,0.0,3.2790681572
 03/27  13:00:00,131.397940629,3.4241376347,0.0,16.0576392253,48.2474882111,63.6602354638,4.5894725144,0.224135462987,4.36533705141
 03/27  14:00:00,123.299515172,3.4241376347,0.0,11.49130168,48.2474882111,60.1281475517,2.34891183621,0.158682601705,2.19022923451
 03/27  15:00:00,117.849881222,3.4241376347,0.0,6.04166773078,48.2474882111,60.1281475517,3.27470352473,0.0,3.27470352473
 03/27  16:00:00,120.475609271,3.4640254944,0.0,5.7376178095,48.2474882111,63.0180376616,4.28359504083,1.00718222113,3.2764128197
 03/27  17:00:00,116.959326129,3.55274806912,0.0,13.077525746,37.5258241642,62.7947880557,5.15566274416,2.9668128315,2.18884991266
 03/27  18:00:00,92.0713604178,3.4241376347,0.0,25.8164436179,26.8041601173,36.0181789539,12.2194019625,11.1152631597,1.10413880282
 03/27  19:00:00,108.79410442,3.4241376347,0.0,35.2386454952,26.8041601173,33.4493877451,18.1034555056,16.9996922466,1.10376325892
 03/27  20:00:00,108.723431949,3.4241376347,0.0,46.3158024286,16.0824960704,28.0885557216,22.9265811228,20.7389011336,2.18767998927
 03/27  21:00:00,112.14813553,3.4241376347,0.0,51.0249016131,16.0824960704,26.8041601173,21.8301935513,21.8101935513,0.02
 03/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10331377793,0.0,1.10331377793
 03/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307441737,0.0,1.10307441737
 03/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309359824,0.0,1.10309359824
 03/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309252174,0.0,1.10309252174
 03/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323869442,0.0,1.10323869442
 03/28  06:00:00,155.308918153,3.4241376347,0.0,110.268180306,5.36083202345,21.4433280938,1.11552612549,0.0123109165252,1.10321520897
 03/28  07:00:00,134.61992134,3.4241376347,0.0,82.4230579084,16.0824960704,32.6817896323,35.8648754628,34.7609843772,1.10389108562
 03/28  08:00:00,159.330227659,3.42955900846,0.0,37.2414279586,48.2474882111,70.4033123869,24.8341700485,22.6443095023,2.18986054612
 03/28  09:00:00,136.487496465,3.4241376347,0.0,22.7526895672,48.2474882111,62.0547409583,16.8769482366,13.6014932426,3.27545499398
 03/28  10:00:00,125.388039024,3.4241376347,0.0,13.5798255322,48.2474882111,60.1281475517,7.01529924675,3.73934125094,3.27595799581
 03/28  11:00:00,123.641692558,3.46317507332,0.0,9.86784822126,48.2474882111,62.0547409583,3.27704669667,0.0,3.27704669667
 03/28  12:00:00,124.70248494,3.70960110525,0.0,11.2265630778,48.2474882111,61.5103924513,3.27881876096,0.0,3.27881876096
 03/28  13:00:00,124.05120291,4.06594792406,0.0,8.06909121675,48.2474882111,63.6602354638,4.36507468053,0.0,4.36507468053
 03/28  14:00:00,116.65656433,4.04461225116,0.0,4.22787622237,48.2474882111,60.1281475517,2.19022476612,0.0,2.19022476612
 03/28  15:00:00,113.326095137,3.92440916796,0.0,1.01761011225,48.2474882111,60.1281475517,3.27489345183,0.0,3.27489345183
 03/28  16:00:00,116.106763096,3.78891312872,0.0,1.0438840005,48.2474882111,63.0180376616,3.27639204284,0.0,3.27639204284
 03/28  17:00:00,106.572824993,3.80911254336,0.0,2.43466013612,37.5258241642,62.7947880557,2.18883030502,0.0,2.18883030502
 03/28  18:00:00,71.6206808127,3.46649389994,0.0,5.32340774749,26.8041601173,36.0181789539,1.1041294155,0.0,1.1041294155
 03/28  19:00:00,83.3005756927,3.4241376347,0.0,9.74511676823,26.8041601173,33.4493877451,1.10381064976,0.0,1.10381064976
 03/28  20:00:00,84.4685421166,3.4241376347,0.0,22.0609125958,16.0824960704,28.0885557216,3.84597303548,1.65831017132,2.18766286416
 03/28  21:00:00,90.4269101652,3.4241376347,0.0,29.3036762487,16.0824960704,26.8041601173,8.23157317776,8.21157317776,0.02
 03/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10330368855,0.0,1.10330368855
 03/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309281307,0.0,1.10309281307
 03/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309123574,0.0,1.10309123574
 03/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308981035,0.0,1.10308981035
 03/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323150056,0.0,1.10323150056
 03/29  06:00:00,145.847317145,3.4241376347,0.0,100.806579299,5.36083202345,21.4433280938,1.20401640123,0.100808151917,1.10320824932
 03/29  07:00:00,126.947451384,3.4241376347,0.0,74.7505879528,16.0824960704,32.6817896323,49.9364656075,48.832588357,1.10387725052
 03/29  08:00:00,154.270069379,3.45419796132,0.0,32.1566307259,48.2474882111,70.4033123869,28.0625422731,25.872717976,2.18982429715
 03/29  09:00:00,130.934758571,3.4310160821,0.0,17.193073225,48.2474882111,62.0547409583,11.7469339444,8.47153983028,3.2753941141
 03/29  10:00:00,121.933145616,3.43119626946,0.0,10.1178734899,48.2474882111,60.1281475517,3.80467562113,0.528783127431,3.2758924937
 03/29  11:00:00,121.669911255,3.53053611789,0.0,7.82870587399,48.2474882111,62.0547409583,3.27671782407,0.0,3.27671782407
 03/29  12:00:00,121.778913663,3.9033775077,0.0,8.1092153984,48.2474882111,61.5103924513,3.27929262578,0.0,3.27929262578
 03/29  13:00:00,121.68472403,4.2815470861,0.0,5.48701317496,48.2474882111,63.6602354638,4.3649420019,0.0,4.3649420019
 03/29  14:00:00,114.521860686,4.23720698139,0.0,1.90057784765,48.2474882111,60.1281475517,2.19002910248,0.0,2.19002910248
 03/29  15:00:00,112.509797268,4.09309501597,0.0,0.0326263955492,48.2474882111,60.1281475517,3.27481065902,0.0,3.27481065902
 03/29  16:00:00,115.875625583,4.00153759805,0.600122017678,0.0,48.2474882111,63.0180376616,3.2762759012,0.0,3.2762759012
 03/29  17:00:00,105.557388828,3.95039580641,0.355571090059,0.922369617705,37.5258241642,62.7947880557,2.18875344707,0.0,2.18875344707
 03/29  18:00:00,69.6759068437,3.52853497392,0.0,3.31659270453,26.8041601173,36.0181789539,1.10409113332,0.0,1.10409113332
 03/29  19:00:00,76.6974198033,3.4241376347,0.0,5.60929421215,26.8041601173,33.4493877451,1.10380481861,0.0,1.10380481861
 03/29  20:00:00,78.7040033232,3.4241376347,0.0,16.2963738023,16.0824960704,28.0885557216,3.082443937,0.894853537704,2.18759039929
 03/29  21:00:00,85.1808991547,3.4241376347,0.0,24.0576652383,16.0824960704,26.8041601173,4.38952814982,4.36952814982,0.02
 03/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321120394,0.0,1.10321120394
 03/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308211047,0.0,1.10308211047
 03/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307964825,0.0,1.10307964825
 03/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307731609,0.0,1.10307731609
 03/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10327548545,0.0,1.10327548545
 03/30  06:00:00,132.002998924,3.4241376347,0.0,86.9622610777,5.36083202345,21.4433280938,1.10318586056,0.0,1.10318586056
 03/30  07:00:00,118.186476753,3.4241376347,0.0,65.9896133211,16.0824960704,32.6817896323,41.4463992539,40.3423766273,1.1040226266
 03/30  08:00:00,148.293849798,3.47632729987,0.0,26.1582818058,48.2474882111,70.4033123869,18.6933969857,16.5033252773,2.19007170838
 03/30  09:00:00,126.796582112,3.4596564661,0.0,13.0262563826,48.2474882111,62.0547409583,4.71151351767,1.43600157029,3.27551194738
 03/30  10:00:00,119.901755814,3.45907970183,0.0,8.05860025565,48.2474882111,60.1281475517,2.19051382907,0.0,2.19051382907
 03/30  11:00:00,119.562482894,3.60018075652,0.225527769665,5.42610510464,48.2474882111,62.0547409583,4.36262570315,0.0,4.36262570315
 03/30  12:00:00,119.591067315,3.90223925901,1.40357770928,4.5189295898,48.2474882111,61.5103924513,3.2790988001,0.0,3.2790988001
 03/30  13:00:00,121.895429282,4.41353587374,2.95453088462,2.61119875445,48.2474882111,63.6602354638,4.36467524316,0.0,4.36467524316
 03/30  14:00:00,120.073796052,4.42126002789,6.81811535239,0.450344815111,48.2474882111,60.1281475517,2.18990252274,0.0,2.18990252274
 03/30  15:00:00,122.718420351,4.23988462675,10.0944598673,0.0,48.2474882111,60.1281475517,3.27458513885,0.0,3.27458513885
 03/30  16:00:00,124.634211745,4.04216386211,9.31808191597,0.0,48.2474882111,63.0180376616,3.27606791208,0.0,3.27606791208
 03/30  17:00:00,111.775763769,3.72563221712,7.72107923829,0.0,37.5258241642,62.7947880557,2.18861218511,0.0,2.18861218511
 03/30  18:00:00,73.4003437541,3.4241376347,5.98897901535,1.15644793878,26.8041601173,36.0181789539,1.1040214774,0.0,1.1040214774
 03/30  19:00:00,78.1003190725,3.4241376347,2.84846735679,4.16372612452,26.8041601173,33.4493877451,1.1036598215,0.0,1.1036598215
 03/30  20:00:00,73.820466465,3.4241376347,0.0,11.4128369442,16.0824960704,28.0885557216,2.18766354009,0.0,2.18766354009
 03/30  21:00:00,78.6240686453,3.4241376347,0.0,17.5008347289,16.0824960704,26.8041601173,0.02,0.0,0.02
 03/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314336293,0.0,1.10314336293
 03/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308243774,0.0,1.10308243774
 03/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307980604,0.0,1.10307980604
 03/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307730871,0.0,1.10307730871
 03/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10329041457,0.0,1.10329041457
 03/31  06:00:00,111.43645876,3.4241376347,0.0,66.395720914,5.36083202345,21.4433280938,1.10319415054,0.0,1.10319415054
 03/31  07:00:00,103.596982018,3.4241376347,0.0,51.4001185863,16.0824960704,32.6817896323,10.6100899246,9.50614134127,1.10394858336
 03/31  08:00:00,147.497637261,3.47809959053,0.0,25.3602969786,48.2474882111,70.4033123869,3.0812705841,0.891303383407,2.18996720069
 03/31  09:00:00,130.966105922,3.4241376347,0.0,17.2312990236,48.2474882111,62.0547409583,3.27538505,0.0,3.27538505
 03/31  10:00:00,118.093140743,3.4241376347,0.0,6.28492725143,48.2474882111,60.1281475517,2.19053996573,0.0,2.19053996573
 03/31  11:00:00,117.800119488,3.48180164316,0.0,4.00764858137,48.2474882111,62.0547409583,3.27722700717,0.0,3.27722700717
 03/31  12:00:00,117.886403548,3.52577827501,0.0,4.59430451616,48.2474882111,61.5103924513,4.36525130731,0.0,4.36525130731
 03/31  13:00:00,118.593892785,4.05253474404,0.0,2.6251942718,48.2474882111,63.6602354638,4.3648228269,0.0,4.3648228269
 03/31  14:00:00,113.549846083,4.15567782029,0.635141476288,0.374950929984,48.2474882111,60.1281475517,2.19003705593,0.0,2.19003705593
 03/31  15:00:00,113.666043488,3.86786267325,1.41410495798,0.0,48.2474882111,60.1281475517,3.27440272674,0.0,3.27440272674
 03/31  16:00:00,116.526825975,3.85256239529,1.4002976125,0.0,48.2474882111,63.0180376616,2.19140173554,0.0,2.19140173554
 03/31  17:00:00,104.982951833,3.70200678183,0.113353846701,0.838538890778,37.5258241642,62.7947880557,2.18954381104,0.0,2.18954381104
 03/31  18:00:00,69.7100357567,3.4241376347,0.0,3.45511895675,26.8041601173,36.0181789539,2.18846463468,0.0,2.18846463468
 03/31  19:00:00,77.035750605,3.4241376347,0.0,5.94762501383,26.8041601173,33.4493877451,1.10368456438,0.0,1.10368456438
 03/31  20:00:00,76.240861616,3.4241376347,0.0,13.8332320952,16.0824960704,28.0885557216,1.10378369715,0.0,1.10378369715
 03/31  21:00:00,80.8517862789,3.4241376347,0.0,19.7285523624,16.0824960704,26.8041601173,1.10354087843,0.0,1.10354087843
 03/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311957859,0.0,1.10311957859
 03/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 03/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309241109,0.0,1.10309241109
 04/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309055647,0.0,1.10309055647
 04/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030888195,0.0,1.1030888195
 04/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328560797,0.0,1.10328560797
 04/01  06:00:00,131.318292781,3.4241376347,0.0,88.744888268,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/01  07:00:00,99.1025391139,3.4241376347,0.0,63.7282188502,5.36083202345,26.5809105114,54.5055611694,53.4022497033,1.10331146609
 04/01  08:00:00,100.740939246,3.4241376347,0.0,39.2046566669,26.8041601173,31.2995447326,40.3902010523,39.2864890335,1.10371201881
 04/01  09:00:00,92.9666489881,3.4241376347,0.0,29.1826741017,26.8041601173,33.5472370403,32.7025152164,30.514515447,2.18799976935
 04/01  10:00:00,86.4647301449,3.4241376347,0.0,23.6440519618,26.8041601173,32.583940337,23.1084440704,22.004487432,1.10395663839
 04/01  11:00:00,81.959315007,3.4241376347,0.0,16.8909445162,26.8041601173,34.8316326447,11.2383418245,9.04986561793,2.1884762066
 04/01  12:00:00,80.5827349198,3.48555422623,0.0,16.7373434419,26.8041601173,33.5472370403,1.59208211502,0.487995846513,1.1040862685
 04/01  13:00:00,75.5048727152,3.60125101563,0.0,14.1125756566,26.8041601173,30.9784458315,2.18799285174,0.0,2.18799285174
 04/01  14:00:00,49.6315897307,3.65652292287,0.0,16.5936753876,8.04124803518,21.3317032909,1.10375118108,0.0,1.10375118108
 04/01  15:00:00,44.0312439089,3.54557171325,0.0,12.3886763799,8.04124803518,20.0473076865,1.10357723407,0.0,1.10357723407
 04/01  16:00:00,43.3440105541,3.42637457212,0.049758518658,11.4497827464,8.04124803518,20.3684065876,1.10367633999,0.0,1.10367633999
 04/01  17:00:00,38.8904659988,3.4241376347,0.846924342126,13.9214584392,2.68041601173,18.0090894769,1.10321947675,0.0,1.10321947675
 04/01  18:00:00,20.497069433,1.48866558852,0.237051668256,0.0,2.68041601173,16.0824960704,1.10327848556,0.0,1.10327848556
 04/01  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321396128,0.0,1.10321396128
 04/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331976104,0.0,1.10331976104
 04/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307739396,0.0,1.10307739396
 04/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302641252,0.0,1.10302641252
 04/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302226532,0.0,1.10302226532
 04/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320455722,0.0,1.10320455722
 04/02  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305777705,0.0,1.10305777705
 04/02  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302591457,0.0,1.10302591457
 04/02  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319148274,0.0,1.10319148274
 04/02  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325843225,0.0,1.10325843225
 04/02  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315411691,0.0,1.10315411691
 04/02  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306501347,0.0,1.10306501347
 04/02  17:00:00,19.3684726605,0.597120484259,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  18:00:00,19.3684726605,0.597120484259,0.0,0.0,2.68041601173,16.0824960704,1.10306296267,0.0,1.10306296267
 04/02  19:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302093988,0.0,1.10302093988
 04/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304081377,0.0,1.10304081377
 04/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302306007,0.0,1.10302306007
 04/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030879411,0.0,1.1030879411
 04/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308567495,0.0,1.10308567495
 04/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10327845878,0.0,1.10327845878
 04/03  06:00:00,164.436529665,3.4241376347,0.0,121.863125152,5.36083202345,21.4433280938,0.227450524519,0.207450524519,0.02
 04/03  07:00:00,133.609664122,3.4241376347,0.0,81.412800691,16.0824960704,32.6817896323,42.9558394105,40.7680322944,2.18780711606
 04/03  08:00:00,161.878328803,3.4241376347,0.0,39.7949504765,48.2474882111,70.4033123869,31.6691400006,29.4792536098,2.18988639075
 04/03  09:00:00,146.980876354,3.4241376347,0.0,33.2460694558,48.2474882111,62.0547409583,23.2599449933,19.984564797,3.27538019631
 04/03  10:00:00,129.43924286,3.4241376347,0.0,17.6310293684,48.2474882111,60.1281475517,14.8021288665,12.6115222112,2.19060665528
 04/03  11:00:00,126.903987782,3.42629545704,0.0,13.1670230615,48.2474882111,62.0547409583,10.2517963954,6.97442822032,3.27736817505
 04/03  12:00:00,130.651372544,3.5280392038,0.0,17.3570125841,48.2474882111,61.5103924513,5.76466497352,1.39915474516,4.36551022836
 04/03  13:00:00,126.832742315,3.80287416913,0.0,11.113704377,48.2474882111,63.6602354638,4.36452326568,0.0,4.36452326568
 04/03  14:00:00,118.964406868,3.82823244157,0.0,6.7520985695,48.2474882111,60.1281475517,2.18987742784,0.0,2.18987742784
 04/03  15:00:00,114.803011251,3.68829774603,0.0,2.73063764782,48.2474882111,60.1281475517,2.18980154019,0.0,2.18980154019
 04/03  16:00:00,117.260149036,3.57443485465,0.0,2.41174821475,48.2474882111,63.0180376616,3.27615227321,0.0,3.27615227321
 04/03  17:00:00,107.805413236,3.70850400278,0.0,3.76785691938,37.5258241642,62.7947880557,2.18908713595,0.0,2.18908713595
 04/03  18:00:00,73.0641339252,3.44128773624,0.0,6.79206702365,26.8041601173,36.0181789539,2.1883133752,0.0,2.1883133752
 04/03  19:00:00,82.9155667798,3.4241376347,0.0,11.8274411886,26.8041601173,33.4493877451,1.77631629276,0.672553549888,1.10376274288
 04/03  20:00:00,90.0223188988,3.4241376347,0.0,27.614689378,16.0824960704,28.0885557216,10.7152382357,9.61148343191,1.10375480378
 04/03  21:00:00,93.462686215,3.4241376347,0.0,32.3394522986,16.0824960704,26.8041601173,8.83054049297,7.72725624222,1.10328425075
 04/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030749875,0.0,1.1030749875
 04/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10285896226,0.0,1.10285896226
 04/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103089746,0.0,1.103089746
 04/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308769711,0.0,1.10308769711
 04/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  06:00:00,121.733758059,3.4241376347,0.0,79.1603535462,5.36083202345,21.4433280938,1.10330143123,0.0,1.10330143123
 04/04  07:00:00,104.792211539,3.4241376347,0.0,52.5953481077,16.0824960704,32.6817896323,13.3284205158,12.2246178839,1.10380263199
 04/04  08:00:00,142.755116518,3.47146069108,0.0,20.6244151345,48.2474882111,70.4033123869,4.91322083392,1.6390669599,3.27415387402
 04/04  09:00:00,124.995786927,3.46111712565,0.0,11.2240005376,48.2474882111,62.0547409583,2.19027367385,0.0,2.19027367385
 04/04  10:00:00,119.461199995,3.45366125852,0.0,7.62346287989,48.2474882111,60.1281475517,3.27530209725,0.0,3.27530209725
 04/04  11:00:00,119.565695368,3.51069663924,0.0,5.7443294648,48.2474882111,62.0547409583,3.27719236017,0.0,3.27719236017
 04/04  12:00:00,119.023039186,3.83580332288,0.0,5.42091510613,48.2474882111,61.5103924513,4.365450245,0.0,4.365450245
 04/04  13:00:00,118.826097843,4.09152869166,0.0,2.81840538277,48.2474882111,63.6602354638,3.27826388477,0.0,3.27826388477
 04/04  14:00:00,113.188314379,3.90417199806,0.473561172213,0.426505352084,48.2474882111,60.1281475517,3.27527215937,0.0,3.27527215937
 04/04  15:00:00,114.126673175,3.59937056792,2.14322675046,0.0,48.2474882111,60.1281475517,2.18944208875,0.0,2.18944208875
 04/04  16:00:00,117.649526157,3.56493737293,2.75977030067,0.0508525166082,48.2474882111,63.0180376616,3.27693918608,0.0,3.27693918608
 04/04  17:00:00,109.278112997,3.64856940156,3.08707609857,2.21341518304,37.5258241642,62.7947880557,2.18873217419,0.0,2.18873217419
 04/04  18:00:00,76.1120003128,3.4241376347,3.16186856607,6.69521494674,26.8041601173,36.0181789539,1.10408442172,0.0,1.10408442172
 04/04  19:00:00,80.6233203061,3.4241376347,0.935188143885,8.6000065711,26.8041601173,33.4493877451,2.18758481043,0.0,2.18758481043
 04/04  20:00:00,78.0923647952,3.4241376347,0.0,15.6847352744,16.0824960704,28.0885557216,1.10385501037,0.0,1.10385501037
 04/04  21:00:00,82.1943062339,3.4241376347,0.0,21.0710723175,16.0824960704,26.8041601173,1.10325268716,0.0,1.10325268716
 04/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308887816,0.0,1.10308887816
 04/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308622704,0.0,1.10308622704
 04/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308352268,0.0,1.10308352268
 04/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317642666,0.0,1.10317642666
 04/05  06:00:00,105.52374106,3.4241376347,0.0,62.9503365477,5.36083202345,21.4433280938,1.10322062537,0.0,1.10322062537
 04/05  07:00:00,98.1507089467,3.4241376347,0.0,45.9538455153,16.0824960704,32.6817896323,19.5885966756,18.4846138678,1.10398280777
 04/05  08:00:00,149.868386559,3.48037660851,0.0,27.7287692581,48.2474882111,70.4033123869,11.9477518457,9.75791032716,2.18984151856
 04/05  09:00:00,134.837261087,3.4241376347,0.0,21.1024541887,48.2474882111,62.0547409583,10.1669341746,6.89165240475,3.27528176981
 04/05  10:00:00,131.744607389,3.4241376347,0.0,19.9363938978,48.2474882111,60.1281475517,8.08539169764,4.80975153113,3.27564016651
 04/05  11:00:00,133.381092909,3.4241376347,0.0,19.6462860112,48.2474882111,62.0547409583,6.98569301639,3.70888266115,3.27681035524
 04/05  12:00:00,136.03334386,3.47578856663,0.0,22.7912345373,48.2474882111,61.5103924513,5.08276479504,1.804025434,3.27873936104
 04/05  13:00:00,133.06694602,3.49719491821,0.0,17.653587333,48.2474882111,63.6602354638,4.82757347072,0.462718261061,4.36485520966
 04/05  14:00:00,127.569445032,3.4241376347,0.0,15.76123154,48.2474882111,60.1281475517,2.18996566957,0.0,2.18996566957
 04/05  15:00:00,123.559333408,3.42505595824,0.0,11.7502015924,48.2474882111,60.1281475517,3.27444563521,0.0,3.27444563521
 04/05  16:00:00,123.714850343,3.50705527656,0.0,8.93382910004,48.2474882111,63.0180376616,3.276061269,0.0,3.276061269
 04/05  17:00:00,112.392477333,3.59574034992,0.0,8.46768466859,37.5258241642,62.7947880557,2.18859568169,0.0,2.18859568169
 04/05  18:00:00,86.3793676738,3.4241376347,0.0,20.1244508738,26.8041601173,36.0181789539,1.10400864388,0.0,1.10400864388
 04/05  19:00:00,96.0278007174,3.4241376347,0.0,27.4070084595,26.8041601173,33.4493877451,3.98053781789,2.87696111318,1.10357670471
 04/05  20:00:00,97.5342765974,3.4241376347,0.0,35.1266470766,16.0824960704,28.0885557216,7.41654303356,5.22892815885,2.18761487471
 04/05  21:00:00,99.1643393281,3.4241376347,0.0,38.0411054117,16.0824960704,26.8041601173,10.35111907,10.33111907,0.02
 04/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312777688,0.0,1.10312777688
 04/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10309083089,0.0,1.10309083089
 04/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308850966,0.0,1.10308850966
 04/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030861163,0.0,1.1030861163
 04/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326495578,0.0,1.10326495578
 04/06  06:00:00,126.847154062,3.4241376347,0.0,84.2737495488,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  07:00:00,109.600940759,3.4241376347,0.0,57.4040773272,16.0824960704,32.6817896323,27.9011516635,25.7136385103,2.18751315321
 04/06  08:00:00,148.184505828,3.45697464234,0.0,26.0682904935,48.2474882111,70.4033123869,21.0702184917,18.8804147109,2.1898037808
 04/06  09:00:00,133.224046118,3.4241376347,0.0,19.48923922,48.2474882111,62.0547409583,19.0390756748,15.7639723153,3.27510335955
 04/06  10:00:00,124.924144238,3.4241376347,0.0,13.1159307465,48.2474882111,60.1281475517,13.2263493342,11.0360564449,2.19029288933
 04/06  11:00:00,124.488456139,3.4241376347,0.0,10.753649241,48.2474882111,62.0547409583,9.85661802873,6.57970033724,3.27691769149
 04/06  12:00:00,125.408133213,3.47220998238,0.0,12.169602474,48.2474882111,61.5103924513,7.01497389788,2.64995491504,4.36501898284
 04/06  13:00:00,123.047315386,3.51792722459,0.0,7.6132243921,48.2474882111,63.6602354638,4.47453770677,0.10964485233,4.36489285444
 04/06  14:00:00,115.397908482,3.45114354727,0.0,3.56268907745,48.2474882111,60.1281475517,2.18979459154,0.0,2.18979459154
 04/06  15:00:00,113.371963316,3.47314459072,0.0,1.5147428679,48.2474882111,60.1281475517,2.18961057963,0.0,2.18961057963
 04/06  16:00:00,117.377247432,3.5342850818,0.0,2.56899638389,48.2474882111,63.0180376616,3.27634919483,0.0,3.27634919483
 04/06  17:00:00,110.696313879,3.61316785099,0.0,6.75409371379,37.5258241642,62.7947880557,2.18909712369,0.0,2.18909712369
 04/06  18:00:00,79.4058529359,3.4241376347,0.0,13.1509361359,26.8041601173,36.0181789539,2.18825479181,0.0,2.18825479181
 04/06  19:00:00,86.730225564,3.4241376347,0.0,18.1094333062,26.8041601173,33.4493877451,1.10364364393,0.0,1.10364364393
 04/06  20:00:00,89.7379417175,3.4241376347,0.0,27.3303121967,16.0824960704,28.0885557216,1.10373251614,0.0,1.10373251614
 04/06  21:00:00,92.0148360156,3.4241376347,0.0,30.8916020992,16.0824960704,26.8041601173,1.10326969611,0.0,1.10326969611
 04/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308779265,0.0,1.10308779265
 04/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308519934,0.0,1.10308519934
 04/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308165296,0.0,1.10308165296
 04/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307813153,0.0,1.10307813153
 04/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/07  06:00:00,125.072286777,3.4241376347,0.0,84.9662155975,5.36083202345,21.4433280938,1.10328634199,0.0,1.10328634199
 04/07  07:00:00,111.331016079,3.4241376347,0.0,59.134152648,16.0824960704,32.6817896323,29.0806818216,27.9766882219,1.10399359976
 04/07  08:00:00,158.841645964,3.44952344404,0.0,36.7328818281,48.2474882111,70.4033123869,18.5503669843,15.2762709329,3.27409605132
 04/07  09:00:00,143.678595735,3.4241376347,0.0,29.9437888365,48.2474882111,62.0547409583,4.38070573192,2.19055219534,2.19015353658
 04/07  10:00:00,134.004242758,3.4241376347,0.0,22.1960292663,48.2474882111,60.1281475517,3.27546928867,0.0,3.27546928867
 04/07  11:00:00,130.970687259,3.4241376347,0.330123505218,16.9057568555,48.2474882111,62.0547409583,3.2773944604,0.0,3.2773944604
 04/07  12:00:00,133.667114327,3.45217148282,3.55389397171,16.8947281159,48.2474882111,61.5103924513,4.36468702031,0.0,4.36468702031
 04/07  13:00:00,129.128991586,3.48992490957,6.44605791727,7.27684499007,48.2474882111,63.6602354638,3.2784548893,0.0,3.2784548893
 04/07  14:00:00,123.461361409,3.42471196091,7.19370074505,4.45887284577,48.2474882111,60.1281475517,3.275244447,0.0,3.275244447
 04/07  15:00:00,123.799362637,3.43157468811,7.20471140098,4.77900069064,48.2474882111,60.1281475517,2.18952483191,0.0,2.18952483191
 04/07  16:00:00,129.297113406,3.51144554126,8.61611247812,5.89558941949,48.2474882111,63.0180376616,3.27653420546,0.0,3.27653420546
 04/07  17:00:00,118.447727198,3.59585676635,8.41999569913,6.10282241897,37.5258241642,62.7947880557,2.1889008856,0.0,2.1889008856
 04/07  18:00:00,78.5826142024,3.4241376347,7.19220388313,5.13549351935,26.8041601173,36.0181789539,1.10415733513,0.0,1.10415733513
 04/07  19:00:00,82.2460432116,3.4241376347,3.7211418138,9.90410914002,26.8041601173,33.4493877451,1.10377182683,0.0,1.10377182683
 04/07  20:00:00,87.3738900965,3.4241376347,0.0,24.9662605757,16.0824960704,28.0885557216,2.18751151135,0.0,2.18751151135
 04/07  21:00:00,92.5880267338,3.4241376347,0.0,31.4647928174,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10330649322,0.0,1.10330649322
 04/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308909217,0.0,1.10308909217
 04/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
