Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308630309,0.0,1.10308630309
 04/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308334267,0.0,1.10308334267
 04/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328286788,0.0,1.10328286788
 04/08  06:00:00,127.811693655,3.4241376347,0.0,87.7056224757,5.36083202345,21.4433280938,1.10319105713,0.0,1.10319105713
 04/08  07:00:00,96.5012495141,3.4241376347,0.0,61.1269292504,5.36083202345,26.5809105114,27.8313625933,26.7279532162,1.10340937705
 04/08  08:00:00,98.2269262483,3.4241376347,0.0,36.6906436696,26.8041601173,31.2995447326,9.4887225432,8.38499825065,1.10372429256
 04/08  09:00:00,89.5075161591,3.4241376347,0.0,25.7235412727,26.8041601173,33.5472370403,1.10404963018,0.0,1.10404963018
 04/08  10:00:00,79.605424036,3.4241376347,0.0,16.7847458529,26.8041601173,32.583940337,2.18780739632,0.0,2.18780739632
 04/08  11:00:00,78.4930442219,3.4241376347,0.0,13.4246737311,26.8041601173,34.8316326447,1.10415613214,0.0,1.10415613214
 04/08  12:00:00,75.1849163151,3.56239865422,0.0542755175074,11.2084048917,26.8041601173,33.5472370403,2.18804975687,0.0,2.18804975687
 04/08  13:00:00,70.4571441445,3.71978013452,0.0,8.9463179671,26.8041601173,30.9784458315,1.10390143338,0.0,1.10390143338
 04/08  14:00:00,45.6096628862,3.46888803155,0.0,12.7593834344,8.04124803518,21.3317032909,1.10372636449,0.0,1.10372636449
 04/08  15:00:00,46.2551961893,3.4241376347,0.0,14.7340627389,8.04124803518,20.0473076865,1.10365467207,0.0,1.10365467207
 04/08  16:00:00,43.2133317921,3.4241376347,0.0,11.3710994405,8.04124803518,20.3684065876,1.10366623327,0.0,1.10366623327
 04/08  17:00:00,40.1996758166,3.4241376347,0.0,16.0775925991,2.68041601173,18.0090894769,1.10325666231,0.0,1.10325666231
 04/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322122192,0.0,1.10322122192
 04/08  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321904073,0.0,1.10321904073
 04/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331187303,0.0,1.10331187303
 04/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308215485,0.0,1.10308215485
 04/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304726434,0.0,1.10304726434
 04/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302296155,0.0,1.10302296155
 04/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031863525,0.0,1.1031863525
 04/09  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307119344,0.0,1.10307119344
 04/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301789257,0.0,1.10301789257
 04/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313857009,0.0,1.10313857009
 04/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103146783,0.0,1.103146783
 04/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313950504,0.0,1.10313950504
 04/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103018132,0.0,1.103018132
 04/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305568536,0.0,1.10305568536
 04/09  19:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302399768,0.0,1.10302399768
 04/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310752795,0.0,1.10310752795
 04/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301567072,0.0,1.10301567072
 04/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307417881,0.0,1.10307417881
 04/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306935097,0.0,1.10306935097
 04/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032316182,0.0,1.1032316182
 04/10  06:00:00,119.344862579,3.4241376347,0.0,79.2387913999,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  07:00:00,106.9581694,3.4241376347,0.0,54.7613059689,16.0824960704,32.6817896323,11.946882046,9.75962337018,2.18725867582
 04/10  08:00:00,150.855235971,3.4241376347,0.0,28.7718576438,48.2474882111,70.4033123869,14.4112812789,12.2214333665,2.18984791237
 04/10  09:00:00,137.269869455,3.4241376347,0.0,23.5350625569,48.2474882111,62.0547409583,12.757360946,9.48210042127,3.27526052471
 04/10  10:00:00,129.080148331,3.4241376347,0.0,17.2719348393,48.2474882111,60.1281475517,4.26007592446,2.06962215901,2.19045376545
 04/10  11:00:00,125.307775629,3.4241376347,0.0,11.5729687305,48.2474882111,62.0547409583,3.2767928565,0.0,3.2767928565
 04/10  12:00:00,123.527141927,3.43982712984,0.0,10.3209940403,48.2474882111,61.5103924513,4.36530239588,0.0,4.36530239588
 04/10  13:00:00,122.953622705,3.69960911971,0.0,7.33784981675,48.2474882111,63.6602354638,3.27856775698,0.0,3.27856775698
 04/10  14:00:00,115.325600646,3.7449475393,0.0,3.19657725,48.2474882111,60.1281475517,3.27554408847,0.0,3.27554408847
 04/10  15:00:00,113.356761034,3.63920052698,0.0,1.3334846504,48.2474882111,60.1281475517,2.18976139866,0.0,2.18976139866
 04/10  16:00:00,116.783500144,3.56754942969,1.12537934161,0.816605406386,48.2474882111,63.0180376616,3.2755484315,0.0,3.2755484315
 04/10  17:00:00,106.879614213,3.61069435683,0.841340166722,2.09852737573,37.5258241642,62.7947880557,2.18887071825,0.0,2.18887071825
 04/10  18:00:00,72.1188030589,3.4241376347,0.0,5.8638862589,26.8041601173,36.0181789539,1.10411724529,0.0,1.10411724529
 04/10  19:00:00,77.3015800715,3.4241376347,0.0,8.68078781371,26.8041601173,33.4493877451,2.18763097989,0.0,2.18763097989
 04/10  20:00:00,84.5897982064,3.4241376347,0.0,22.1821686856,16.0824960704,28.0885557216,2.42565390301,1.321783638,1.10387026501
 04/10  21:00:00,90.6003853553,3.4241376347,0.0,29.4771514389,16.0824960704,26.8041601173,6.2635184624,5.16025753323,1.10326092918
 04/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307007707,0.0,1.10307007707
 04/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308627291,0.0,1.10308627291
 04/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308316445,0.0,1.10308316445
 04/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317512436,0.0,1.10317512436
 04/11  06:00:00,140.277438192,3.4241376347,0.0,100.171367012,5.36083202345,21.4433280938,1.1638754082,0.0606586368798,1.10321677132
 04/11  07:00:00,126.294097357,3.4241376347,0.0,74.0972339252,16.0824960704,32.6817896323,54.5706148087,53.4666482037,1.10396660499
 04/11  08:00:00,164.301743043,3.43768276291,0.0,42.204819588,48.2474882111,70.4033123869,27.6032167331,25.4134454432,2.18977128983
 04/11  09:00:00,147.255632077,3.4241376347,0.0,33.520825179,48.2474882111,62.0547409583,10.2281986197,6.95310334982,3.27509526985
 04/11  10:00:00,139.793658792,3.4241376347,0.0,27.9854453003,48.2474882111,60.1281475517,3.75253841422,0.477122276896,3.27541613733
 04/11  11:00:00,137.011219157,3.4241376347,0.0,23.2764122587,48.2474882111,62.0547409583,3.27651158683,0.0,3.27651158683
 04/11  12:00:00,137.537785364,3.43607898284,0.0,24.3353856243,48.2474882111,61.5103924513,3.27890758646,0.0,3.27890758646
 04/11  13:00:00,133.651891976,3.46564928151,0.0,18.2700789251,48.2474882111,63.6602354638,4.3647434398,0.0,4.3647434398
 04/11  14:00:00,128.517196502,3.4241376347,0.0,16.7089830101,48.2474882111,60.1281475517,2.18997993128,0.0,2.18997993128
 04/11  15:00:00,127.006147718,3.4241376347,0.0,15.1979342263,48.2474882111,60.1281475517,3.27424142149,0.0,3.27424142149
 04/11  16:00:00,129.610194139,3.48399413533,0.0,14.8522340373,48.2474882111,63.0180376616,2.19119143419,0.0,2.19119143419
 04/11  17:00:00,122.156330467,3.5670853784,0.0,18.2601927746,37.5258241642,62.7947880557,2.18933384188,0.0,2.18933384188
 04/11  18:00:00,91.1101241774,3.4241376347,0.0,24.8552073774,26.8041601173,36.0181789539,2.18823880487,0.0,2.18823880487
 04/11  19:00:00,96.0697685702,3.4241376347,0.0,27.4489763124,26.8041601173,33.4493877451,1.10370793732,0.0,1.10370793732
 04/11  20:00:00,101.556934692,3.4241376347,0.0,39.1493051715,16.0824960704,28.0885557216,4.4547491053,3.35092383956,1.10382526573
 04/11  21:00:00,104.850737288,3.4241376347,0.0,43.7275033719,16.0824960704,26.8041601173,9.61829069304,8.51498721036,1.10330348267
 04/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307299585,0.0,1.10307299585
 04/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308746158,0.0,1.10308746158
 04/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308412997,0.0,1.10308412997
 04/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308043092,0.0,1.10308043092
 04/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323816413,0.0,1.10323816413
 04/12  06:00:00,141.949324178,3.4241376347,0.0,104.310586332,5.36083202345,21.4433280938,0.0510898578076,0.0310898578076,0.02
 04/12  07:00:00,122.239852131,3.4241376347,0.0,70.0429886995,16.0824960704,32.6817896323,26.8006077863,24.6129431084,2.18766467785
 04/12  08:00:00,165.161774369,3.42991918865,0.0,43.0726144882,48.2474882111,70.4033123869,10.8805586359,8.69078881631,2.18976981959
 04/12  09:00:00,146.213626959,3.4241376347,0.0,32.4788200606,48.2474882111,62.0547409583,2.4206527838,0.230417710393,2.19023507341
 04/12  10:00:00,123.098045665,3.4241376347,0.0,11.2898321732,48.2474882111,60.1281475517,3.27576015174,0.0,3.27576015174
 04/12  11:00:00,121.420560139,3.42488096432,0.526681597862,7.15832831297,48.2474882111,62.0547409583,3.27739348492,0.0,3.27739348492
 04/12  12:00:00,123.764690521,3.52279656527,2.78255139243,7.69302180712,48.2474882111,61.5103924513,4.36496876797,0.0,4.36496876797
 04/12  13:00:00,125.665434608,3.74776752877,5.38632689237,4.61517641831,48.2474882111,63.6602354638,3.27832341073,0.0,3.27832341073
 04/12  14:00:00,118.329597665,3.71696473377,4.72812735616,1.5004297178,48.2474882111,60.1281475517,3.27508629941,0.0,3.27508629941
 04/12  15:00:00,115.970169866,3.64496000023,3.58367397622,0.357460032171,48.2474882111,60.1281475517,2.18972559996,0.0,2.18972559996
 04/12  16:00:00,117.10844627,3.5516266573,1.92642524049,0.356428405326,48.2474882111,63.0180376616,3.27627587738,0.0,3.27627587738
 04/12  17:00:00,105.913075542,3.65629001881,0.0,1.92773320921,37.5258241642,62.7947880557,2.18872417407,0.0,2.18872417407
 04/12  18:00:00,71.0347910731,3.4285944304,0.0,4.77541747742,26.8041601173,36.0181789539,1.10406011084,0.0,1.10406011084
 04/12  19:00:00,76.2146666119,3.4241376347,0.0,7.59387435402,26.8041601173,33.4493877451,1.10377303322,0.0,1.10377303322
 04/12  20:00:00,84.3081493699,3.4241376347,0.0,21.9005198491,16.0824960704,28.0885557216,4.59664159964,2.40915763837,2.18748396127
 04/12  21:00:00,90.6069302478,3.4241376347,0.0,29.4836963314,16.0824960704,26.8041601173,8.79274683479,8.77274683479,0.02
 04/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313778516,0.0,1.10313778516
 04/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307902125,0.0,1.10307902125
 04/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307383304,0.0,1.10307383304
 04/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306837938,0.0,1.10306837938
 04/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10327036846,0.0,1.10327036846
 04/13  06:00:00,124.515634169,3.4241376347,0.0,86.8768963234,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  07:00:00,105.393271815,3.4241376347,0.0,53.1964083836,16.0824960704,32.6817896323,20.7838864896,18.5963774311,2.18750905849
 04/13  08:00:00,143.778819402,3.48038056136,0.0,21.6391981486,48.2474882111,70.4033123869,4.3480690023,2.15812782198,2.18994118031
 04/13  09:00:00,125.865289251,3.47649296348,0.0,12.0781270236,48.2474882111,62.0547409583,3.27538033804,0.0,3.27538033804
 04/13  10:00:00,119.452123255,3.45399560491,0.0,7.614051793,48.2474882111,60.1281475517,2.19052080218,0.0,2.19052080218
 04/13  11:00:00,119.572229327,3.47595020854,0.0,5.78560985501,48.2474882111,62.0547409583,3.27661932869,0.0,3.27661932869
 04/13  12:00:00,119.569703669,3.74645790436,0.585247719564,5.47167728906,48.2474882111,61.5103924513,4.36492360284,0.0,4.36492360284
 04/13  13:00:00,121.980192759,4.06778792135,2.89426559898,3.10197546943,48.2474882111,63.6602354638,3.27841906548,0.0,3.27841906548
 04/13  14:00:00,117.441920883,3.92200385163,4.74776819312,0.388072981178,48.2474882111,60.1281475517,3.27548627493,0.0,3.27548627493
 04/13  15:00:00,117.638712684,3.50567812992,5.51854733572,0.230411361528,48.2474882111,60.1281475517,2.1895369004,0.0,2.1895369004
 04/13  16:00:00,123.428572772,3.55674446,7.14209790158,1.45576444357,48.2474882111,63.0180376616,3.27582640212,0.0,3.27582640212
 04/13  17:00:00,116.506627343,3.64183725254,9.17018446087,3.36555331567,37.5258241642,62.7947880557,2.18873531748,0.0,2.18873531748
 04/13  18:00:00,80.849930533,3.4241376347,7.39266516068,7.20234857234,26.8041601173,36.0181789539,1.10407717153,0.0,1.10407717153
 04/13  19:00:00,77.79367506,3.4241376347,4.32465450072,7.31556163474,26.8041601173,33.4493877451,2.18755184617,0.0,2.18755184617
 04/13  20:00:00,78.5593605289,3.4241376347,1.14866992116,15.0030610869,16.0824960704,28.0885557216,1.10382524104,0.0,1.10382524104
 04/13  21:00:00,80.6638262347,3.4241376347,0.0,19.5405923183,16.0824960704,26.8041601173,1.10323192084,0.0,1.10323192084
 04/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307684313,0.0,1.10307684313
 04/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307126214,0.0,1.10307126214
 04/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308567766,0.0,1.10308567766
 04/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326353351,0.0,1.10326353351
 04/14  06:00:00,106.416211401,3.4241376347,0.0,68.7774735551,5.36083202345,21.4433280938,1.10318720998,0.0,1.10318720998
 04/14  07:00:00,96.8048169785,3.4241376347,0.0,44.607953547,16.0824960704,32.6817896323,29.0910900237,27.9871879751,1.10390204865
 04/14  08:00:00,140.65740789,3.51561102745,0.0,18.4825561701,48.2474882111,70.4033123869,9.1427545222,6.95296315642,2.18979136578
 04/14  09:00:00,124.12774634,3.51208196658,0.0,10.3049951101,48.2474882111,62.0547409583,3.27521499927,0.0,3.27521499927
 04/14  10:00:00,118.795178988,3.48462344531,0.0,6.92647968592,48.2474882111,60.1281475517,2.19018602121,0.0,2.19018602121
 04/14  11:00:00,118.878599087,3.52221567453,0.0,5.04571414865,48.2474882111,62.0547409583,3.2772388388,0.0,3.2772388388
 04/14  12:00:00,118.27808064,3.85821181514,0.0,4.65354806883,48.2474882111,61.5103924513,4.36459993552,0.0,4.36459993552
 04/14  13:00:00,120.157200252,4.19575154221,1.28831386127,2.75697107964,48.2474882111,63.6602354638,4.36466799031,0.0,4.36466799031
 04/14  14:00:00,116.498121189,4.11961999899,3.56412729462,0.430298038855,48.2474882111,60.1281475517,2.18967722176,0.0,2.18967722176
 04/14  15:00:00,117.54010336,3.96429178149,5.19173572126,0.0,48.2474882111,60.1281475517,2.18979587725,0.0,2.18979587725
 04/14  16:00:00,121.233421823,4.03282362491,5.92663223115,0.0,48.2474882111,63.0180376616,3.27601319833,0.0,3.27601319833
 04/14  17:00:00,109.782743703,4.12039315558,5.33329823329,0.0,37.5258241642,62.7947880557,2.18924756267,0.0,2.18924756267
 04/14  18:00:00,71.0253688701,3.63336240798,3.78190848782,0.779318808998,26.8041601173,36.0181789539,2.18810215439,0.0,2.18810215439
 04/14  19:00:00,69.4526471474,3.42904490082,0.78387040531,2.51041055144,26.8041601173,33.4493877451,1.10377896536,0.0,1.10377896536
 04/14  20:00:00,68.9763350175,3.4241376347,0.0,6.56870549669,16.0824960704,28.0885557216,1.10382174366,0.0,1.10382174366
 04/14  21:00:00,76.5291433547,3.4241376347,0.0,15.4059094383,16.0824960704,26.8041601173,3.12697078488,2.02369848272,1.10327230216
 04/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308240806,0.0,1.10308240806
 04/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307789381,0.0,1.10307789381
 04/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307238019,0.0,1.10307238019
 04/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308573773,0.0,1.10308573773
 04/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  06:00:00,130.142967875,3.4241376347,0.0,92.5042300292,5.36083202345,21.4433280938,1.1511411662,0.047904829841,1.10323633635
 04/15  07:00:00,96.8507765333,3.4241376347,0.0,61.4764562696,5.36083202345,26.5809105114,62.0051677726,60.9017637647,1.10340400787
 04/15  08:00:00,100.433067396,3.4241376347,0.0,38.896784817,26.8041601173,31.2995447326,39.3303127142,38.2266628573,1.10364985689
 04/15  09:00:00,103.302706796,3.4241376347,0.0,39.5187319096,26.8041601173,33.5472370403,21.7248169795,20.6207581136,1.10405886586
 04/15  10:00:00,101.342402318,3.4241376347,0.0,38.5217241348,26.8041601173,32.583940337,13.020621913,10.8327334976,2.1878884154
 04/15  11:00:00,95.8342219131,3.4241376347,0.0,30.7658514223,26.8041601173,34.8316326447,5.98901787526,4.88489221961,1.10412565566
 04/15  12:00:00,91.4807669958,3.4241376347,0.0,27.6967921094,26.8041601173,33.5472370403,3.3839169449,1.19582649548,2.18809044943
 04/15  13:00:00,82.9491362832,3.4241376347,0.0,21.7339526056,26.8041601173,30.9784458315,2.07220446986,0.968316620926,1.10388784893
 04/15  14:00:00,57.7716347499,3.4241376347,0.0,24.9661056951,8.04124803518,21.3317032909,4.25370366414,3.14995014747,1.10375351668
 04/15  15:00:00,53.2128129308,3.4241376347,0.0,21.6916794804,8.04124803518,20.0473076865,5.62714736289,4.52351574247,1.10363162042
 04/15  16:00:00,54.1156847026,3.4241376347,0.0,22.2734523511,8.04124803518,20.3684065876,7.88534055434,5.69813065552,2.18720989882
 04/15  17:00:00,53.2358962225,3.4241376347,0.0,29.113813005,2.68041601173,18.0090894769,2.50955264423,2.48955264423,0.02
 04/15  18:00:00,19.169432499,0.398080322839,0.0,0.0,2.68041601173,16.0824960704,1.1032378495,0.0,1.1032378495
 04/15  19:00:00,21.4377256709,0.19904016142,0.0,0.0,2.68041601173,16.0824960704,1.10325870417,0.0,1.10325870417
 04/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10332640437,0.0,1.10332640437
 04/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307571956,0.0,1.10307571956
 04/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307016919,0.0,1.10307016919
 04/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  02:00:00,37.5227932549,0.596330623925,0.0,3.3511104548,2.68041601173,16.0824960704,1.38752078116,0.284500238865,1.10302054229
 04/16  03:00:00,39.8311319284,0.795107498567,0.0,5.46067225361,2.68041601173,16.0824960704,0.526772766073,0.506772766073,0.02
 04/16  04:00:00,42.8488534409,0.993884373208,0.0,8.27961689149,2.68041601173,16.0824960704,0.703481468535,0.683481468535,0.02
 04/16  05:00:00,42.5447206718,0.795107498567,0.0,8.17426099703,2.68041601173,16.0824960704,2.73347755183,1.63036770312,1.10310984871
 04/16  06:00:00,36.9710029325,0.993884373208,0.0,9.80376638311,2.68041601173,16.0824960704,3.15197589251,2.04892257224,1.10305332028
 04/16  07:00:00,25.5832443861,0.795107498567,0.0,6.01678471132,2.68041601173,16.0824960704,2.01494789293,1.99494789293,0.02
 04/16  08:00:00,25.3474529095,0.993884373208,0.0,5.58221636012,2.68041601173,16.0824960704,2.44970264028,1.34668038797,1.10302225231
 04/16  09:00:00,20.6510094752,0.397553749283,0.0,1.48210354976,2.68041601173,16.0824960704,0.619246571128,0.599246571128,0.02
 04/16  10:00:00,19.545060466,0.198776874642,0.0,0.574931415186,2.68041601173,16.0824960704,1.10305539582,0.0,1.10305539582
 04/16  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314853141,0.0,1.10314853141
 04/16  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322407344,0.0,1.10322407344
 04/16  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301996804,0.0,1.10301996804
 04/16  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302042127,0.0,1.10302042127
 04/16  19:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  20:00:00,34.5449331332,0.198776874642,0.0,0.770804082379,2.68041601173,16.0824960704,1.10305516357,0.0,1.10305516357
 04/16  21:00:00,37.6919736727,0.795107498567,0.0,3.32151399798,2.68041601173,16.0824960704,1.10319370844,0.0,1.10319370844
 04/16  22:00:00,38.2880545214,0.795107498567,0.0,3.91759484663,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/16  23:00:00,39.1272958458,0.795107498567,0.0,4.75683617108,2.68041601173,16.0824960704,1.10307396792,0.0,1.10307396792
 04/16  24:00:00,40.8765349542,0.993884373208,0.0,6.30729840481,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/17  01:00:00,44.8914707718,0.795107498567,0.0,5.16017907363,2.68041601173,21.4433280938,1.10312694462,0.0,1.10312694462
 04/17  02:00:00,46.7522003517,0.993884373208,0.0,6.82213177888,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  03:00:00,45.9021278999,0.795107498567,0.0,6.17083620169,2.68041601173,21.4433280938,1.10313003118,0.0,1.10313003118
 04/17  04:00:00,47.3142735333,0.993884373208,0.0,7.38420496048,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  05:00:00,48.8231192173,0.795107498567,0.0,6.41141150733,5.36083202345,21.4433280938,1.11874324363,0.0154857611883,1.10325748244
 04/17  06:00:00,189.889385237,3.4241376347,0.0,152.250647391,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/17  07:00:00,147.995882762,3.4241376347,0.0,95.7990193301,16.0824960704,32.6817896323,14.6596552156,12.4723228805,2.18733233509
 04/17  08:00:00,168.364034632,3.4241376347,0.0,46.2806563052,48.2474882111,70.4033123869,2.59105758406,0.401012601973,2.19004498209
 04/17  09:00:00,145.670989022,3.43438293822,0.0,31.9259368202,48.2474882111,62.0547409583,3.27519019174,0.0,3.27519019174
 04/17  10:00:00,131.742827633,3.42880769482,0.11229064844,19.8176534325,48.2474882111,60.1281475517,2.19035949749,0.0,2.19035949749
 04/17  11:00:00,129.573905617,3.4241376347,2.56676869357,13.2723300254,48.2474882111,62.0547409583,3.27633629411,0.0,3.27633629411
 04/17  12:00:00,132.978189007,3.46110367489,5.99528074108,13.7554838344,48.2474882111,61.5103924513,4.36493723431,0.0,4.36493723431
 04/17  13:00:00,131.443258411,3.62133211421,9.19405322112,6.71170930714,48.2474882111,63.6602354638,3.27812883897,0.0,3.27812883897
 04/17  14:00:00,125.211390107,3.67257133018,11.0307494213,2.12399349855,48.2474882111,60.1281475517,3.27506192259,0.0,3.27506192259
 04/17  15:00:00,124.040338668,3.54925737688,11.9777038743,0.129301559635,48.2474882111,60.1281475517,2.18973819299,0.0,2.18973819299
 04/17  16:00:00,128.35264203,3.60611242169,13.448061133,0.0245025087672,48.2474882111,63.0180376616,3.27642528681,0.0,3.27642528681
 04/17  17:00:00,119.834193594,3.88688644717,14.8515989366,0.766655896676,37.5258241642,62.7947880557,2.18881335111,0.0,2.18881335111
 04/17  18:00:00,81.541716314,3.56797663293,12.3288715064,2.8140890094,26.8041601173,36.0181789539,1.10410002001,0.0,1.10410002001
 04/17  19:00:00,78.4522688374,3.42470619358,8.06967892518,4.22856242886,26.8041601173,33.4493877451,1.10371773931,0.0,1.10371773931
 04/17  20:00:00,75.0163825924,3.4241376347,1.42578235201,11.1829707196,16.0824960704,28.0885557216,2.18765974593,0.0,2.18765974593
 04/17  21:00:00,81.8528744934,3.4241376347,0.0,20.7296405769,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317069697,0.0,1.10317069697
 04/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308232598,0.0,1.10308232598
 04/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307733195,0.0,1.10307733195
 04/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307156964,0.0,1.10307156964
 04/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032724421,0.0,1.1032724421
 04/18  06:00:00,82.421182221,3.4241376347,0.0,47.2497777082,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/18  07:00:00,81.0393902568,3.4241376347,0.0,28.8425268253,16.0824960704,32.6817896323,2.18761771705,0.0,2.18761771705
 04/18  08:00:00,132.524435188,3.55151099042,1.93503188236,8.37865162362,48.2474882111,70.4033123869,2.18969729841,0.0,2.18969729841
 04/18  09:00:00,127.157873456,3.62424098759,8.94396781036,4.27899539503,48.2474882111,62.0547409583,3.27525054526,0.0,3.27525054526
 04/18  10:00:00,129.133848229,3.58291514129,14.5434303678,2.62342686269,48.2474882111,60.1281475517,2.19039523142,0.0,2.19039523142
 04/18  11:00:00,135.464368365,3.64532016438,20.5325066202,0.975872317299,48.2474882111,62.0547409583,3.27637641118,0.0,3.27637641118
 04/18  12:00:00,143.83157457,4.03657212312,29.7524467246,0.276234965431,48.2474882111,61.5103924513,4.36459554231,0.0,4.36459554231
 04/18  13:00:00,151.027436343,4.10498481545,35.0062877588,0.0,48.2474882111,63.6602354638,3.27813351571,0.0,3.27813351571
 04/18  14:00:00,149.260421475,4.03500464254,36.8413409758,0.0,48.2474882111,60.1281475517,3.27505169392,0.0,3.27505169392
 04/18  15:00:00,146.922457315,4.01100210009,34.5273793578,0.0,48.2474882111,60.1281475517,2.18971274104,0.0,2.18971274104
 04/18  16:00:00,145.385646967,4.25139579449,29.8602852061,0.0,48.2474882111,63.0180376616,3.27642061375,0.0,3.27642061375
 04/18  17:00:00,126.953909252,3.93980889526,22.6850480428,0.0,37.5258241642,62.7947880557,2.1887958658,0.0,2.1887958658
 04/18  18:00:00,80.4342907361,3.57523739948,14.0282741714,0.0,26.8041601173,36.0181789539,1.10408874401,0.0,1.10408874401
 04/18  19:00:00,72.9080859734,3.43467112892,6.35783383656,0.386259718085,26.8041601173,33.4493877451,1.10370847984,0.0,1.10370847984
 04/18  20:00:00,66.4689025858,3.4241376347,1.57657408921,2.48469897579,16.0824960704,28.0885557216,2.18763589876,0.0,2.18763589876
 04/18  21:00:00,67.5689398952,3.4241376347,0.0,6.44570597883,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314322061,0.0,1.10314322061
 04/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307896923,0.0,1.10307896923
 04/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307295567,0.0,1.10307295567
 04/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306624997,0.0,1.10306624997
 04/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326350267,0.0,1.10326350267
 04/19  06:00:00,72.0586152187,3.42462739656,0.0,36.8867209441,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/19  07:00:00,73.3965982095,3.4241376347,0.0,21.199734778,16.0824960704,32.6817896323,2.18746657989,0.0,2.18746657989
 04/19  08:00:00,129.099296677,3.61114030737,0.0,6.82891567756,48.2474882111,70.4033123869,2.18985837316,0.0,2.18985837316
 04/19  09:00:00,117.561168674,3.46286903827,0.0,3.78763037237,48.2474882111,62.0547409583,3.2751676269,0.0,3.2751676269
 04/19  10:00:00,114.147201281,3.42660426953,0.0,2.33652115422,48.2474882111,60.1281475517,2.19033120722,0.0,2.19033120722
 04/19  11:00:00,115.882059145,3.49822550224,0.878390524126,1.19477385523,48.2474882111,62.0547409583,3.27627038126,0.0,3.27627038126
 04/19  12:00:00,117.661234358,3.57176094252,3.13052514154,1.19262751721,48.2474882111,61.5103924513,4.36442559461,0.0,4.36442559461
 04/19  13:00:00,120.458929255,3.82108466234,4.6352611411,0.0864196828668,48.2474882111,63.6602354638,3.2779929171,0.0,3.2779929171
 04/19  14:00:00,117.736815427,3.60959180588,5.74314776449,0.0,48.2474882111,60.1281475517,3.27490617231,0.0,3.27490617231
 04/19  15:00:00,118.870483511,3.58102342193,6.90538423211,0.0,48.2474882111,60.1281475517,2.18944165722,0.0,2.18944165722
 04/19  16:00:00,122.597283006,3.62155595987,7.70176107947,0.0,48.2474882111,63.0180376616,3.27624951246,0.0,3.27624951246
 04/19  17:00:00,113.207726148,3.70561966295,8.64423492222,0.528819249068,37.5258241642,62.7947880557,2.18868483503,0.0,2.18868483503
 04/19  18:00:00,77.0192990962,3.4241376347,7.47361268746,3.29076960876,26.8041601173,36.0181789539,1.10403339768,0.0,1.10403339768
 04/19  19:00:00,77.1349231089,3.4241376347,4.93362187082,6.04784231354,26.8041601173,33.4493877451,1.10365921164,0.0,1.10365921164
 04/19  20:00:00,74.7216528294,3.4241376347,1.58691199872,10.7271113098,16.0824960704,28.0885557216,2.18740082946,0.0,2.18740082946
 04/19  21:00:00,74.996028652,3.4241376347,0.0,13.8727947356,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311923482,0.0,1.10311923482
 04/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308138106,0.0,1.10308138106
 04/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307603662,0.0,1.10307603662
 04/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306974974,0.0,1.10306974974
 04/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322801005,0.0,1.10322801005
 04/20  06:00:00,70.605214331,3.43302834933,0.0,35.4249191037,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/20  07:00:00,74.3867522731,3.4241376347,0.0,22.1898888417,16.0824960704,32.6817896323,2.18776339748,0.0,2.18776339748
 04/20  08:00:00,133.080516934,3.53534136239,0.0,10.8859348799,48.2474882111,70.4033123869,2.18970713738,0.0,2.18970713738
 04/20  09:00:00,123.629443565,3.42482554408,0.173798716125,9.72015004157,48.2474882111,62.0547409583,2.1900866963,0.0,2.1900866963
 04/20  10:00:00,119.991138971,3.4241376347,1.11469778226,7.06822769677,48.2474882111,60.1281475517,3.27541502982,0.0,3.27541502982
 04/20  11:00:00,121.857403111,3.45922656245,1.89496177938,6.19254550567,48.2474882111,62.0547409583,3.27601892907,0.0,3.27601892907
 04/20  12:00:00,123.944872086,3.52218992433,3.41450982625,7.24185157936,48.2474882111,61.5103924513,4.3645920482,0.0,4.3645920482
 04/20  13:00:00,125.742277408,3.54081570628,6.82397997808,3.46131795461,48.2474882111,63.6602354638,3.27820756996,0.0,3.27820756996
 04/20  14:00:00,122.140263161,3.46630203324,9.92738583597,0.362499434594,48.2474882111,60.1281475517,3.27491965219,0.0,3.27491965219
 04/20  15:00:00,122.740931756,3.48786422344,10.8689916756,0.0,48.2474882111,60.1281475517,2.18954901716,0.0,2.18954901716
 04/20  16:00:00,127.164608023,3.5991856161,12.2914564403,0.0,48.2474882111,63.0180376616,3.27617715792,0.0,3.27617715792
 04/20  17:00:00,115.194068248,3.69856409646,10.9676932765,0.198758561168,37.5258241642,62.7947880557,1.10443052563,0.0,1.10443052563
 04/20  18:00:00,75.8697063224,3.4241376347,7.79088592724,1.82390359524,26.8041601173,36.0181789539,2.1883184095,0.0,2.1883184095
 04/20  19:00:00,75.822488643,3.4241376347,6.46023006766,3.20879965087,26.8041601173,33.4493877451,1.10367973908,0.0,1.10367973908
 04/20  20:00:00,73.5470018201,3.4241376347,3.96522101465,7.17415128459,16.0824960704,28.0885557216,1.10376265982,0.0,1.10376265982
 04/20  21:00:00,75.4844895414,3.4241376347,2.53878391799,11.822471707,16.0824960704,26.8041601173,1.10350715554,0.0,1.10350715554
 04/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307994731,0.0,1.10307994731
 04/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307224382,0.0,1.10307224382
 04/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306451858,0.0,1.10306451858
 04/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307893823,0.0,1.10307893823
 04/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10327373812,0.0,1.10327373812
 04/21  06:00:00,81.51219833,3.4255441486,0.0,46.3393873034,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/21  07:00:00,88.9006928495,3.4241376347,0.0,36.703829418,16.0824960704,32.6817896323,2.49100545428,0.303253361494,2.18775209279
 04/21  08:00:00,136.818777489,3.51539879615,0.155145728991,14.4889922721,48.2474882111,70.4033123869,2.18979244115,0.0,2.18979244115
 04/21  09:00:00,128.576378003,3.4241376347,4.50107018109,10.3405009233,48.2474882111,62.0547409583,2.19019693872,0.0,2.19019693872
 04/21  10:00:00,126.552826694,3.4241376347,7.65960398522,7.08500921738,48.2474882111,60.1281475517,3.2753919511,0.0,3.2753919511
 04/21  11:00:00,125.697287864,3.45761213629,9.33719234287,2.59181412147,48.2474882111,62.0547409583,3.27711057389,0.0,3.27711057389
 04/21  12:00:00,127.042253519,3.53106211208,11.7679521498,1.97691850113,48.2474882111,61.5103924513,3.27880756399,0.0,3.27880756399
 04/21  13:00:00,130.324451461,3.55296151734,14.1912169896,0.664109184709,48.2474882111,63.6602354638,4.36465722243,0.0,4.36465722243
 04/21  14:00:00,127.712241856,3.46714060868,15.3048090614,0.556216329035,48.2474882111,60.1281475517,2.1898074758,0.0,2.1898074758
 04/21  15:00:00,127.682522057,3.48292155435,15.8155246457,0.0,48.2474882111,60.1281475517,3.27457971683,0.0,3.27457971683
 04/21  16:00:00,131.488526386,3.71098204088,16.5035783787,0.0,48.2474882111,63.0180376616,2.19120455631,0.0,2.19120455631
 04/21  17:00:00,119.556476228,3.77985706659,15.4475668471,0.0,37.5258241642,62.7947880557,2.18931353226,0.0,2.18931353226
 04/21  18:00:00,79.0360308524,3.4241376347,11.931836562,0.849277490493,26.8041601173,36.0181789539,2.18820137455,0.0,2.18820137455
 04/21  19:00:00,75.2185845253,3.4241376347,9.29000635231,2.24245258178,26.8041601173,33.4493877451,1.10367617668,0.0,1.10367617668
 04/21  20:00:00,71.2907117802,3.4241376347,2.29088351572,6.59219874365,16.0824960704,28.0885557216,1.10378166309,0.0,1.10378166309
 04/21  21:00:00,73.6621962571,3.4241376347,0.0,12.5389623407,16.0824960704,26.8041601173,1.10326977214,0.0,1.10326977214
 04/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307467389,0.0,1.10307467389
 04/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306772247,0.0,1.10306772247
 04/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308002776,0.0,1.10308002776
 04/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307492038,0.0,1.10307492038
 04/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  06:00:00,83.8451881971,3.4241376347,0.0,48.6737836844,5.36083202345,21.4433280938,1.10327583969,0.0,1.10327583969
 04/22  07:00:00,75.0382360569,3.4241376347,0.0,39.6639157932,5.36083202345,26.5809105114,1.10346630342,0.0,1.10346630342
 04/22  08:00:00,89.102598317,3.4241376347,1.52356511161,26.0427506267,26.8041601173,31.2995447326,1.10371628145,0.0,1.10371628145
 04/22  09:00:00,93.2129102547,3.4241376347,8.77339591527,20.655539453,26.8041601173,33.5472370403,2.18782156416,0.0,2.18782156416
 04/22  10:00:00,91.9774305371,3.4241376347,11.9511237041,17.2056286499,26.8041601173,32.583940337,1.10393401056,0.0,1.10393401056
 04/22  11:00:00,95.5228236181,3.4241376347,16.9295572009,13.5248959264,26.8041601173,34.8316326447,1.10416432362,0.0,1.10416432362
 04/22  12:00:00,95.5204700957,3.4241376347,20.2077218769,11.5287733324,26.8041601173,33.5472370403,2.18814046124,0.0,2.18814046124
 04/22  13:00:00,93.4831061818,3.4241376347,22.0945610542,10.17336145,26.8041601173,30.9784458315,1.10390145925,0.0,1.10390145925
 04/22  14:00:00,71.3410788124,3.4241376347,24.5492210685,13.986328689,8.04124803518,21.3317032909,1.10375892765,0.0,1.10375892765
 04/22  15:00:00,73.0003346631,3.4241376347,25.4610954929,16.0181057198,8.04124803518,20.0473076865,1.10363140937,0.0,1.10363140937
 04/22  16:00:00,73.5757862575,3.4241376347,25.0864318258,16.6471220802,8.04124803518,20.3684065876,2.18719039573,0.0,2.18719039573
 04/22  17:00:00,69.5728571821,3.4241376347,24.7038040361,20.7469699285,2.68041601173,18.0090894769,0.02,0.0,0.02
 04/22  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032254564,0.0,1.1032254564
 04/22  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318398264,0.0,1.10318398264
 04/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330527637,0.0,1.10330527637
 04/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308146357,0.0,1.10308146357
 04/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307717118,0.0,1.10307717118
 04/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301026426,0.0,1.10301026426
 04/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310360713,0.0,1.10310360713
 04/23  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305395213,0.0,1.10305395213
 04/23  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301707403,0.0,1.10301707403
 04/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307211089,0.0,1.10307211089
 04/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311760242,0.0,1.10311760242
 04/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103151743,0.0,1.103151743
 04/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301369637,0.0,1.10301369637
 04/23  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306673316,0.0,1.10306673316
 04/23  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305407616,0.0,1.10305407616
 04/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309046223,0.0,1.10309046223
 04/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030155043,0.0,1.1030155043
 04/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307434588,0.0,1.10307434588
 04/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306720574,0.0,1.10306720574
 04/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323609483,0.0,1.10323609483
 04/24  06:00:00,126.428911861,3.4241376347,0.0,93.7248406811,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  07:00:00,107.383284605,3.4241376347,0.0,55.1864211736,16.0824960704,32.6817896323,22.5527300524,20.3648247706,2.18790528178
 04/24  08:00:00,145.56250596,3.42457349762,0.0,23.4786917703,48.2474882111,70.4033123869,5.33956771393,3.14956913933,2.18999857459
 04/24  09:00:00,126.246480406,3.43055319973,0.0,12.5052579429,48.2474882111,62.0547409583,2.19019204399,0.0,2.19019204399
 04/24  10:00:00,119.533286899,3.4241376347,1.04665743086,6.67841597612,48.2474882111,60.1281475517,3.27534831207,0.0,3.27534831207
 04/24  11:00:00,122.243789577,3.4241376347,4.21381401372,4.29516866467,48.2474882111,62.0547409583,3.27701711962,0.0,3.27701711962
 04/24  12:00:00,123.354433759,3.50740795236,5.95054337417,4.13016167557,48.2474882111,61.5103924513,3.27866326792,0.0,3.27866326792
 04/24  13:00:00,127.750214058,3.78133455181,9.61631904711,2.43639669049,48.2474882111,63.6602354638,4.36440158497,0.0,4.36440158497
 04/24  14:00:00,124.946914528,3.73540276271,12.5431451182,0.284290790027,48.2474882111,60.1281475517,2.18967624026,0.0,2.18967624026
 04/24  15:00:00,124.764947079,3.60725395806,12.7736172637,0.0,48.2474882111,60.1281475517,3.27432527639,0.0,3.27432527639
 04/24  16:00:00,126.992402153,3.53332765855,12.1851085277,0.0,48.2474882111,63.0180376616,2.19101076231,0.0,2.19101076231
 04/24  17:00:00,114.82742723,3.6738697994,10.8245051165,0.0,37.5258241642,62.7947880557,2.18936572312,0.0,2.18936572312
 04/24  18:00:00,75.5161986738,3.54546721686,8.03062196144,1.10933033028,26.8041601173,36.0181789539,2.18819442417,0.0,2.18819442417
 04/24  19:00:00,69.9382173918,3.42696840008,3.26099101148,2.98827002376,26.8041601173,33.4493877451,1.10375208131,0.0,1.10375208131
 04/24  20:00:00,69.8705241357,3.4241376347,0.0,7.46289461493,16.0824960704,28.0885557216,1.10384298914,0.0,1.10384298914
 04/24  21:00:00,77.6641453715,3.4241376347,0.0,16.5409114551,16.0824960704,26.8041601173,1.10323012079,0.0,1.10323012079
 04/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10308038643,0.0,1.10308038643
 04/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307553268,0.0,1.10307553268
 04/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030683315,0.0,1.1030683315
 04/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307915183,0.0,1.10307915183
 04/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/25  06:00:00,99.1171834723,3.4241376347,0.0,66.4131122929,5.36083202345,21.4433280938,1.10320876748,0.0,1.10320876748
 04/25  07:00:00,90.5668301188,3.4241376347,0.0,38.3699666874,16.0824960704,32.6817896323,10.5372846914,9.43345824663,1.10382644479
 04/25  08:00:00,135.833826538,3.59177017266,0.0,13.5828156734,48.2474882111,70.4033123869,2.20351075567,0.0138882211197,2.18962253455
 04/25  09:00:00,122.626850091,3.66085933951,1.89095247794,6.76436900986,48.2474882111,62.0547409583,3.27497084794,0.0,3.27497084794
 04/25  10:00:00,125.118617199,3.60107606064,9.16789568135,3.96556960051,48.2474882111,60.1281475517,2.19017651822,0.0,2.19017651822
 04/25  11:00:00,131.732398253,3.52670419608,15.4915890783,2.4034357152,48.2474882111,62.0547409583,3.2770761703,0.0,3.2770761703
 04/25  12:00:00,136.788240735,3.85078682566,21.2584699293,1.91266322336,48.2474882111,61.5103924513,4.3646565678,0.0,4.3646565678
