Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/25  13:00:00,143.072496984,4.17945925467,26.7008359132,0.276038047242,48.2474882111,63.6602354638,4.36394018439,0.0,4.36394018439
 04/25  14:00:00,141.14145875,4.09879870903,28.6585841838,0.0,48.2474882111,60.1281475517,2.18967766559,0.0,2.18967766559
 04/25  15:00:00,143.119320029,4.03098251134,30.7042616607,0.0,48.2474882111,60.1281475517,2.18962150869,0.0,2.18962150869
 04/25  16:00:00,150.047776369,4.37182894509,34.4019814571,0.0,48.2474882111,63.0180376616,3.2760011732,0.0,3.2760011732
 04/25  17:00:00,140.420657985,4.49205176001,35.5995539106,0.0,37.5258241642,62.7947880557,2.18875373246,0.0,2.18875373246
 04/25  18:00:00,98.5148080488,3.92235878888,31.7616700946,0.0,26.8041601173,36.0181789539,1.10394561898,0.0,1.10394561898
 04/25  19:00:00,90.8787143742,3.58012390148,26.9613145269,0.0752879892929,26.8041601173,33.4493877451,1.10374821065,0.0,1.10374821065
 04/25  20:00:00,79.8827293631,3.4241376347,16.2732333523,1.20186649002,16.0824960704,28.0885557216,2.18756320046,0.0,2.18756320046
 04/25  21:00:00,75.0273826898,3.4241376347,11.160742454,2.74340631938,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319230294,0.0,1.10319230294
 04/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306261349,0.0,1.10306261349
 04/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307526982,0.0,1.10307526982
 04/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306831322,0.0,1.10306831322
 04/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10326270012,0.0,1.10326270012
 04/26  06:00:00,62.3376675462,3.44538812003,0.0,29.6123458815,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  07:00:00,67.4999060717,3.4241376347,0.0,15.3030426402,16.0824960704,32.6817896323,2.18744010677,0.0,2.18744010677
 04/26  08:00:00,131.986077194,3.84336133088,5.93015847189,3.55331669916,48.2474882111,70.4033123869,2.18975372652,0.0,2.18975372652
 04/26  09:00:00,130.992572739,3.92420574353,15.1659195517,1.59177817984,48.2474882111,62.0547409583,2.19009462894,0.0,2.19009462894
 04/26  10:00:00,135.708105084,3.8489412273,23.0389262605,0.436161739763,48.2474882111,60.1281475517,3.27535633959,0.0,3.27535633959
 04/26  11:00:00,142.036805857,3.94179874084,27.7767363835,0.00760146951836,48.2474882111,62.0547409583,3.27692754157,0.0,3.27692754157
 04/26  12:00:00,143.334847938,4.23196267842,29.3365645033,0.0,48.2474882111,61.5103924513,4.36458726604,0.0,4.36458726604
 04/26  13:00:00,149.213203718,4.62527297353,32.671766975,0.0,48.2474882111,63.6602354638,3.27833822943,0.0,3.27833822943
 04/26  14:00:00,147.664037902,4.69473858198,34.5852234634,0.0,48.2474882111,60.1281475517,2.18990385661,0.0,2.18990385661
 04/26  15:00:00,148.253769,4.886487736,34.9832054067,0.0,48.2474882111,60.1281475517,3.27427351523,0.0,3.27427351523
 04/26  16:00:00,151.892034684,5.42310476037,35.194963957,0.0,48.2474882111,63.0180376616,2.19114842996,0.0,2.19114842996
 04/26  17:00:00,136.49284749,5.20592918164,30.9578659946,0.0,37.5258241642,62.7947880557,2.18925080104,0.0,2.18925080104
 04/26  18:00:00,90.2105597093,4.13423051875,23.2455500252,0.0,26.8041601173,36.0181789539,2.18808938282,0.0,2.18808938282
 04/26  19:00:00,82.6338809876,3.71861928847,18.5755516873,0.0777220552884,26.8041601173,33.4493877451,1.10363663241,0.0,1.10363663241
 04/26  20:00:00,73.0468131754,3.42640411401,9.62609495225,1.01082222306,16.0824960704,28.0885557216,1.10383885589,0.0,1.10383885589
 04/26  21:00:00,65.8113206469,3.4241376347,1.96354730182,2.72453942869,16.0824960704,26.8041601173,1.10325986169,0.0,1.10325986169
 04/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307616154,0.0,1.10307616154
 04/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306949441,0.0,1.10306949441
 04/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030784483,0.0,1.1030784483
 04/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307336542,0.0,1.10307336542
 04/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/27  06:00:00,52.6360142863,3.50197330155,0.0,19.85410744,5.36083202345,21.4433280938,1.10324815339,0.0,1.10324815339
 04/27  07:00:00,63.6706567329,3.4241376347,0.0,11.4737933014,16.0824960704,32.6817896323,1.10398508253,0.0,1.10398508253
 04/27  08:00:00,125.752068099,3.90331077436,0.0,3.18951663303,48.2474882111,70.4033123869,2.18953637627,0.0,2.18953637627
 04/27  09:00:00,119.680574271,3.94141927621,3.84253587641,1.58594985476,48.2474882111,62.0547409583,3.27504294567,0.0,3.27504294567
 04/27  10:00:00,124.137526443,3.87253399574,11.3078531243,0.573063466115,48.2474882111,60.1281475517,3.2751329177,0.0,3.2751329177
 04/27  11:00:00,132.38834438,4.04253345965,17.9655177101,0.0696239470682,48.2474882111,62.0547409583,2.19154633258,0.0,2.19154633258
 04/27  12:00:00,139.949177977,4.29815777305,25.8846994478,0.0,48.2474882111,61.5103924513,4.3647531079,0.0,4.3647531079
 04/27  13:00:00,149.873401917,4.85988929343,33.0973488548,0.0,48.2474882111,63.6602354638,3.27810195082,0.0,3.27810195082
 04/27  14:00:00,149.974170284,5.16224704648,36.4278473807,0.0,48.2474882111,60.1281475517,3.27539389088,0.0,3.27539389088
 04/27  15:00:00,151.908213785,5.43037032048,38.0937676079,0.0,48.2474882111,60.1281475517,2.18956131081,0.0,2.18956131081
 04/27  16:00:00,150.99123673,5.59772170167,34.1195490617,0.0,48.2474882111,63.0180376616,3.27653586453,0.0,3.27653586453
 04/27  17:00:00,129.753405527,4.52963216382,24.894721049,0.0,37.5258241642,62.7947880557,2.18867252719,0.0,2.18867252719
 04/27  18:00:00,84.4334061031,3.58906193062,18.0135650072,0.0,26.8041601173,36.0181789539,1.10409560113,0.0,1.10409560113
 04/27  19:00:00,77.7699178469,3.52424327577,13.8215587648,0.162127849826,26.8041601173,33.4493877451,1.10370827672,0.0,1.10370827672
 04/27  20:00:00,74.5190144572,3.42457161371,10.2435144279,1.8674365295,16.0824960704,28.0885557216,2.18747760624,0.0,2.18747760624
 04/27  21:00:00,72.8117911331,3.4241376347,8.52479665015,3.16376056651,16.0824960704,26.8041601173,0.02,0.0,0.02
 04/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313037353,0.0,1.10313037353
 04/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306827457,0.0,1.10306827457
 04/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307744278,0.0,1.10307744278
 04/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307187437,0.0,1.10307187437
 04/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323006496,0.0,1.10323006496
 04/28  06:00:00,53.3693505916,3.52040671941,0.0,20.5690103275,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  07:00:00,68.5359418565,3.4241376347,0.0,16.3390784251,16.0824960704,32.6817896323,2.18763097661,0.0,2.18763097661
 04/28  08:00:00,125.738291194,3.60612537221,0.0,3.47292512958,48.2474882111,70.4033123869,2.18959727727,0.0,2.18959727727
 04/28  09:00:00,115.756189345,3.48844354095,0.335123180293,1.62195336045,48.2474882111,62.0547409583,2.18992641689,0.0,2.18992641689
 04/28  10:00:00,116.10415119,3.49008170228,3.58900900466,0.640984626128,48.2474882111,60.1281475517,3.27501777632,0.0,3.27501777632
 04/28  11:00:00,122.653532991,3.81523893049,8.35644485419,0.171179942547,48.2474882111,62.0547409583,3.27702759853,0.0,3.27702759853
 04/28  12:00:00,125.147245648,4.14407561446,10.9529702311,0.283879045738,48.2474882111,61.5103924513,3.27862270999,0.0,3.27862270999
 04/28  13:00:00,128.333300558,4.58608386373,11.8310529258,0.0,48.2474882111,63.6602354638,4.36425600227,0.0,4.36425600227
 04/28  14:00:00,123.386949785,4.10372634652,10.8991475818,0.0,48.2474882111,60.1281475517,2.18959006998,0.0,2.18959006998
 04/28  15:00:00,123.407133614,4.11006125912,10.9129964984,0.0,48.2474882111,60.1281475517,2.18944941507,0.0,2.18944941507
 04/28  16:00:00,122.149772909,4.15172393663,6.72408300609,0.0,48.2474882111,63.0180376616,3.27605696405,0.0,3.27605696405
 04/28  17:00:00,109.477483184,4.09654687723,5.05188399238,0.0,37.5258241642,62.7947880557,2.18896013451,0.0,2.18896013451
 04/28  18:00:00,69.5580790122,3.46959787185,3.01604893535,0.24165303977,26.8041601173,36.0181789539,2.18801809682,0.0,2.18801809682
 04/28  19:00:00,64.7645170084,3.42647604332,0.0,1.07605300866,26.8041601173,33.4493877451,1.10373355954,0.0,1.10373355954
 04/28  20:00:00,67.2286955846,3.4241376347,0.0,4.82106606374,16.0824960704,28.0885557216,1.10374877483,0.0,1.10374877483
 04/28  21:00:00,71.4902992712,3.4241376347,0.0,10.3670653548,16.0824960704,26.8041601173,1.10322206309,0.0,1.10322206309
 04/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 04/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307256382,0.0,1.10307256382
 04/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 04/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306403722,0.0,1.10306403722
 04/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307490434,0.0,1.10307490434
 04/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315939507,0.0,1.10315939507
 04/29  06:00:00,64.228030112,3.45073908092,0.0,33.9646908197,5.36083202345,21.4433280938,1.10319146006,0.0,1.10319146006
 04/29  07:00:00,54.9596204206,3.4241376347,1.17337499862,18.4119251583,5.36083202345,26.5809105114,1.10349318278,0.0,1.10349318278
 04/29  08:00:00,81.4119561925,3.52665281486,11.083290818,8.68986761571,26.8041601173,31.2995447326,1.10361921013,0.0,1.10361921013
 04/29  09:00:00,87.9859712344,3.67809465443,18.9570448893,4.990994439,26.8041601173,33.5472370403,1.10404971261,0.0,1.10404971261
 04/29  10:00:00,88.7605195776,3.61225869646,22.3865473901,3.36517294269,26.8041601173,32.583940337,2.18774327486,0.0,2.18774327486
 04/29  11:00:00,88.7661989057,3.47074998623,21.1804976613,2.47071840204,26.8041601173,34.8316326447,1.10407692324,0.0,1.10407692324
 04/29  12:00:00,87.7134881634,3.69031221145,21.8577149315,1.80562376878,26.8041601173,33.5472370403,2.18782938168,0.0,2.18782938168
 04/29  13:00:00,86.4004166177,3.87040910832,23.7120329599,1.02692850659,26.8041601173,30.9784458315,1.10393642364,0.0,1.10393642364
 04/29  14:00:00,58.8685973832,3.77220220968,25.545226927,0.169776826399,8.04124803518,21.3317032909,1.10370835163,0.0,1.10370835163
 04/29  15:00:00,57.3058465277,3.56830741703,25.6405432949,0.0,8.04124803518,20.0473076865,1.10351918626,0.0,1.10351918626
 04/29  16:00:00,58.7989836617,3.52658971522,26.824046756,0.0302524736366,8.04124803518,20.3684065876,1.10358821596,0.0,1.10358821596
 04/29  17:00:00,53.9250425113,3.70110261225,28.3115535913,1.21444072496,2.68041601173,18.0090894769,1.10319677905,0.0,1.10319677905
 04/29  18:00:00,39.3118727386,2.48756838316,18.0529521793,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  19:00:00,37.5214385032,2.28625090926,16.4638354177,0.0,2.68041601173,16.0824960704,1.10318663306,0.0,1.10318663306
 04/29  20:00:00,35.6078192187,0.596330623925,3.90346975195,0.0,2.68041601173,16.0824960704,1.10322630065,0.0,1.10322630065
 04/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319375627,0.0,1.10319375627
 04/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307333541,0.0,1.10307333541
 04/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301367742,0.0,1.10301367742
 04/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301380484,0.0,1.10301380484
 04/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319504536,0.0,1.10319504536
 04/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301238396,0.0,1.10301238396
 04/30  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301271723,0.0,1.10301271723
 04/30  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311182165,0.0,1.10311182165
 04/30  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10330735668,0.0,1.10330735668
 04/30  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030619155,0.0,1.1030619155
 04/30  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  17:00:00,26.251966032,1.15369573326,6.32691812259,0.0,2.68041601173,16.0824960704,1.10307055182,0.0,1.10307055182
 04/30  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301286821,0.0,1.10301286821
 04/30  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318046706,0.0,1.10318046706
 04/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 04/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030080647,0.0,1.1030080647
 04/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306785631,0.0,1.10306785631
 05/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029094579,0.0,1.1029094579
 05/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324312248,0.0,1.10324312248
 05/01  06:00:00,77.5138260579,3.43934796044,0.0,47.2618778861,5.36083202345,21.4433280938,1.10320119108,0.0,1.10320119108
 05/01  07:00:00,78.6596706759,3.4241376347,0.0,26.4628072445,16.0824960704,32.6817896323,17.7881697974,16.6842351926,1.10393460483
 05/01  08:00:00,132.109667715,3.56699616187,0.0,9.88343086119,48.2474882111,70.4033123869,4.51763619248,2.32775894675,2.18987724573
 05/01  09:00:00,119.406951596,3.61281860107,0.0,5.48346373195,48.2474882111,62.0547409583,3.27490673658,0.0,3.27490673658
 05/01  10:00:00,115.799196692,3.54626266134,0.0,3.86885817382,48.2474882111,60.1281475517,2.19034696153,0.0,2.19034696153
 05/01  11:00:00,116.107198493,3.47341465264,0.0,2.32311457665,48.2474882111,62.0547409583,3.27613432552,0.0,3.27613432552
 05/01  12:00:00,115.844899652,3.54088110068,0.0,2.53769779478,48.2474882111,61.5103924513,4.36480912506,0.0,4.36480912506
 05/01  13:00:00,116.47362033,3.73990530385,0.0,0.817551257006,48.2474882111,63.6602354638,3.27791829608,0.0,3.27791829608
 05/01  14:00:00,112.14120323,3.73231791006,0.0,0.0248094634244,48.2474882111,60.1281475517,2.18999121023,0.0,2.18999121023
 05/01  15:00:00,112.011743336,3.62766747869,0.0,0.0,48.2474882111,60.1281475517,3.27426686381,0.0,3.27426686381
 05/01  16:00:00,115.084011588,3.81004562115,0.0,0.0,48.2474882111,63.0180376616,2.19108805396,0.0,2.19108805396
 05/01  17:00:00,104.060852016,3.73179970163,0.0,0.0,37.5258241642,62.7947880557,2.18917961321,0.0,2.18917961321
 05/01  18:00:00,66.8807633569,3.4241376347,0.0,0.625846556987,26.8041601173,36.0181789539,2.18822702578,0.0,2.18822702578
 05/01  19:00:00,65.7057147671,3.4241376347,0.0,2.0195891759,26.8041601173,33.4493877451,1.10359258343,0.0,1.10359258343
 05/01  20:00:00,68.1620977224,3.4241376347,0.0,8.22180153496,16.0824960704,28.0885557216,1.10383342899,0.0,1.10383342899
 05/01  21:00:00,74.0457103321,3.4241376347,0.0,12.9224764157,16.0824960704,26.8041601173,1.10322469027,0.0,1.10322469027
 05/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307514426,0.0,1.10307514426
 05/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306837296,0.0,1.10306837296
 05/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305830232,0.0,1.10305830232
 05/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306989039,0.0,1.10306989039
 05/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/02  06:00:00,84.3319643549,3.43077782484,0.0,54.0885863187,5.36083202345,21.4433280938,1.10318826234,0.0,1.10318826234
 05/02  07:00:00,83.6793271934,3.4241376347,0.0,31.4824637619,16.0824960704,32.6817896323,18.0160131985,16.9120597447,1.10395345384
 05/02  08:00:00,134.050830187,3.53832926768,0.0,11.8532602278,48.2474882111,70.4033123869,5.0398510834,2.85025620597,2.18959487742
 05/02  09:00:00,119.953095245,3.43172661647,0.0,6.21069936503,48.2474882111,62.0547409583,3.27496026083,0.0,3.27496026083
 05/02  10:00:00,115.882328278,3.42507169096,0.0,4.07318072983,48.2474882111,60.1281475517,2.19024768329,0.0,2.19024768329
 05/02  11:00:00,117.261067249,3.48134467043,0.0,3.4690533154,48.2474882111,62.0547409583,3.27642141529,0.0,3.27642141529
 05/02  12:00:00,116.479501509,3.54243753656,0.0,3.17074321606,48.2474882111,61.5103924513,4.36440679517,0.0,4.36440679517
 05/02  13:00:00,116.789133162,3.6195397234,0.0,1.25342966944,48.2474882111,63.6602354638,3.27778776807,0.0,3.27778776807
 05/02  14:00:00,112.032543825,3.61288195918,0.0,0.0355860084403,48.2474882111,60.1281475517,3.2748812318,0.0,3.2748812318
 05/02  15:00:00,111.897067839,3.51299198246,0.0,0.0,48.2474882111,60.1281475517,2.18944457576,0.0,2.18944457576
 05/02  16:00:00,114.876488216,3.60252224893,0.0,0.0,48.2474882111,63.0180376616,2.77254586889,0.0,2.77254586889
 05/02  17:00:00,104.087194335,3.70135679399,0.0,0.056785227344,37.5258241642,62.7947880557,1.60715068105,0.0,1.60715068105
 05/02  18:00:00,67.6538410757,3.43747323546,0.0,1.38558867495,26.8041601173,36.0181789539,2.18820573154,0.0,2.18820573154
 05/02  19:00:00,66.9006514504,3.4241376347,0.0,3.21452585924,26.8041601173,33.4493877451,1.10367298784,0.0,1.10367298784
 05/02  20:00:00,68.8000621172,3.4241376347,0.0,8.85976592974,16.0824960704,28.0885557216,1.10378715944,0.0,1.10378715944
 05/02  21:00:00,79.6057107583,3.4241376347,0.0,18.4824768419,16.0824960704,26.8041601173,3.47862104582,2.37536748239,1.10325356343
 05/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030625357,0.0,1.1030625357
 05/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307249685,0.0,1.10307249685
 05/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306370495,0.0,1.10306370495
 05/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307282192,0.0,1.10307282192
 05/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/03  06:00:00,98.5193894434,3.4241376347,0.0,68.2826515973,5.36083202345,21.4433280938,1.10322292593,0.0,1.10322292593
 05/03  07:00:00,92.2073071431,3.4241376347,0.0,40.0104437117,16.0824960704,32.6817896323,23.7429582351,22.6391054411,1.10385279396
 05/03  08:00:00,137.677448105,3.52645250421,0.0,15.4917549085,48.2474882111,70.4033123869,5.104965205,2.91550683313,2.18945837188
 05/03  09:00:00,122.328760846,3.48799187352,0.0,8.53009970868,48.2474882111,62.0547409583,3.27520265074,0.0,3.27520265074
 05/03  10:00:00,117.035823309,3.46739647896,0.0,5.18435097322,48.2474882111,60.1281475517,2.19003149091,0.0,2.19003149091
 05/03  11:00:00,117.512398393,3.47904026234,0.0,3.72268886709,48.2474882111,62.0547409583,3.27672591193,0.0,3.27672591193
 05/03  12:00:00,116.412517669,3.55536064209,0.0,3.09083627029,48.2474882111,61.5103924513,4.36454434141,0.0,4.36454434141
 05/03  13:00:00,117.040238454,3.62340581006,0.54476366394,0.955905211235,48.2474882111,63.6602354638,3.27794207562,0.0,3.27794207562
 05/03  14:00:00,113.292685789,3.58211983092,1.29682874833,0.0296613532274,48.2474882111,60.1281475517,3.2747448543,0.0,3.2747448543
 05/03  15:00:00,113.182738788,3.52308222318,1.27558070794,0.0,48.2474882111,60.1281475517,2.18954765063,0.0,2.18954765063
 05/03  16:00:00,116.439610482,3.60023241345,1.30097228956,0.264439812456,48.2474882111,63.0180376616,3.27573650826,0.0,3.27573650826
 05/03  17:00:00,107.689940498,3.68140786348,1.32787523382,2.35160508643,37.5258241642,62.7947880557,1.1042121195,0.0,1.1042121195
 05/03  18:00:00,73.3943511105,3.4241376347,1.24078126928,5.89865304127,26.8041601173,36.0181789539,2.18830541589,0.0,2.18830541589
 05/03  19:00:00,71.6265858264,3.4241376347,1.24080086116,6.69965937405,26.8041601173,33.4493877451,1.10370537901,0.0,1.10370537901
 05/03  20:00:00,72.5538007846,3.4241376347,0.305565343954,12.3079392531,16.0824960704,28.0885557216,1.10379619209,0.0,1.10379619209
 05/03  21:00:00,78.0664191376,3.4241376347,0.0,16.9431852211,16.0824960704,26.8041601173,1.103275473,0.0,1.103275473
 05/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307151622,0.0,1.10307151622
 05/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306283313,0.0,1.10306283313
 05/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307151679,0.0,1.10307151679
 05/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306326698,0.0,1.10306326698
 05/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/04  06:00:00,70.290865455,3.4241376347,0.0,40.0541276089,5.36083202345,21.4433280938,1.10324383704,0.0,1.10324383704
 05/04  07:00:00,84.5906907241,3.4241376347,0.0,32.3938272926,16.0824960704,32.6817896323,1.10388027216,0.0,1.10388027216
 05/04  08:00:00,136.094739182,3.52350433872,0.0,13.911994151,48.2474882111,70.4033123869,2.18951707822,0.0,2.18951707822
 05/04  09:00:00,119.397781842,3.42788816781,0.0,5.65922441056,48.2474882111,62.0547409583,3.27478155006,0.0,3.27478155006
 05/04  10:00:00,115.994301458,3.42418109194,0.0,4.18604450933,48.2474882111,60.1281475517,2.1900661577,0.0,2.1900661577
 05/04  11:00:00,116.902905649,3.48713535954,0.0,3.10510102625,48.2474882111,62.0547409583,3.27676299515,0.0,3.27676299515
 05/04  12:00:00,116.587002112,3.62021821032,0.0,3.20046314526,48.2474882111,61.5103924513,4.36400021436,0.0,4.36400021436
 05/04  13:00:00,117.91497462,3.85279452789,0.580969755554,1.56504656769,48.2474882111,63.6602354638,3.27794023916,0.0,3.27794023916
 05/04  14:00:00,114.820132644,3.767990124,2.57612229493,0.091944368411,48.2474882111,60.1281475517,3.27491122427,0.0,3.27491122427
 05/04  15:00:00,115.397338889,3.65457733205,3.35868569984,0.0,48.2474882111,60.1281475517,2.18955120077,0.0,2.18955120077
 05/04  16:00:00,118.623388313,3.84674327253,3.50267907325,0.0,48.2474882111,63.0180376616,3.27570051614,0.0,3.27570051614
 05/04  17:00:00,108.251401626,4.14996319853,3.72724221367,0.0451438996298,37.5258241642,62.7947880557,1.1041989818,0.0,1.1041989818
 05/04  18:00:00,69.7088653418,3.66945587359,2.18163628866,1.02699401429,26.8041601173,36.0181789539,2.18825875423,0.0,2.18825875423
 05/04  19:00:00,66.5167163859,3.4628580855,0.314612822435,2.47725752155,26.8041601173,33.4493877451,1.10369127385,0.0,1.10369127385
 05/04  20:00:00,65.3425858075,3.4241376347,0.0,5.40228962003,16.0824960704,28.0885557216,1.10380658278,0.0,1.10380658278
 05/04  21:00:00,72.5316032371,3.4241376347,0.0,11.4083693207,16.0824960704,26.8041601173,1.10326417047,0.0,1.10326417047
 05/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306665821,0.0,1.10306665821
 05/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307374893,0.0,1.10307374893
 05/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306646204,0.0,1.10306646204
 05/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307322741,0.0,1.10307322741
 05/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  06:00:00,90.1154010577,3.4241376347,0.0,59.8786632116,5.36083202345,21.4433280938,1.10322802453,0.0,1.10322802453
 05/05  07:00:00,97.9482354103,3.4241376347,0.0,45.7513719789,16.0824960704,32.6817896323,11.9749211061,10.8710657357,1.10385537036
 05/05  08:00:00,145.469232094,3.51352340054,0.0,23.2964680014,48.2474882111,70.4033123869,2.77308479764,0.583636056651,2.18944874099
 05/05  09:00:00,129.47276947,3.4241376347,0.0,15.7379625718,48.2474882111,62.0547409583,3.27515618695,0.0,3.27515618695
 05/05  10:00:00,124.925992481,3.4241376347,0.0,13.1177789895,48.2474882111,60.1281475517,2.18998572528,0.0,2.18998572528
 05/05  11:00:00,124.854391174,3.44668964168,0.0,11.0970322684,48.2474882111,62.0547409583,3.27662096768,0.0,3.27662096768
 05/05  12:00:00,125.227517886,3.51221706729,0.0,11.9489800627,48.2474882111,61.5103924513,4.36446330869,0.0,4.36446330869
 05/05  13:00:00,123.33055819,3.52863070567,0.0,7.88576371511,48.2474882111,63.6602354638,3.27801420274,0.0,3.27801420274
 05/05  14:00:00,120.103062859,3.45543086668,6.48529714944,1.77825898576,48.2474882111,60.1281475517,3.27500193926,0.0,3.27500193926
 05/05  15:00:00,129.044484312,3.48482722397,16.9595944448,0.215986786249,48.2474882111,60.1281475517,2.1895898014,0.0,2.1895898014
 05/05  16:00:00,137.529322393,3.8115431714,22.4427781555,0.00103509965304,48.2474882111,63.0180376616,2.19035729458,0.0,2.19035729458
 05/05  17:00:00,130.432538466,4.13999379822,25.7601465616,0.203345792553,37.5258241642,62.7947880557,2.18929206798,0.0,2.18929206798
 05/05  18:00:00,92.8537231661,3.73172621902,24.8884111279,1.402806654,26.8041601173,36.0181789539,2.18811019956,0.0,2.18811019956
 05/05  19:00:00,87.942776036,3.5226602616,21.9124224235,2.2457053945,26.8041601173,33.4493877451,1.10362929927,0.0,1.10362929927
 05/05  20:00:00,77.6933463902,3.4241376347,13.2157294066,4.5373207961,16.0824960704,28.0885557216,1.10381762568,0.0,1.10381762568
 05/05  21:00:00,78.7397037188,3.4241376347,10.625876407,6.99059339537,16.0824960704,26.8041601173,1.10324325548,0.0,1.10324325548
 05/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306503932,0.0,1.10306503932
 05/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307218422,0.0,1.10307218422
 05/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030644604,0.0,1.1030644604
 05/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030717637,0.0,1.1030717637
 05/06  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  06:00:00,56.6081417797,3.4241376347,0.0,26.3714039336,5.36083202345,21.4433280938,1.10319297515,0.0,1.10319297515
 05/06  07:00:00,59.4648687427,3.4241376347,0.0,24.090548479,5.36083202345,26.5809105114,1.10342738746,0.0,1.10342738746
 05/06  08:00:00,72.0179091794,3.4241376347,0.0,10.4816266007,26.8041601173,31.2995447326,1.10368088978,0.0,1.10368088978
 05/06  09:00:00,70.1766951126,3.4241376347,0.0,6.3927202262,26.8041601173,33.5472370403,1.10390422596,0.0,1.10390422596
 05/06  10:00:00,67.3272530587,3.4241376347,0.0,4.50657487556,26.8041601173,32.583940337,2.18781916094,0.0,2.18781916094
 05/06  11:00:00,68.9751621594,3.4241376347,0.545864902335,3.36092676624,26.8041601173,34.8316326447,1.10410015859,0.0,1.10410015859
 05/06  12:00:00,67.7399347109,3.4241376347,1.29361087576,2.66234894874,26.8041601173,33.5472370403,2.1878474772,0.0,2.1878474772
 05/06  13:00:00,65.4076168171,3.42564138712,2.38583591857,1.80509346848,26.8041601173,30.9784458315,1.10393036049,0.0,1.10393036049
 05/06  14:00:00,39.404277594,3.42843524446,5.50083606,1.09361486939,8.04124803518,21.3317032909,1.10369600255,0.0,1.10369600255
 05/06  15:00:00,39.3739735791,3.4241376347,5.99243993433,1.86040019431,8.04124803518,20.0473076865,1.10350232956,0.0,1.10350232956
 05/06  16:00:00,39.8125103321,3.4241376347,5.14350636246,2.82677161804,8.04124803518,20.3684065876,1.10356228336,0.0,1.10356228336
 05/06  17:00:00,34.1303293842,3.4241376347,5.14389203058,4.86435413615,2.68041601173,18.0090894769,1.10318069129,0.0,1.10318069129
 05/06  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316227327,0.0,1.10316227327
 05/06  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318686997,0.0,1.10318686997
 05/06  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316558074,0.0,1.10316558074
 05/06  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307150883,0.0,1.10307150883
 05/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301011159,0.0,1.10301011159
 05/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301015514,0.0,1.10301015514
 05/07  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309823034,0.0,1.10309823034
 05/07  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030050599,0.0,1.1030050599
 05/07  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300538666,0.0,1.10300538666
 05/07  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313031162,0.0,1.10313031162
 05/07  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329916117,0.0,1.10329916117
 05/07  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298502615,0.0,1.10298502615
 05/07  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  17:00:00,19.5848156453,0.597120484259,0.216342984847,0.0,2.68041601173,16.0824960704,1.10301092037,0.0,1.10301092037
 05/07  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304337669,0.0,1.10304337669
 05/07  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319475955,0.0,1.10319475955
 05/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301002723,0.0,1.10301002723
 05/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306374868,0.0,1.10306374868
 05/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307039173,0.0,1.10307039173
 05/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321409167,0.0,1.10321409167
 05/08  06:00:00,81.2293232378,3.4241376347,0.0,50.9925853917,5.36083202345,21.4433280938,1.10315906933,0.0,1.10315906933
 05/08  07:00:00,86.8335521165,3.4241376347,0.0,34.636688685,16.0824960704,32.6817896323,1.10381350687,0.0,1.10381350687
 05/08  08:00:00,131.225678993,3.44576571182,0.0,9.12067258867,48.2474882111,70.4033123869,2.18959421435,0.0,2.18959421435
 05/08  09:00:00,118.39901919,3.4241376347,0.0,4.66421229138,48.2474882111,62.0547409583,2.18984412386,0.0,2.18984412386
 05/08  10:00:00,115.399904678,3.4241376347,0.36181575322,3.22987543342,48.2474882111,60.1281475517,3.2751823194,0.0,3.2751823194
 05/08  11:00:00,116.361375666,3.42711434752,0.360806838314,2.26278521694,48.2474882111,62.0547409583,3.27659502639,0.0,3.27659502639
 05/08  12:00:00,117.777635142,3.49526623114,1.89309461823,2.62295353583,48.2474882111,61.5103924513,3.27851041742,0.0,3.27851041742
 05/08  13:00:00,121.126172589,3.52021027967,5.21255802065,0.477240520101,48.2474882111,63.6602354638,4.36365499007,0.0,4.36365499007
 05/08  14:00:00,121.15030086,3.52409804333,9.24212696019,0.0,48.2474882111,60.1281475517,2.18954458207,0.0,2.18954458207
 05/08  15:00:00,124.48768788,3.52186661431,12.5817454091,0.0,48.2474882111,60.1281475517,2.18958246488,0.0,2.18958246488
 05/08  16:00:00,130.573209189,3.79528271041,15.5039605115,0.0,48.2474882111,63.0180376616,3.27572705513,0.0,3.27572705513
 05/08  17:00:00,120.426002165,3.73819143014,16.3587584204,0.0,37.5258241642,62.7947880557,2.18849109438,0.0,2.18849109438
 05/08  18:00:00,82.2449985335,3.581440674,15.7000865977,0.132692096501,26.8041601173,36.0181789539,1.10400691987,0.0,1.10400691987
 05/08  19:00:00,79.9970371591,3.47153177992,15.4667152895,0.796802133243,26.8041601173,33.4493877451,1.10362248761,0.0,1.10362248761
 05/08  20:00:00,69.8719000719,3.4241376347,9.48416750893,2.91476970883,16.0824960704,28.0885557216,1.10381472477,0.0,1.10381472477
 05/08  21:00:00,69.1272434685,3.4241376347,1.54332529106,6.46068426101,16.0824960704,26.8041601173,1.10351732335,0.0,1.10351732335
 05/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309930155,0.0,1.10309930155
 05/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306509822,0.0,1.10306509822
 05/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10307028748,0.0,1.10307028748
 05/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306282558,0.0,1.10306282558
 05/09  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323448815,0.0,1.10323448815
 05/09  06:00:00,56.5065558403,3.42597621589,0.0,26.2679794131,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  07:00:00,74.9721757681,3.4241376347,0.0,22.7753123367,16.0824960704,32.6817896323,1.10378576906,0.0,1.10378576906
 05/09  08:00:00,132.30769765,3.52969431631,0.0,10.1187626418,48.2474882111,70.4033123869,3.27346655037,0.0,3.27346655037
 05/09  09:00:00,120.485792873,3.42546622556,0.57768987574,6.17196750859,48.2474882111,62.0547409583,2.19000474504,0.0,2.19000474504
 05/09  10:00:00,121.701211911,3.4241376347,7.8415053214,2.05149309826,48.2474882111,60.1281475517,3.27508669533,0.0,3.27508669533
 05/09  11:00:00,130.418440931,3.47499558197,16.3122440712,0.320532014734,48.2474882111,62.0547409583,2.19137869839,0.0,2.19137869839
 05/09  12:00:00,136.772092466,3.56883545135,23.3853422663,0.0515939918595,48.2474882111,61.5103924513,4.36412555827,0.0,4.36412555827
 05/09  13:00:00,142.697446596,3.67627079732,27.1050120301,0.0,48.2474882111,63.6602354638,3.27785546586,0.0,3.27785546586
 05/09  14:00:00,142.828501883,3.808606097,30.6358199289,0.0,48.2474882111,60.1281475517,3.27456923323,0.0,3.27456923323
 05/09  15:00:00,143.851466355,3.77978884481,31.6876016535,0.0,48.2474882111,60.1281475517,2.18940836553,0.0,2.18940836553
 05/09  16:00:00,144.420410424,3.70242042375,29.444024033,0.0,48.2474882111,63.0180376616,2.19033380412,0.0,2.19033380412
 05/09  17:00:00,127.818218291,3.70729405532,23.6242374241,0.157634497359,37.5258241642,62.7947880557,2.18925043369,0.0,2.18925043369
 05/09  18:00:00,87.0398300155,3.4241376347,18.6906944331,2.09421878246,26.8041601173,36.0181789539,2.18807474038,0.0,2.18807474038
 05/09  19:00:00,83.3086972095,3.4241376347,15.799781095,3.82279052332,26.8041601173,33.4493877451,1.10359894029,0.0,1.10359894029
 05/09  20:00:00,80.0615396845,3.4241376347,15.2566252514,7.33195157897,16.0824960704,28.0885557216,1.10367481172,0.0,1.10367481172
 05/09  21:00:00,82.2465588495,3.4241376347,11.352754553,9.77057038004,16.0824960704,26.8041601173,1.10321799147,0.0,1.10321799147
 05/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306870409,0.0,1.10306870409
 05/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305928028,0.0,1.10305928028
 05/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306661107,0.0,1.10306661107
 05/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305628749,0.0,1.10305628749
 05/10  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/10  06:00:00,54.1139118295,3.44170825577,0.0,23.8596033624,5.36083202345,21.4433280938,1.10316166546,0.0,1.10316166546
 05/10  07:00:00,75.0055347931,3.4241376347,0.777869963274,22.0308013984,16.0824960704,32.6817896323,1.10388378526,0.0,1.10388378526
 05/10  08:00:00,129.924756913,3.54943951571,1.79288825172,5.92318845394,48.2474882111,70.4033123869,2.18937420705,0.0,2.18937420705
 05/10  09:00:00,118.039832226,3.44201529513,1.61918907635,2.66795859119,48.2474882111,62.0547409583,3.27486514503,0.0,3.27486514503
 05/10  10:00:00,117.208991138,3.42675949724,4.03114110469,1.36701467879,48.2474882111,60.1281475517,2.19023802904,0.0,2.19023802904
 05/10  11:00:00,122.545865858,3.51205892045,8.08946689787,0.633670776523,48.2474882111,62.0547409583,3.27584545964,0.0,3.27584545964
 05/10  12:00:00,126.959806945,3.72465131596,12.9032990905,0.565535781606,48.2474882111,61.5103924513,4.36377739438,0.0,4.36377739438
 05/10  13:00:00,131.770054969,4.00918329813,15.8447079018,0.0,48.2474882111,63.6602354638,3.27773718272,0.0,3.27773718272
 05/10  14:00:00,127.800597299,3.89895061039,15.5175708318,0.0,48.2474882111,60.1281475517,2.1897206655,0.0,2.1897206655
 05/10  15:00:00,127.571457276,3.84729633242,15.3400850869,0.0,48.2474882111,60.1281475517,2.18953349336,0.0,2.18953349336
 05/10  16:00:00,130.510508407,4.25919612787,14.9773463127,0.0,48.2474882111,63.0180376616,3.27547108044,0.0,3.27547108044
 05/10  17:00:00,119.872011325,4.23645968524,15.3064993261,0.0,37.5258241642,62.7947880557,2.1886256006,0.0,2.1886256006
 05/10  18:00:00,77.6861853672,3.43011861696,11.1899930355,0.23529454953,26.8041601173,36.0181789539,1.10400399606,0.0,1.10400399606
 05/10  19:00:00,71.4108628611,3.4241376347,6.86137891565,0.863358354293,26.8041601173,33.4493877451,1.10375824013,0.0,1.10375824013
 05/10  20:00:00,62.5539404169,3.4241376347,1.85626648813,3.22471107465,16.0824960704,28.0885557216,2.18754908724,0.0,2.18754908724
 05/10  21:00:00,68.1850407353,3.4241376347,0.0,7.06180681889,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317514533,0.0,1.10317514533
 05/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306739629,0.0,1.10306739629
 05/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305684971,0.0,1.10305684971
 05/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030646839,0.0,1.1030646839
 05/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/11  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321236273,0.0,1.10321236273
 05/11  06:00:00,51.5959287987,3.45800441705,0.0,21.3253241702,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  07:00:00,67.8903879632,3.4241376347,0.0,15.6935245318,16.0824960704,32.6817896323,2.18767099658,0.0,2.18767099658
 05/11  08:00:00,126.365215651,3.5812358655,0.0,4.12473909383,48.2474882111,70.4033123869,2.18964789795,0.0,2.18964789795
 05/11  09:00:00,116.142534651,3.46238441054,0.365184278059,2.00429669898,48.2474882111,62.0547409583,2.18990544764,0.0,2.18990544764
 05/11  10:00:00,118.38935462,3.44044191267,5.75379525892,0.811041591441,48.2474882111,60.1281475517,3.27506968859,0.0,3.27506968859
 05/11  11:00:00,128.116994461,3.5151906326,14.2481816994,0.0429528655021,48.2474882111,62.0547409583,3.27607473622,0.0,3.27607473622
 05/11  12:00:00,134.210149204,3.72805330609,20.7157751417,0.0,48.2474882111,61.5103924513,3.27842659332,0.0,3.27842659332
 05/11  13:00:00,141.88228587,4.12037721212,25.8457448887,0.0,48.2474882111,63.6602354638,3.27769154832,0.0,3.27769154832
 05/11  14:00:00,143.197697651,4.16937514022,30.6442466542,0.0,48.2474882111,60.1281475517,3.27484469723,0.0,3.27484469723
 05/11  15:00:00,144.044472199,4.18584351122,31.4745528312,0.0,48.2474882111,60.1281475517,2.18955517278,0.0,2.18955517278
 05/11  16:00:00,147.381875395,4.0584711161,32.0494383118,0.0,48.2474882111,63.0180376616,3.27561441693,0.0,3.27561441693
 05/11  17:00:00,135.064498394,3.85162879282,30.8838172867,0.0,37.5258241642,62.7947880557,1.10416497308,0.0,1.10416497308
 05/11  18:00:00,93.6393614538,3.4241376347,27.3798933333,0.00455132053539,26.8041601173,36.0181789539,2.18814460391,0.0,2.18814460391
 05/11  19:00:00,92.4803665331,3.4241376347,28.5466317638,0.247609178093,26.8041601173,33.4493877451,1.10363988598,0.0,1.10363988598
 05/11  20:00:00,88.3680499524,3.4241376347,29.4586173249,1.43646977338,16.0824960704,28.0885557216,1.1037165589,0.0,1.1037165589
 05/11  21:00:00,90.78980414,3.4241376347,26.1782231307,3.48834709293,16.0824960704,26.8041601173,1.10324157502,0.0,1.10324157502
 05/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030618015,0.0,1.1030618015
 05/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030674887,0.0,1.1030674887
 05/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305785108,0.0,1.10305785108
 05/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306492543,0.0,1.10306492543
 05/12  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/12  06:00:00,59.246167267,3.58021012728,25.3748995826,3.47845734583,5.36083202345,21.4433280938,1.10317740638,0.0,1.10317740638
 05/12  07:00:00,81.6258970909,3.4241376347,25.6237946596,3.8052389998,16.0824960704,32.6817896323,1.10390972449,0.0,1.10390972449
 05/12  08:00:00,149.684347199,3.61764302824,26.7017826909,0.705680787953,48.2474882111,70.4033123869,2.18941633111,0.0,2.18941633111
 05/12  09:00:00,143.998064541,3.55107178165,30.1088967827,0.0274267128863,48.2474882111,62.0547409583,3.27512426352,0.0,3.27512426352
 05/12  10:00:00,145.661209529,3.67033392939,33.6067997423,0.0,48.2474882111,60.1281475517,2.18988265243,0.0,2.18988265243
 05/12  11:00:00,149.039258586,3.83754330309,34.8910460197,0.0,48.2474882111,62.0547409583,3.27581705913,0.0,3.27581705913
 05/12  12:00:00,146.063349226,3.69494767149,32.6005428399,0.00153795803458,48.2474882111,61.5103924513,3.27784407873,0.0,3.27784407873
 05/12  13:00:00,140.94203642,3.89990748161,25.1259651692,0.0,48.2474882111,63.6602354638,4.36386742552,0.0,4.36386742552
 05/12  14:00:00,125.285133267,3.84161602073,13.0594413898,0.0,48.2474882111,60.1281475517,2.18963643354,0.0,2.18963643354
 05/12  15:00:00,118.943186878,3.86548926051,6.69362176021,0.0,48.2474882111,60.1281475517,2.18911025985,0.0,2.18911025985
 05/12  16:00:00,122.189563235,3.98358840924,6.93200885906,0.0,48.2474882111,63.0180376616,3.27549825417,0.0,3.27549825417
 05/12  17:00:00,113.604074757,4.0562322022,9.21879024118,0.0,37.5258241642,62.7947880557,2.18856297033,0.0,2.18856297033
 05/12  18:00:00,73.3048589507,3.63878312758,6.43909370747,0.396202950354,26.8041601173,36.0181789539,1.10391838927,0.0,1.10391838927
 05/12  19:00:00,66.2339211851,3.47887181922,1.42057447319,1.07248693621,26.8041601173,33.4493877451,1.1037054751,0.0,1.1037054751
 05/12  20:00:00,61.7049852315,3.4241376347,0.0,4.23202237733,16.0824960704,28.0885557216,2.18754330873,0.0,2.18754330873
 05/12  21:00:00,69.7079892181,3.4241376347,0.0,8.58475530164,16.0824960704,26.8041601173,0.02,0.0,0.02
 05/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311250156,0.0,1.10311250156
 05/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030656487,0.0,1.1030656487
 05/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
