Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305428032,0.0,1.10305428032
 05/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306191144,0.0,1.10306191144
 05/13  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321876176,0.0,1.10321876176
 05/13  06:00:00,65.0010745765,3.45265830994,0.0,34.7358160552,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/13  07:00:00,68.1516431287,3.4241376347,0.0,32.7773228651,5.36083202345,26.5809105114,7.82555617262,6.722186447,1.10336972562
 05/13  08:00:00,88.8924640472,3.4241376347,0.0,27.3561814685,26.8041601173,31.2995447326,6.66558253586,5.56192054926,1.1036619866
 05/13  09:00:00,90.1712838716,3.4241376347,0.0,26.3873089852,26.8041601173,33.5472370403,7.25811950221,5.07021867638,2.18790082583
 05/13  10:00:00,87.0048607877,3.4241376347,0.0,24.1841826046,26.8041601173,32.583940337,6.03791390556,4.93398706659,1.10392683897
 05/13  11:00:00,84.6313008154,3.4241376347,0.0,19.5629303246,26.8041601173,34.8316326447,2.5321362109,1.4280171729,1.10411903799
 05/13  12:00:00,82.806169974,3.4241376347,0.0,19.0221950876,26.8041601173,33.5472370403,2.18796951842,0.0,2.18796951842
 05/13  13:00:00,81.6308581737,3.4241376347,0.0,20.4156744961,26.8041601173,30.9784458315,1.10378301628,0.0,1.10378301628
 05/13  14:00:00,57.4369496426,3.4241376347,0.0,24.6314205877,8.04124803518,21.3317032909,1.10362649768,0.0,1.10362649768
 05/13  15:00:00,59.027587168,3.4241376347,0.0,27.5064537175,8.04124803518,20.0473076865,1.10355200176,0.0,1.10355200176
 05/13  16:00:00,61.8170959885,3.4241376347,0.0,29.9748636369,8.04124803518,20.3684065876,1.10358793759,0.0,1.10358793759
 05/13  17:00:00,59.4616622516,3.4241376347,0.0,35.3395790341,2.68041601173,18.0090894769,1.10320632956,0.0,1.10320632956
 05/13  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315769443,0.0,1.10315769443
 05/13  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317773191,0.0,1.10317773191
 05/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331102859,0.0,1.10331102859
 05/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306770869,0.0,1.10306770869
 05/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300559758,0.0,1.10300559758
 05/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300605095,0.0,1.10300605095
 05/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316783632,0.0,1.10316783632
 05/14  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300232126,0.0,1.10300232126
 05/14  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300592543,0.0,1.10300592543
 05/14  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310774773,0.0,1.10310774773
 05/14  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328954339,0.0,1.10328954339
 05/14  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030623476,0.0,1.1030623476
 05/14  16:00:00,19.2689525797,0.497600403549,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  17:00:00,20.7505801256,1.97922794944,0.0,0.0,2.68041601173,16.0824960704,1.10306540808,0.0,1.10306540808
 05/14  18:00:00,20.7269213155,1.95556913929,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300720515,0.0,1.10300720515
 05/14  20:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318211401,0.0,1.10318211401
 05/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300605084,0.0,1.10300605084
 05/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305580243,0.0,1.10305580243
 05/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306215582,0.0,1.10306215582
 05/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/15  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032300696,0.0,1.1032300696
 05/15  06:00:00,130.412145866,3.4241376347,0.0,100.17540802,5.36083202345,21.4433280938,1.17038736432,0.0672178116886,1.10316955263
 05/15  07:00:00,111.702179104,3.4241376347,0.0,59.5053156727,16.0824960704,32.6817896323,22.9017958429,21.7978641139,1.10393172895
 05/15  08:00:00,148.784384087,3.42478241618,0.0,26.7003609793,48.2474882111,70.4033123869,4.41183781239,2.2222961995,2.18954161288
 05/15  09:00:00,130.488639961,3.45610795129,0.0,16.7218627459,48.2474882111,62.0547409583,2.18974079973,0.0,2.18974079973
 05/15  10:00:00,121.1711431,3.42996668525,0.0,9.35710055759,48.2474882111,60.1281475517,3.27491874499,0.0,3.27491874499
 05/15  11:00:00,119.30891796,3.4241376347,0.0,5.57411106229,48.2474882111,62.0547409583,3.27620027174,0.0,3.27620027174
 05/15  12:00:00,118.256715895,3.43635783412,0.0,5.05403730389,48.2474882111,61.5103924513,3.27847152712,0.0,3.27847152712
 05/15  13:00:00,118.164832353,3.47293149671,0.0,2.77573708776,48.2474882111,63.6602354638,3.27766973393,0.0,3.27766973393
 05/15  14:00:00,113.991793924,3.4241376347,0.516495858848,1.66708457388,48.2474882111,60.1281475517,3.27478447022,0.0,3.27478447022
 05/15  15:00:00,113.569789885,3.42423137209,1.24793128129,0.513551374457,48.2474882111,60.1281475517,2.18948264596,0.0,2.18948264596
 05/15  16:00:00,117.09374434,3.50686051757,1.27226730891,1.04065054649,48.2474882111,63.0180376616,2.19034468373,0.0,2.19034468373
 05/15  17:00:00,108.876003493,3.58612456398,0.321353366109,4.63947324871,37.5258241642,62.7947880557,2.18923649184,0.0,2.18923649184
 05/15  18:00:00,75.0509320011,3.4241376347,0.0,8.79601520119,26.8041601173,36.0181789539,2.18803352634,0.0,2.18803352634
 05/15  19:00:00,72.4906532222,3.4241376347,0.0,8.80452763102,26.8041601173,33.4493877451,1.10357588464,0.0,1.10357588464
 05/15  20:00:00,73.7429276711,3.4241376347,0.0,18.7372981503,16.0824960704,28.0885557216,1.10379052888,0.0,1.10379052888
 05/15  21:00:00,85.1253109996,3.4241376347,0.0,24.0020770832,16.0824960704,26.8041601173,1.10324075096,0.0,1.10324075096
 05/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305589202,0.0,1.10305589202
 05/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306157486,0.0,1.10306157486
 05/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306528752,0.0,1.10306528752
 05/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/16  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314359307,0.0,1.10314359307
 05/16  06:00:00,75.8468200976,3.4241376347,0.0,45.6100822516,5.36083202345,21.4433280938,1.10316507815,0.0,1.10316507815
 05/16  07:00:00,80.2217782354,3.4241376347,0.0,28.024914804,16.0824960704,32.6817896323,1.10380139358,0.0,1.10380139358
 05/16  08:00:00,131.058547511,3.49334795875,0.0,8.90595885978,48.2474882111,70.4033123869,2.18967927029,0.0,2.18967927029
 05/16  09:00:00,122.185468035,3.4241376347,3.60142368788,4.84923744846,48.2474882111,62.0547409583,3.27442450937,0.0,3.27442450937
 05/16  10:00:00,124.318086117,3.42415377767,9.57612592475,2.9337305579,48.2474882111,60.1281475517,2.18987942808,0.0,2.18987942808
 05/16  11:00:00,129.510619057,3.45743717043,13.9855331565,1.75697946671,48.2474882111,62.0547409583,3.27663898767,0.0,3.27663898767
 05/16  12:00:00,133.218748517,3.55983591971,18.7678810258,1.12471081523,48.2474882111,61.5103924513,3.27787031304,0.0,3.27787031304
 05/16  13:00:00,137.819387157,3.6669052345,22.2268668408,0.00945131299832,48.2474882111,63.6602354638,4.36378358888,0.0,4.36378358888
 05/16  14:00:00,133.731494099,3.48319241987,21.8642258226,0.0,48.2474882111,60.1281475517,2.18963568422,0.0,2.18963568422
 05/16  15:00:00,131.111759262,3.48504897223,19.2426344329,0.0,48.2474882111,60.1281475517,2.18913155795,0.0,2.18913155795
 05/16  16:00:00,132.66939358,3.57755112833,17.8178764849,0.0,48.2474882111,63.0180376616,3.27580362748,0.0,3.27580362748
 05/16  17:00:00,121.894080379,3.66762322225,17.2753832944,0.622021548582,37.5258241642,62.7947880557,1.10421967738,0.0,1.10421967738
 05/16  18:00:00,81.8773102357,3.4241376347,12.2300997084,3.39229372737,26.8041601173,36.0181789539,2.18826627209,0.0,2.18826627209
 05/16  19:00:00,75.8504113047,3.4241376347,4.068086215,8.09619949857,26.8041601173,33.4493877451,1.10366946037,0.0,1.10366946037
 05/16  20:00:00,69.0090462624,3.4241376347,0.0,14.0034167416,16.0824960704,28.0885557216,1.10373907042,0.0,1.10373907042
 05/16  21:00:00,78.8976796274,3.4241376347,0.0,17.774445711,16.0824960704,26.8041601173,1.10325147071,0.0,1.10325147071
 05/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306376212,0.0,1.10306376212
 05/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305278237,0.0,1.10305278237
 05/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305855135,0.0,1.10305855135
 05/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306313628,0.0,1.10306313628
 05/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/17  06:00:00,57.4823181266,3.4241376347,0.0,27.2455802805,5.36083202345,21.4433280938,1.10317374611,0.0,1.10317374611
 05/17  07:00:00,74.6882079284,3.4241376347,0.0,22.491344497,16.0824960704,32.6817896323,1.10389248179,0.0,1.10389248179
 05/17  08:00:00,131.436489995,3.5217812749,0.0,9.25546802769,48.2474882111,70.4033123869,2.1893361888,0.0,2.1893361888
 05/17  09:00:00,121.650772935,3.4241376347,0.0,7.91596603674,48.2474882111,62.0547409583,3.27469847543,0.0,3.27469847543
 05/17  10:00:00,117.662352254,3.4241376347,0.0,5.854138762,48.2474882111,60.1281475517,2.19005832531,0.0,2.19005832531
 05/17  11:00:00,117.219570827,3.45648570532,0.505722549409,2.94669330884,48.2474882111,62.0547409583,3.27631142782,0.0,3.27631142782
 05/17  12:00:00,122.155367042,3.52965652269,7.17666120346,1.68272855901,48.2474882111,61.5103924513,3.2780993812,0.0,3.2780993812
 05/17  13:00:00,122.779316119,3.56041195718,7.17482891456,0.127911477857,48.2474882111,63.6602354638,4.36358927878,0.0,4.36358927878
 05/17  14:00:00,114.91953757,3.47638098066,2.95161633287,0.107464399236,48.2474882111,60.1281475517,2.18946115784,0.0,2.18946115784
 05/17  15:00:00,116.645025242,3.48308181587,4.77786756882,0.0,48.2474882111,60.1281475517,2.18926063655,0.0,2.18926063655
 05/17  16:00:00,120.379098104,3.5842035806,5.52092855636,0.0,48.2474882111,63.0180376616,3.2759791575,0.0,3.2759791575
 05/17  17:00:00,110.189936033,3.6800226732,6.03538545623,0.145475589236,37.5258241642,62.7947880557,2.18841109152,0.0,2.18841109152
 05/17  18:00:00,74.7201217516,3.4241376347,3.88560941407,4.57959553762,26.8041601173,36.0181789539,1.10392708897,0.0,1.10392708897
 05/17  19:00:00,73.4254136,3.4241376347,1.76158828005,7.97769972874,26.8041601173,33.4493877451,1.10358884844,0.0,1.10358884844
 05/17  20:00:00,68.2192606346,3.4241376347,0.443524245549,12.7701068683,16.0824960704,28.0885557216,1.10378244722,0.0,1.10378244722
 05/17  21:00:00,78.3704795475,3.4241376347,0.0,17.2472456311,16.0824960704,26.8041601173,1.10326010159,0.0,1.10326010159
 05/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305891845,0.0,1.10305891845
 05/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306324611,0.0,1.10306324611
 05/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305139225,0.0,1.10305139225
 05/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305749051,0.0,1.10305749051
 05/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/18  06:00:00,70.0448883662,3.4241376347,0.0,39.8081505201,5.36083202345,21.4433280938,1.10320563834,0.0,1.10320563834
 05/18  07:00:00,76.7417260225,3.4241376347,0.0,24.5448625911,16.0824960704,32.6817896323,3.85859954115,2.75473359535,1.1038659458
 05/18  08:00:00,130.768540395,3.53226815344,0.0,8.5770315493,48.2474882111,70.4033123869,2.18941336375,0.0,2.18941336375
 05/18  09:00:00,118.886934032,3.53192273572,0.0,5.04434203283,48.2474882111,62.0547409583,3.27501816689,0.0,3.27501816689
 05/18  10:00:00,118.693473133,3.5381202098,3.17655661642,3.59472044947,48.2474882111,60.1281475517,2.1901120039,0.0,2.1901120039
 05/18  11:00:00,125.674403775,3.48574859013,9.67551352777,2.20247239338,48.2474882111,62.0547409583,3.27595507245,0.0,3.27595507245
 05/18  12:00:00,128.864838235,3.58200400042,13.6196812849,1.89683219325,48.2474882111,61.5103924513,3.27814735881,0.0,3.27814735881
 05/18  13:00:00,131.216401305,3.80140783617,15.2053973276,0.293432372034,48.2474882111,63.6602354638,4.36362147611,0.0,4.36362147611
 05/18  14:00:00,128.572972888,3.72783112684,16.4610659041,0.0,48.2474882111,60.1281475517,2.18963912834,0.0,2.18963912834
 05/18  15:00:00,129.241026263,3.69042013462,17.1665302719,0.0,48.2474882111,60.1281475517,2.18943675201,0.0,2.18943675201
 05/18  16:00:00,133.978722452,4.13408975125,18.5706667336,0.0,48.2474882111,63.0180376616,3.27596485356,0.0,3.27596485356
 05/18  17:00:00,127.340252124,4.42867764046,22.5825221694,0.0,37.5258241642,62.7947880557,2.18839810998,0.0,2.18839810998
 05/18  18:00:00,86.6555988446,3.9003587309,19.9235265156,0.000934432820409,26.8041601173,36.0181789539,1.1040360658,0.0,1.1040360658
 05/18  19:00:00,79.8082166779,3.6288285942,15.6047268632,0.312673264071,26.8041601173,33.4493877451,1.10358095078,0.0,1.10358095078
 05/18  20:00:00,66.4538841884,3.4241376347,9.8713013531,1.57695331445,16.0824960704,28.0885557216,1.10380163149,0.0,1.10380163149
 05/18  21:00:00,67.4668933919,3.4241376347,2.44146513024,3.90219434529,16.0824960704,26.8041601173,1.10325315372,0.0,1.10325315372
 05/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030553668,0.0,1.1030553668
 05/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306039205,0.0,1.10306039205
 05/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306291884,0.0,1.10306291884
 05/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305295898,0.0,1.10305295898
 05/19  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  06:00:00,51.7443854121,3.45028050238,0.0,21.4815046983,5.36083202345,21.4433280938,1.10318360971,0.0,1.10318360971
 05/19  07:00:00,64.8689354292,3.4241376347,0.0,12.6720719978,16.0824960704,32.6817896323,1.10391371781,0.0,1.10391371781
 05/19  08:00:00,129.133463294,3.58631404387,3.88562140345,3.00228715496,48.2474882111,70.4033123869,2.18936074104,0.0,2.18936074104
 05/19  09:00:00,123.254038077,3.46536149779,8.2257055171,1.25230179859,48.2474882111,62.0547409583,3.27470263983,0.0,3.27470263983
 05/19  10:00:00,122.906362541,3.44368127108,10.8228908026,0.255714610001,48.2474882111,60.1281475517,2.1900409049,0.0,2.1900409049
 05/19  11:00:00,127.116229984,3.51606516554,13.2894955551,0.0,48.2474882111,62.0547409583,3.27625045659,0.0,3.27625045659
 05/19  12:00:00,127.776924549,3.5882627597,14.418343983,0.00399705019357,48.2474882111,61.5103924513,3.27799615646,0.0,3.27799615646
 05/19  13:00:00,130.239895093,3.65741497025,14.6663163533,0.0,48.2474882111,63.6602354638,4.36340081739,0.0,4.36340081739
 05/19  14:00:00,128.240476476,3.69025742228,16.1661431969,0.0,48.2474882111,60.1281475517,2.18935945944,0.0,2.18935945944
 05/19  15:00:00,129.40680345,3.76520535481,17.2575222383,0.0,48.2474882111,60.1281475517,2.18914141579,0.0,2.18914141579
 05/19  16:00:00,131.136598518,3.80963025845,16.0530022927,0.0,48.2474882111,63.0180376616,3.27576310776,0.0,3.27576310776
 05/19  17:00:00,119.585522687,3.75556556671,15.4839319878,0.0169728189255,37.5258241642,62.7947880557,1.10420306683,0.0,1.10420306683
 05/19  18:00:00,82.4054382999,3.4241376347,15.3299089863,0.820612513629,26.8041601173,36.0181789539,2.18821845221,0.0,2.18821845221
 05/19  19:00:00,81.0339635356,3.4241376347,15.0196608697,2.32817707472,26.8041601173,33.4493877451,1.10364444906,0.0,1.10364444906
 05/19  20:00:00,72.775928272,3.4241376347,11.9751830805,5.79511567068,16.0824960704,28.0885557216,1.10370938359,0.0,1.10370938359
 05/19  21:00:00,79.8207901902,3.4241376347,9.99477480387,8.70278146996,16.0824960704,26.8041601173,1.10323324062,0.0,1.10323324062
 05/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305441923,0.0,1.10305441923
 05/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305901885,0.0,1.10305901885
 05/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306188367,0.0,1.10306188367
 05/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305118416,0.0,1.10305118416
 05/20  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  06:00:00,51.6293460358,3.45119049261,6.41184246888,14.953712863,5.36083202345,21.4433280938,1.10318437437,0.0,1.10318437437
 05/20  07:00:00,52.3507679192,3.4241376347,7.56292680966,9.41352084592,5.36083202345,26.5809105114,1.10342684863,0.0,1.10342684863
 05/20  08:00:00,74.9749539554,3.4241376347,8.295229876,5.14344150067,26.8041601173,31.2995447326,1.10356000779,0.0,1.10356000779
 05/20  09:00:00,74.5915187929,3.4241376347,6.45369042289,4.35385348359,26.8041601173,33.5472370403,1.10393747426,0.0,1.10393747426
 05/20  10:00:00,71.5231783299,3.4241376347,3.31968603591,5.38281411085,26.8041601173,32.583940337,1.10377804835,0.0,1.10377804835
 05/20  11:00:00,74.0476952134,3.4241376347,5.26054224063,3.71878248202,26.8041601173,34.8316326447,2.18803163357,0.0,2.18803163357
 05/20  12:00:00,74.4331388628,3.4241376347,8.60283844627,2.04632553013,26.8041601173,33.5472370403,1.10387974796,0.0,1.10387974796
 05/20  13:00:00,74.4207283145,3.42609479175,12.199859444,1.00372803579,26.8041601173,30.9784458315,2.18759172373,0.0,2.18759172373
 05/20  14:00:00,48.4750330192,3.4241376347,14.974217285,0.695286679291,8.04124803518,21.3317032909,1.10355331137,0.0,1.10355331137
 05/20  15:00:00,48.9193315515,3.4241376347,16.3052652997,1.09293280137,8.04124803518,20.0473076865,1.10345124299,0.0,1.10345124299
 05/20  16:00:00,50.3654493329,3.51725919379,16.8184228328,1.61167258949,8.04124803518,20.3684065876,1.10350302268,0.0,1.10350302268
 05/20  17:00:00,44.2681062081,3.62900066755,16.7637628835,3.17739707431,2.68041601173,18.0090894769,0.02,0.0,0.02
 05/20  18:00:00,32.5957577192,2.44509586847,11.3793096745,0.0,2.68041601173,16.0824960704,1.10323533031,0.0,1.10323533031
 05/20  19:00:00,29.2783842574,1.93701328369,8.57001879752,0.0,2.68041601173,16.0824960704,1.10323608951,0.0,1.10323608951
 05/20  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10328372834,0.0,1.10328372834
 05/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306068581,0.0,1.10306068581
 05/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304850966,0.0,1.10304850966
 05/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300198364,0.0,1.10300198364
 05/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314321591,0.0,1.10314321591
 05/21  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300250505,0.0,1.10300250505
 05/21  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300236169,0.0,1.10300236169
 05/21  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030961985,0.0,1.1030961985
 05/21  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327404813,0.0,1.10327404813
 05/21  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031155679,0.0,1.1031155679
 05/21  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299783111,0.0,1.10299783111
 05/21  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300235132,0.0,1.10300235132
 05/21  20:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316613964,0.0,1.10316613964
 05/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300253813,0.0,1.10300253813
 05/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305345502,0.0,1.10305345502
 05/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306033395,0.0,1.10306033395
 05/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/22  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313326019,0.0,1.10313326019
 05/22  06:00:00,94.3397875071,3.4241376347,0.0,64.103049661,5.36083202345,21.4433280938,1.10315014663,0.0,1.10315014663
 05/22  07:00:00,101.724221552,3.4241376347,0.0,49.527358121,16.0824960704,32.6817896323,1.10375627548,0.0,1.10375627548
 05/22  08:00:00,148.574912994,3.42629494481,0.0,26.4893773571,48.2474882111,70.4033123869,2.18952130457,0.0,2.18952130457
 05/22  09:00:00,137.963245268,3.4241376347,0.0,24.2284383701,48.2474882111,62.0547409583,2.18985128464,0.0,2.18985128464
 05/22  10:00:00,137.54885555,3.4241376347,0.0,25.7406420586,48.2474882111,60.1281475517,3.27498712948,0.0,3.27498712948
 05/22  11:00:00,135.016847049,3.4241376347,0.0,21.2820401504,48.2474882111,62.0547409583,3.27612404673,0.0,3.27612404673
 05/22  12:00:00,129.602404929,3.4285906269,0.0,16.4074935457,48.2474882111,61.5103924513,3.27823751744,0.0,3.27823751744
 05/22  13:00:00,123.51978634,3.46269336985,0.0,8.14092920107,48.2474882111,63.6602354638,3.27754479223,0.0,3.27754479223
 05/22  14:00:00,116.206121989,3.4241376347,0.0,4.39790849695,48.2474882111,60.1281475517,3.27466738136,0.0,3.27466738136
 05/22  15:00:00,114.985073642,3.4241376347,0.0,3.17686015008,48.2474882111,60.1281475517,2.1891517745,0.0,2.1891517745
 05/22  16:00:00,118.80707997,3.50043466326,0.0,4.03267934014,48.2474882111,63.0180376616,2.19077427013,0.0,2.19077427013
 05/22  17:00:00,111.758013116,3.5816751622,0.0,7.84728564022,37.5258241642,62.7947880557,2.18882296589,0.0,2.18882296589
 05/22  18:00:00,80.8390564448,3.4241376347,0.0,14.5841396449,26.8041601173,36.0181789539,2.1878981329,0.0,2.1878981329
 05/22  19:00:00,83.8917620353,3.4241376347,0.0,20.2056364442,26.8041601173,33.4493877451,1.10362827627,0.0,1.10362827627
 05/22  20:00:00,83.6703833886,3.4241376347,0.0,28.6647538678,16.0824960704,28.0885557216,1.10371704255,0.0,1.10371704255
 05/22  21:00:00,93.4041297933,3.4241376347,0.0,32.2808958768,16.0824960704,26.8041601173,1.16263594796,0.059429127389,1.10320682057
 05/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305920053,0.0,1.10305920053
 05/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10306043858,0.0,1.10306043858
 05/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305061316,0.0,1.10305061316
 05/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321689452,0.0,1.10321689452
 05/23  06:00:00,82.3104891767,3.4241376347,0.0,52.0737513307,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/23  07:00:00,98.3734840556,3.4241376347,0.0,46.1766206242,16.0824960704,32.6817896323,2.1873447373,0.0,2.1873447373
 05/23  08:00:00,148.57212615,3.45918522769,0.0,26.4537002302,48.2474882111,70.4033123869,2.18945702617,0.0,2.18945702617
 05/23  09:00:00,139.707776119,3.4241376347,0.0,25.9729692204,48.2474882111,62.0547409583,2.18962231854,0.0,2.18962231854
 05/23  10:00:00,134.829920747,3.4241376347,0.0,23.0217072556,48.2474882111,60.1281475517,2.19005817135,0.0,2.19005817135
 05/23  11:00:00,130.303063011,3.4241376347,0.0,16.5682561124,48.2474882111,62.0547409583,3.27642322743,0.0,3.27642322743
 05/23  12:00:00,131.727044284,3.46335673922,0.0,18.4973667886,48.2474882111,61.5103924513,4.36363631297,0.0,4.36363631297
 05/23  13:00:00,133.70160186,3.48836539627,0.0,18.2970726944,48.2474882111,63.6602354638,3.277755772,0.0,3.277755772
 05/23  14:00:00,132.056107621,3.4241376347,0.0,20.247894129,48.2474882111,60.1281475517,2.1896691033,0.0,2.1896691033
 05/23  15:00:00,131.960022267,3.4241376347,0.0,20.1518087751,48.2474882111,60.1281475517,2.18907458667,0.0,2.18907458667
 05/23  16:00:00,131.383442346,3.49289073458,0.0,16.6165856447,48.2474882111,63.0180376616,3.2754418282,0.0,3.2754418282
 05/23  17:00:00,122.854441996,3.5748115125,0.0,18.9505781691,37.5258241642,62.7947880557,2.18852573183,0.0,2.18852573183
 05/23  18:00:00,89.7427693794,3.4241376347,0.0,23.4878525794,26.8041601173,36.0181789539,1.10398211078,0.0,1.10398211078
 05/23  19:00:00,87.1386099744,3.4241376347,0.0,23.4524843832,26.8041601173,33.4493877451,1.10358822472,0.0,1.10358822472
 05/23  20:00:00,87.9574724766,3.4241376347,0.0,32.9518429557,16.0824960704,28.0885557216,1.10372828999,0.0,1.10372828999
 05/23  21:00:00,98.2665339779,3.4241376347,0.0,37.1433000614,16.0824960704,26.8041601173,1.10345287823,0.0,1.10345287823
 05/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030471061,0.0,1.1030471061
 05/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305120765,0.0,1.10305120765
 05/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030544276,0.0,1.1030544276
 05/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305739153,0.0,1.10305739153
 05/24  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  06:00:00,99.2245647727,3.4241376347,0.0,68.9878269266,5.36083202345,21.4433280938,1.10322859327,0.0,1.10322859327
 05/24  07:00:00,103.18673198,3.4241376347,0.0,50.9898685485,16.0824960704,32.6817896323,5.73378969963,4.62997972625,1.10380997338
 05/24  08:00:00,141.460661949,3.45942228782,0.0,19.3419989694,48.2474882111,70.4033123869,2.18933259,0.0,2.18933259
 05/24  09:00:00,124.743915564,3.4241376347,0.0,11.0091086661,48.2474882111,62.0547409583,3.27446071175,0.0,3.27446071175
 05/24  10:00:00,122.863297812,3.4241376347,0.0,11.0550843206,48.2474882111,60.1281475517,2.19005306392,0.0,2.19005306392
 05/24  11:00:00,119.23491753,3.42447955105,0.0,5.49976871505,48.2474882111,62.0547409583,3.27618281714,0.0,3.27618281714
 05/24  12:00:00,118.404177183,3.49282727938,0.0,5.14502914722,48.2474882111,61.5103924513,3.27782019518,0.0,3.27782019518
 05/24  13:00:00,117.860852971,3.52009021736,0.0,2.42459898452,48.2474882111,63.6602354638,4.36350804015,0.0,4.36350804015
 05/24  14:00:00,112.173028325,3.44490896657,0.0,0.344043501802,48.2474882111,60.1281475517,2.18944908684,0.0,2.18944908684
 05/24  15:00:00,112.524957505,3.45442202701,0.686459621597,0.0,48.2474882111,60.1281475517,2.18919585893,0.0,2.18919585893
 05/24  16:00:00,117.469847927,3.53963967714,1.70013666797,0.956105615308,48.2474882111,63.0180376616,2.19026424019,0.0,2.19026424019
 05/24  17:00:00,110.713627458,3.62140305113,1.7947613123,4.96841078054,37.5258241642,62.7947880557,2.18911774793,0.0,2.18911774793
 05/24  18:00:00,75.78533109,3.4241376347,0.429986599029,9.10042769097,26.8041601173,36.0181789539,2.18807217782,0.0,2.18807217782
 05/24  19:00:00,74.9365711282,3.4241376347,0.0,11.250445537,26.8041601173,33.4493877451,1.10362179832,0.0,1.10362179832
 05/24  20:00:00,70.2176939034,3.4241376347,0.0,17.6793977159,16.0824960704,28.0885557216,1.10369326827,0.0,1.10369326827
 05/24  21:00:00,82.4005433231,3.4241376347,0.0,21.2773094067,16.0824960704,26.8041601173,1.10322758912,0.0,1.10322758912
 05/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305707,0.0,1.10305707
 05/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305842256,0.0,1.10305842256
 05/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304683884,0.0,1.10304683884
 05/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10323057366,0.0,1.10323057366
 05/25  06:00:00,77.1084980336,3.4241376347,0.0,46.8717601875,5.36083202345,21.4433280938,1.10316481188,0.0,1.10316481188
 05/25  07:00:00,88.6356361142,3.4241376347,0.0,36.4387726827,16.0824960704,32.6817896323,1.1037894054,0.0,1.1037894054
 05/25  08:00:00,136.956483785,3.48770809021,0.0,14.8095350028,48.2474882111,70.4033123869,2.18937716865,0.0,2.18937716865
 05/25  09:00:00,121.21737238,3.4241376347,0.0,7.48256548178,48.2474882111,62.0547409583,2.18982722168,0.0,2.18982722168
 05/25  10:00:00,120.445044521,3.4241376347,0.0,8.63683102931,48.2474882111,60.1281475517,3.27475704192,0.0,3.27475704192
 05/25  11:00:00,122.120775263,3.43086317019,0.0,8.37924282955,48.2474882111,62.0547409583,2.19077046174,0.0,2.19077046174
 05/25  12:00:00,122.87882988,3.49610935327,0.0,9.6163997704,48.2474882111,61.5103924513,4.36337368683,0.0,4.36337368683
 05/25  13:00:00,119.444813135,3.52109700829,0.0,4.00755235817,48.2474882111,63.6602354638,3.27794657776,0.0,3.27794657776
 05/25  14:00:00,113.293642451,3.44753432969,0.0,1.46203226481,48.2474882111,60.1281475517,2.189463357,0.0,2.189463357
 05/25  15:00:00,112.811229074,3.45569520898,0.0,0.971458007667,48.2474882111,60.1281475517,2.18916438894,0.0,2.18916438894
 05/25  16:00:00,114.998516879,3.5491937109,0.0,0.175357200923,48.2474882111,63.0180376616,3.27515714689,0.0,3.27515714689
 05/25  17:00:00,105.125170564,3.64869161708,0.0,1.14742663308,37.5258241642,62.7947880557,2.1885770901,0.0,2.1885770901
 05/25  18:00:00,71.6244212437,3.4241376347,0.0,5.36950444377,26.8041601173,36.0181789539,1.1040031086,0.0,1.1040031086
 05/25  19:00:00,73.8854852002,3.4241376347,0.0,10.199359609,26.8041601173,33.4493877451,1.10360509157,0.0,1.10360509157
 05/25  20:00:00,69.7304458612,3.4241376347,0.0,17.1921496738,16.0824960704,28.0885557216,1.10374281741,0.0,1.10374281741
 05/25  21:00:00,83.6263495325,3.4241376347,0.0,22.5031156161,16.0824960704,26.8041601173,1.10346321,0.0,1.10346321
 05/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305059504,0.0,1.10305059504
 05/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305332119,0.0,1.10305332119
 05/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305534618,0.0,1.10305534618
 05/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305727318,0.0,1.10305727318
 05/26  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  06:00:00,80.1767711518,3.4241376347,0.0,49.9400333057,5.36083202345,21.4433280938,1.10324090627,0.0,1.10324090627
 05/26  07:00:00,83.1220221858,3.4241376347,0.0,30.9251587543,16.0824960704,32.6817896323,2.14275968717,1.0390154705,1.10374421667
 05/26  08:00:00,133.925123722,3.6231559931,0.0,11.6427270365,48.2474882111,70.4033123869,2.18931383539,0.0,2.18931383539
 05/26  09:00:00,121.437677187,3.63077502189,0.433307810733,7.06292509082,48.2474882111,62.0547409583,3.27443111102,0.0,3.27443111102
 05/26  10:00:00,120.989721777,3.54736009103,4.57182427424,4.48646155476,48.2474882111,60.1281475517,2.1899894282,0.0,2.1899894282
 05/26  11:00:00,124.653466204,3.4690236997,7.74923367135,3.12453956901,48.2474882111,62.0547409583,3.27605111815,0.0,3.27605111815
 05/26  12:00:00,125.162000253,3.53553786317,8.74687470053,3.11326693263,48.2474882111,61.5103924513,3.27765183968,0.0,3.27765183968
 05/26  13:00:00,129.483401657,3.59660498535,12.8393172643,1.13131563807,48.2474882111,63.6602354638,3.27768166564,0.0,3.27768166564
 05/26  14:00:00,127.398984381,3.56416693348,15.4507415907,0.0,48.2474882111,60.1281475517,3.27467597437,0.0,3.27467597437
 05/26  15:00:00,126.358989489,3.51517946611,14.459734166,0.0,48.2474882111,60.1281475517,2.18932182115,0.0,2.18932182115
 05/26  16:00:00,130.088568953,3.60838506508,15.2062179212,0.0,48.2474882111,63.0180376616,2.19046748396,0.0,2.19046748396
 05/26  17:00:00,120.60839256,3.71056829982,16.568771946,0.0,37.5258241642,62.7947880557,2.18892395929,0.0,2.18892395929
 05/26  18:00:00,74.5224338793,3.4241376347,8.25554193558,0.0119751437685,26.8041601173,36.0181789539,2.18799023148,0.0,2.18799023148
 05/26  19:00:00,65.1016494413,3.4241376347,0.497072849697,0.918451000417,26.8041601173,33.4493877451,1.10346017392,0.0,1.10346017392
 05/26  20:00:00,58.2623449155,3.4241376347,0.0,5.72404872798,16.0824960704,28.0885557216,1.10374203642,0.0,1.10374203642
 05/26  21:00:00,70.219901401,3.4241376347,0.0,9.09666748459,16.0824960704,26.8041601173,1.10321977299,0.0,1.10321977299
 05/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030472274,0.0,1.1030472274
 05/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305002236,0.0,1.10305002236
 05/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305279019,0.0,1.10305279019
 05/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322000242,0.0,1.10322000242
 05/27  06:00:00,52.5707102644,3.4241376347,0.0,22.3339724184,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/27  07:00:00,55.4230235108,3.4241376347,0.0,20.0487032472,5.36083202345,26.5809105114,1.10326361464,0.0,1.10326361464
 05/27  08:00:00,76.2834416546,3.4241376347,0.0,14.7471590759,26.8041601173,31.2995447326,1.10356840752,0.0,1.10356840752
 05/27  09:00:00,77.3574942125,3.4241376347,0.0,13.5735193261,26.8041601173,33.5472370403,2.18791939453,0.0,2.18791939453
 05/27  10:00:00,71.4692520492,3.4241376347,0.0,8.64857386614,26.8041601173,32.583940337,1.10374140376,0.0,1.10374140376
 05/27  11:00:00,69.0337181078,3.4241376347,0.0,3.96534761705,26.8041601173,34.8316326447,1.10406791778,0.0,1.10406791778
 05/27  12:00:00,68.5822004826,3.4241376347,0.777869961632,4.02035563453,26.8041601173,33.5472370403,2.18781137908,0.0,2.18781137908
 05/27  13:00:00,68.9840956131,3.4241376347,4.81846323341,2.95044870212,26.8041601173,30.9784458315,1.10384231117,0.0,1.10384231117
 05/27  14:00:00,42.4073081333,3.4241376347,6.54732582745,3.05445325096,8.04124803518,21.3317032909,1.10362407224,0.0,1.10362407224
 05/27  15:00:00,43.2170727103,3.4241376347,7.67780402366,4.01813523622,8.04124803518,20.0473076865,1.10352754054,0.0,1.10352754054
 05/27  16:00:00,46.1078262746,3.46458925802,9.6770728974,4.54806940234,8.04124803518,20.3684065876,1.10356283272,0.0,1.10356283272
 05/27  17:00:00,39.9605655552,3.62589909842,9.26570310755,6.37101776646,2.68041601173,18.0090894769,1.10316752662,0.0,1.10316752662
 05/27  18:00:00,26.7421884834,2.44307041569,5.52776589153,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  19:00:00,24.8575344998,2.36919470799,3.71698761563,0.0,2.68041601173,16.0824960704,1.10323691408,0.0,1.10323691408
 05/27  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320792281,0.0,1.10320792281
 05/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306884288,0.0,1.10306884288
 05/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305502912,0.0,1.10305502912
 05/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299443488,0.0,1.10299443488
 05/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299863947,0.0,1.10299863947
 05/28  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303701951,0.0,1.10303701951
 05/28  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  08:00:00,20.6532781314,1.88192595523,0.0,0.0,2.68041601173,16.0824960704,1.10306012875,0.0,1.10306012875
 05/28  09:00:00,20.6348999695,1.77281092299,0.0907368703443,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  10:00:00,21.8940645148,1.7771460275,1.34556631113,0.0,2.68041601173,16.0824960704,1.10305540394,0.0,1.10305540394
 05/28  11:00:00,19.6841716638,0.398080322839,0.514739164751,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309364529,0.0,1.10309364529
 05/28  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316709726,0.0,1.10316709726
 05/28  15:00:00,21.9201352449,0.596725554092,2.55205751459,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  16:00:00,29.71941213,2.06489696014,8.88316299367,0.0,2.68041601173,16.0824960704,1.10303727901,0.0,1.10303727901
 05/28  17:00:00,33.6097661616,2.85344802891,11.9849659565,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  18:00:00,26.6112713905,1.49187970692,6.3480395074,0.0,2.68041601173,16.0824960704,1.10304158555,0.0,1.10304158555
 05/28  19:00:00,24.242923054,1.14369106783,4.32787981002,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303492769,0.0,1.10303492769
 05/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300003527,0.0,1.10300003527
 05/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299703455,0.0,1.10299703455
 05/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299689679,0.0,1.10299689679
 05/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030859296,0.0,1.1030859296
 05/29  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299789692,0.0,1.10299789692
 05/29  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299605795,0.0,1.10299605795
 05/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308997754,0.0,1.10308997754
 05/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319326714,0.0,1.10319326714
 05/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310780667,0.0,1.10310780667
 05/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299446175,0.0,1.10299446175
 05/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299803984,0.0,1.10299803984
 05/29  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  20:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308250983,0.0,1.10308250983
 05/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299674926,0.0,1.10299674926
 05/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 05/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301995322,0.0,1.10301995322
 05/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304537204,0.0,1.10304537204
 05/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/30  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313193263,0.0,1.10313193263
 05/30  06:00:00,74.8331239742,3.4241376347,0.0,44.5963861281,5.36083202345,21.4433280938,1.10314456238,0.0,1.10314456238
 05/30  07:00:00,89.794422773,3.4241376347,1.02503766921,36.5725216723,16.0824960704,32.6817896323,1.10372848317,0.0,1.10372848317
 05/30  08:00:00,142.343965958,3.42919833957,2.49695102706,17.7585758997,48.2474882111,70.4033123869,2.18937658743,0.0,2.18937658743
 05/30  09:00:00,129.680642103,3.4241376347,2.4934429111,13.4523922934,48.2474882111,62.0547409583,2.18964376026,0.0,2.18964376026
 05/30  10:00:00,124.568081057,3.4241376347,2.49344288337,10.2664246822,48.2474882111,60.1281475517,3.27451327575,0.0,3.27451327575
 05/30  11:00:00,126.484485774,3.4241376347,4.50154319631,8.24813567975,48.2474882111,62.0547409583,2.19039627341,0.0,2.19039627341
 05/30  12:00:00,131.026047904,3.43923704409,8.02936354351,9.79112655949,48.2474882111,61.5103924513,4.36329734624,0.0,4.36329734624
 05/30  13:00:00,131.060186389,3.47140265354,9.20962983001,6.46299013632,48.2474882111,63.6602354638,3.27776037099,0.0,3.27776037099
 05/30  14:00:00,126.646270515,3.4241376347,9.21779529197,5.62026173152,48.2474882111,60.1281475517,2.18934112162,0.0,2.18934112162
 05/30  15:00:00,126.63782791,3.4241376347,9.52012069634,5.30949372199,48.2474882111,60.1281475517,2.18900246645,0.0,2.18900246645
 05/30  16:00:00,130.256340047,3.49658704407,11.9213300907,3.56445694529,48.2474882111,63.0180376616,3.27519951612,0.0,3.27519951612
 05/30  17:00:00,122.302855994,3.58313533003,13.792823323,4.59784502658,37.5258241642,62.7947880557,2.18834143279,0.0,2.18834143279
 05/30  18:00:00,84.0908706128,3.4241376347,11.0733249052,6.76262890764,26.8041601173,36.0181789539,1.10387929219,0.0,1.10387929219
 05/30  19:00:00,84.7495853289,3.4241376347,9.52012067901,11.5433390587,26.8041601173,33.4493877451,1.10359307884,0.0,1.10359307884
 05/30  20:00:00,79.4112844133,3.4241376347,9.52012068351,17.3528675423,16.0824960704,28.0885557216,1.10376344266,0.0,1.10376344266
 05/30  21:00:00,90.2503336461,3.4241376347,9.52012068351,19.6069790461,16.0824960704,26.8041601173,1.10324197756,0.0,1.10324197756
 05/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304493277,0.0,1.10304493277
 05/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
