Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304708147,0.0,1.10304708147
 05/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304828964,0.0,1.10304828964
 05/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304993317,0.0,1.10304993317
 05/31  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 05/31  06:00:00,53.8234073649,3.4241376347,0.0,23.5866695188,5.36083202345,21.4433280938,1.10314372393,0.0,1.10314372393
 05/31  07:00:00,68.8087526973,3.4241376347,0.0,16.6118892659,16.0824960704,32.6817896323,1.1038030444,0.0,1.1038030444
 05/31  08:00:00,128.835896295,3.51719261355,0.917823295068,5.74163969428,48.2474882111,70.4033123869,2.18953595809,0.0,2.18953595809
 05/31  09:00:00,119.970384596,3.4241376347,2.23961554144,3.99596215615,48.2474882111,62.0547409583,2.18977792586,0.0,2.18977792586
 05/31  10:00:00,119.683928105,3.42416679295,5.69572465455,2.1799608006,48.2474882111,60.1281475517,3.27474828231,0.0,3.27474828231
 05/31  11:00:00,124.628599841,3.4612425115,9.66436747114,1.19232059527,48.2474882111,62.0547409583,3.27571149863,0.0,3.27571149863
 05/31  12:00:00,123.550523737,3.53010449082,9.00535171532,1.24874677442,48.2474882111,61.5103924513,3.27760239155,0.0,3.27760239155
 05/31  13:00:00,121.726735521,3.54697763237,4.77412950228,1.48946461707,48.2474882111,63.6602354638,3.27743715502,0.0,3.27743715502
 05/31  14:00:00,115.243898604,3.45793678827,2.23222660613,1.16965935274,48.2474882111,60.1281475517,2.18942159134,0.0,2.18942159134
 05/31  15:00:00,114.685177083,3.46601638482,2.09177824016,0.74330660104,48.2474882111,60.1281475517,2.18908403349,0.0,2.18908403349
 05/31  16:00:00,117.62165408,3.55926557447,2.2612282793,0.527194259684,48.2474882111,63.0180376616,3.27530491087,0.0,3.27530491087
 05/31  17:00:00,107.818551323,3.65134786236,2.44417683013,1.39397431655,37.5258241642,62.7947880557,2.18839880159,0.0,2.18839880159
 05/31  18:00:00,74.6625874333,3.4241376347,2.30533732152,6.1023333118,26.8041601173,36.0181789539,1.10390603645,0.0,1.10390603645
 05/31  19:00:00,74.9219296807,3.4241376347,2.30533706251,8.93046702699,26.8041601173,33.4493877451,1.10361518424,0.0,1.10361518424
 05/31  20:00:00,68.746048256,3.4241376347,2.30533706251,13.902415006,16.0824960704,28.0885557216,1.10363846737,0.0,1.10363846737
 05/31  21:00:00,79.882091588,3.4241376347,2.30533706251,16.453520609,16.0824960704,26.8041601173,1.10325512713,0.0,1.10325512713
 05/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305037649,0.0,1.10305037649
 05/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 05/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305159135,0.0,1.10305159135
 06/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305192871,0.0,1.10305192871
 06/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305275389,0.0,1.10305275389
 06/01  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  06:00:00,53.3159031967,3.4241376347,0.0,23.0791653507,5.36083202345,21.4433280938,1.10315220894,0.0,1.10315220894
 06/01  07:00:00,67.7604535468,3.4241376347,0.0,15.5635901154,16.0824960704,32.6817896323,1.10381788746,0.0,1.10381788746
 06/01  08:00:00,129.661498548,3.55868340279,1.506442965,5.9371314877,48.2474882111,70.4033123869,2.1893348852,0.0,2.1893348852
 06/01  09:00:00,124.616325781,3.4410260894,6.06444142131,4.80018900659,48.2474882111,62.0547409583,2.18979252653,0.0,2.18979252653
 06/01  10:00:00,125.450228819,3.4241376347,9.62726345738,4.01475187049,48.2474882111,60.1281475517,3.27475779052,0.0,3.27475779052
 06/01  11:00:00,130.261394451,3.48042228432,13.6639980009,2.80630490193,48.2474882111,62.0547409583,3.27569874576,0.0,3.27569874576
 06/01  12:00:00,133.728000211,3.54194915876,17.1835283618,3.23620193398,48.2474882111,61.5103924513,3.27756694471,0.0,3.27756694471
 06/01  13:00:00,132.425600207,3.56912411492,16.4859627383,0.454349585013,48.2474882111,63.6602354638,3.27738469617,0.0,3.27738469617
 06/01  14:00:00,126.993257046,3.49863051166,15.1105506776,0.0,48.2474882111,60.1281475517,2.18938360183,0.0,2.18938360183
 06/01  15:00:00,128.424067688,3.51883796639,16.5211538643,0.0,48.2474882111,60.1281475517,2.18903806216,0.0,2.18903806216
 06/01  16:00:00,131.810768361,3.61774352896,16.9190588652,0.0,48.2474882111,63.0180376616,3.27521572689,0.0,3.27521572689
 06/01  17:00:00,119.954931413,3.71462987827,15.9112492206,0.0,37.5258241642,62.7947880557,2.18833999616,0.0,2.18833999616
 06/01  18:00:00,79.9512830915,3.4241376347,11.8289694344,1.86739685714,26.8041601173,36.0181789539,1.10387404862,0.0,1.10387404862
 06/01  19:00:00,77.0925842108,3.4241376347,7.90228296969,5.50417564995,26.8041601173,33.4493877451,1.1035875556,0.0,1.1035875556
 06/01  20:00:00,66.7017906441,3.4241376347,4.13218828164,10.031306175,16.0824960704,28.0885557216,1.10375407631,0.0,1.10375407631
 06/01  21:00:00,75.2841654439,3.4241376347,0.194880614759,13.9660509127,16.0824960704,26.8041601173,1.10323510515,0.0,1.10323510515
 06/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305386624,0.0,1.10305386624
 06/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304228043,0.0,1.10304228043
 06/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304316376,0.0,1.10304316376
 06/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304456646,0.0,1.10304456646
 06/02  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  06:00:00,74.3814464658,3.4241376347,0.0,44.1447086197,5.36083202345,21.4433280938,1.10316711093,0.0,1.10316711093
 06/02  07:00:00,83.3842491651,3.4241376347,0.0,31.1873857337,16.0824960704,32.6817896323,1.10377353583,0.0,1.10377353583
 06/02  08:00:00,130.102609073,3.55707146938,0.455941194788,7.43035571655,48.2474882111,70.4033123869,2.18945454247,0.0,2.18945454247
 06/02  09:00:00,121.447404242,3.45097638978,3.77202934963,3.91372923955,48.2474882111,62.0547409583,2.18968353161,0.0,2.18968353161
 06/02  10:00:00,122.59506188,3.4277244752,7.79997205085,2.9832894968,48.2474882111,60.1281475517,3.27457540322,0.0,3.27457540322
 06/02  11:00:00,125.731028876,3.49909640088,10.578099566,1.34316364577,48.2474882111,62.0547409583,2.19037661994,0.0,2.19037661994
 06/02  12:00:00,127.817175988,3.56738647114,12.0367514482,2.44671731188,48.2474882111,61.5103924513,4.36305971977,0.0,4.36305971977
 06/02  13:00:00,131.462324543,3.58613493824,15.085138509,0.874887326678,48.2474882111,63.6602354638,3.27759720591,0.0,3.27759720591
 06/02  14:00:00,129.170609278,3.50799717722,17.278536244,0.0,48.2474882111,60.1281475517,2.18951872041,0.0,2.18951872041
 06/02  15:00:00,130.780409276,3.54074721294,18.8555862066,0.0,48.2474882111,60.1281475517,2.18913794863,0.0,2.18913794863
 06/02  16:00:00,136.690348704,3.6501027473,21.7662799901,0.0,48.2474882111,63.0180376616,3.27531496593,0.0,3.27531496593
 06/02  17:00:00,125.689540814,3.73977287991,21.6207156203,0.0,37.5258241642,62.7947880557,2.18831346604,0.0,2.18831346604
 06/02  18:00:00,84.5428357926,3.4241376347,18.0381565498,0.249762442851,26.8041601173,36.0181789539,1.10396316182,0.0,1.10396316182
 06/02  19:00:00,81.0224275284,3.4241376347,16.6878999259,0.648402011344,26.8041601173,33.4493877451,1.10362470994,0.0,1.10362470994
 06/02  20:00:00,65.771333402,3.4241376347,8.31531828112,4.91771893343,16.0824960704,28.0885557216,1.10366917856,0.0,1.10366917856
 06/02  21:00:00,73.3396467136,3.4241376347,1.79910158623,10.4173112109,16.0824960704,26.8041601173,1.10320171648,0.0,1.10320171648
 06/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304981965,0.0,1.10304981965
 06/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305004424,0.0,1.10305004424
 06/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305059737,0.0,1.10305059737
 06/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321348488,0.0,1.10321348488
 06/03  06:00:00,57.2207746568,3.4241376347,0.0,26.9840368107,5.36083202345,21.4433280938,1.10315859846,0.0,1.10315859846
 06/03  07:00:00,52.6394509161,3.4241376347,0.372434591387,16.8926960611,5.36083202345,26.5809105114,0.02,0.0,0.02
 06/03  08:00:00,78.3008313255,3.51365782186,7.90150259499,8.77352596467,26.8041601173,31.2995447326,2.18702513693,0.0,2.18702513693
 06/03  09:00:00,83.5835142396,3.64165177505,13.9444802611,5.63754495175,26.8041601173,33.5472370403,1.10390620709,0.0,1.10390620709
 06/03  10:00:00,84.7953262214,3.55728011829,17.8221862335,4.01931932117,26.8041601173,32.583940337,1.10386955427,0.0,1.10386955427
 06/03  11:00:00,87.7942863347,3.42652408013,19.7415581073,2.98197129119,26.8041601173,34.8316326447,2.18796047924,0.0,2.18796047924
 06/03  12:00:00,87.7280023104,3.4241376347,21.9857493828,1.95827804115,26.8041601173,33.5472370403,1.10392412639,0.0,1.10392412639
 06/03  13:00:00,87.0621357511,3.43672567289,25.1363961643,0.697967871001,26.8041601173,30.9784458315,1.10376623501,0.0,1.10376623501
 06/03  14:00:00,59.6591152329,3.42416493617,26.7927328982,0.0608259784314,8.04124803518,21.3317032909,1.10358694441,0.0,1.10358694441
 06/03  15:00:00,59.1778750849,3.4241376347,27.6567416345,0.0,8.04124803518,20.0473076865,1.1034907042,0.0,1.1034907042
 06/03  16:00:00,60.7853634664,3.50824499489,28.8590237546,0.0,8.04124803518,20.3684065876,1.10358638846,0.0,1.10358638846
 06/03  17:00:00,55.3798650743,3.70323663312,30.2311689328,0.747513925521,2.68041601173,18.0090894769,1.10315715491,0.0,1.10315715491
 06/03  18:00:00,39.1876893278,2.32663685774,18.0897002939,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  19:00:00,29.3745392889,1.33989279943,9.26329431331,0.0,2.68041601173,16.0824960704,1.10322219484,0.0,1.10322219484
 06/03  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320429686,0.0,1.10320429686
 06/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313225592,0.0,1.10313225592
 06/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304208191,0.0,1.10304208191
 06/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299424684,0.0,1.10299424684
 06/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299082718,0.0,1.10299082718
 06/04  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303642461,0.0,1.10303642461
 06/04  07:00:00,19.169432499,0.398080322839,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  08:00:00,20.8213893259,2.05003714973,0.0,0.0,2.68041601173,16.0824960704,1.10305822862,0.0,1.10305822862
 06/04  09:00:00,21.1177427746,2.34639059845,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  10:00:00,20.2373275782,1.465975402,0.0,0.0,2.68041601173,16.0824960704,1.10305733051,0.0,1.10305733051
 06/04  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310831604,0.0,1.10310831604
 06/04  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312058121,0.0,1.10312058121
 06/04  15:00:00,23.9583969679,0.994542590153,4.19250220152,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  16:00:00,27.7016749414,1.75941871173,7.17090405345,0.0,2.68041601173,16.0824960704,1.1030575264,0.0,1.1030575264
 06/04  17:00:00,22.6046010377,0.795634072123,3.03761478936,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299393227,0.0,1.10299393227
 06/04  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299366533,0.0,1.10299366533
 06/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299478137,0.0,1.10299478137
 06/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029935924,0.0,1.1029935924
 06/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304083663,0.0,1.10304083663
 06/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304135165,0.0,1.10304135165
 06/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  06:00:00,76.3442972147,3.4241376347,0.0,46.1075593687,5.36083202345,21.4433280938,1.10315669228,0.0,1.10315669228
 06/05  07:00:00,85.8946316247,3.4241376347,0.0,33.6977681933,16.0824960704,32.6817896323,1.51538635402,0.411569211816,1.1038171422
 06/05  08:00:00,136.387276842,3.49466329727,0.968385435526,13.2649874174,48.2474882111,70.4033123869,2.18945323915,0.0,2.18945323915
 06/05  09:00:00,127.386732646,3.4241376347,5.95695094333,7.69497480493,48.2474882111,62.0547409583,2.18972489104,0.0,2.18972489104
 06/05  10:00:00,125.651487654,3.4241376347,8.52598567458,5.31728848773,48.2474882111,60.1281475517,3.27459682307,0.0,3.27459682307
 06/05  11:00:00,128.553530512,3.44936553548,10.6858930184,4.10760269414,48.2474882111,62.0547409583,2.19035558656,0.0,2.19035558656
 06/05  12:00:00,130.844756697,3.52021214436,13.2012515806,4.35697221573,48.2474882111,61.5103924513,4.36303803579,0.0,4.36303803579
 06/05  13:00:00,131.841048222,3.53996915951,14.2595524271,2.12536286616,48.2474882111,63.6602354638,3.2774314475,0.0,3.2774314475
 06/05  14:00:00,128.894934742,3.46062486214,16.2560443497,0.794189673597,48.2474882111,60.1281475517,2.18939963142,0.0,2.18939963142
 06/05  15:00:00,132.020779959,3.47220498338,19.7073499792,0.457149139902,48.2474882111,60.1281475517,2.18928488774,0.0,2.18928488774
 06/05  16:00:00,136.448557538,3.56921795751,21.4524400071,0.152933606899,48.2474882111,63.0180376616,3.27505027197,0.0,3.27505027197
 06/05  17:00:00,127.252195471,3.66639928921,22.0757227144,1.18102115361,37.5258241642,62.7947880557,1.10414685893,0.0,1.10414685893
 06/05  18:00:00,89.5622657603,3.4241376347,19.5406066371,3.76674232327,26.8041601173,36.0181789539,2.18801414865,0.0,2.18801414865
 06/05  19:00:00,85.6391545804,3.4241376347,15.7880154008,6.16501358848,26.8041601173,33.4493877451,1.103540979,0.0,1.103540979
 06/05  20:00:00,71.4651877723,3.4241376347,11.3219777739,10.0722471443,16.0824960704,28.0885557216,1.10371481705,0.0,1.10371481705
 06/05  21:00:00,79.0877425907,3.4241376347,3.63679852934,14.327710145,16.0824960704,26.8041601173,1.10318772874,0.0,1.10318772874
 06/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303835916,0.0,1.10303835916
 06/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303830707,0.0,1.10303830707
 06/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303854225,0.0,1.10303854225
 06/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320920073,0.0,1.10320920073
 06/06  06:00:00,69.531478394,3.4241376347,0.0,39.294740548,5.36083202345,21.4433280938,1.1031394919,0.0,1.1031394919
 06/06  07:00:00,82.7358734306,3.4241376347,0.335047271424,30.2039627278,16.0824960704,32.6817896323,1.10371172364,0.0,1.10371172364
 06/06  08:00:00,141.656092206,3.53749504267,7.96485799299,11.4944984778,48.2474882111,70.4033123869,2.18938218349,0.0,2.18938218349
 06/06  09:00:00,132.451255109,3.43443566413,13.2671021469,5.4390480348,48.2474882111,62.0547409583,2.18943468059,0.0,2.18943468059
 06/06  10:00:00,132.186103981,3.4241376347,16.4810574071,3.89683308239,48.2474882111,60.1281475517,2.18975253447,0.0,2.18975253447
 06/06  11:00:00,135.681605267,3.48027395231,18.6728293352,3.21783271633,48.2474882111,62.0547409583,3.27571092504,0.0,3.27571092504
 06/06  12:00:00,137.738876089,3.54195427939,20.086693291,4.3439077617,48.2474882111,61.5103924513,3.27719727511,0.0,3.27719727511
 06/06  13:00:00,137.867680282,3.56279179422,20.873527642,1.51519707729,48.2474882111,63.6602354638,4.36323266058,0.0,4.36323266058
 06/06  14:00:00,133.732709479,3.4850027815,21.8140268523,0.0496039884758,48.2474882111,60.1281475517,2.18923499848,0.0,2.18923499848
 06/06  15:00:00,134.355512722,3.5008958253,22.4705410398,0.0,48.2474882111,60.1281475517,2.18917821376,0.0,2.18917821376
 06/06  16:00:00,138.924417726,3.59856318893,24.0518885707,0.0,48.2474882111,63.0180376616,2.19020574641,0.0,2.19020574641
 06/06  17:00:00,128.61513293,3.69643004715,24.4150365104,0.174614057989,37.5258241642,62.7947880557,2.18885658098,0.0,2.18885658098
 06/06  18:00:00,91.2325322827,3.4241376347,21.5390910645,3.4385244183,26.8041601173,36.0181789539,1.10398007291,0.0,1.10398007291
 06/06  19:00:00,89.9657781796,3.4241376347,20.9005495947,5.37910299373,26.8041601173,33.4493877451,1.1037282069,0.0,1.1037282069
 06/06  20:00:00,76.0129957782,3.4241376347,16.362080596,9.57995232798,16.0824960704,28.0885557216,2.18736999287,0.0,2.18736999287
 06/06  21:00:00,82.2407059484,3.4241376347,7.04138827353,14.0760837584,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308704468,0.0,1.10308704468
 06/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030390006,0.0,1.1030390006
 06/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303842412,0.0,1.10303842412
 06/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303833445,0.0,1.10303833445
 06/07  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  06:00:00,63.442535375,3.42692815673,8.69458716504,24.5084198418,5.36083202345,21.4433280938,1.10326174235,0.0,1.10326174235
 06/07  07:00:00,84.9776682469,3.4241376347,12.611715859,20.1690889564,16.0824960704,32.6817896323,1.10382651822,0.0,1.10382651822
 06/07  08:00:00,145.141544099,3.56441817258,15.253994926,7.66389030831,48.2474882111,70.4033123869,2.18910395099,0.0,2.18910395099
 06/07  09:00:00,134.414769955,3.45248956223,17.2311063599,3.42050476937,48.2474882111,62.0547409583,3.27443515115,0.0,3.27443515115
 06/07  10:00:00,133.230415939,3.43045403384,20.123974281,1.29191176693,48.2474882111,60.1281475517,2.18967414257,0.0,2.18967414257
 06/07  11:00:00,135.576284531,3.50115112922,21.2163582363,0.548105901717,48.2474882111,62.0547409583,3.2759170555,0.0,3.2759170555
 06/07  12:00:00,135.72535473,3.57284511549,21.7319587049,0.65423015258,48.2474882111,61.5103924513,3.277663016,0.0,3.277663016
 06/07  13:00:00,138.008018193,3.59920036163,22.492654062,0.0,48.2474882111,63.6602354638,3.27736687953,0.0,3.27736687953
 06/07  14:00:00,136.456077039,3.53369638688,24.5383047952,0.0,48.2474882111,60.1281475517,2.18934641029,0.0,2.18934641029
 06/07  15:00:00,139.996515286,3.63975612475,27.9726833048,0.0,48.2474882111,60.1281475517,2.18912488379,0.0,2.18912488379
 06/07  16:00:00,147.16053258,4.08522096664,31.801345647,0.0,48.2474882111,63.0180376616,3.27498964834,0.0,3.27498964834
 06/07  17:00:00,139.735704188,4.47187509432,34.9347767798,0.0,37.5258241642,62.7947880557,2.18831891141,0.0,2.18831891141
 06/07  18:00:00,97.8319764639,3.93360310565,31.067594193,0.0,26.8041601173,36.0181789539,1.10395572483,0.0,1.10395572483
 06/07  19:00:00,92.5396432483,3.71342221327,28.5088711176,0.0553619609099,26.8041601173,33.4493877451,1.10361361661,0.0,1.10361361661
 06/07  20:00:00,73.3200395837,3.42994901332,22.1910140786,1.0522512723,16.0824960704,28.0885557216,1.10374944607,0.0,1.10374944607
 06/07  21:00:00,75.6347235265,3.4241376347,11.6579697376,2.85351987243,16.0824960704,26.8041601173,1.10318939105,0.0,1.10318939105
 06/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304168893,0.0,1.10304168893
 06/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304098284,0.0,1.10304098284
 06/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304056613,0.0,1.10304056613
 06/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319089781,0.0,1.10319089781
 06/08  06:00:00,41.6209341509,3.46404348542,0.0,11.3442904541,5.36083202345,21.4433280938,1.10313433741,0.0,1.10313433741
 06/08  07:00:00,61.954585276,3.4241376347,0.0,9.75772184453,16.0824960704,32.6817896323,1.10388279406,0.0,1.10388279406
 06/08  08:00:00,125.444540222,3.81799068872,0.0,2.96730884099,48.2474882111,70.4033123869,2.1895061248,0.0,2.1895061248
 06/08  09:00:00,115.94668706,3.83231800596,0.0,1.80369979025,48.2474882111,62.0547409583,2.18953323599,0.0,2.18953323599
 06/08  10:00:00,113.038329945,3.69061637195,0.0,0.963637716266,48.2474882111,60.1281475517,2.18983672278,0.0,2.18983672278
 06/08  11:00:00,114.216192643,3.56529105645,0.0,0.340232322606,48.2474882111,62.0547409583,3.27580580132,0.0,3.27580580132
 06/08  12:00:00,113.92269322,3.63161130397,0.0,0.524761159784,48.2474882111,61.5103924513,3.27724966328,0.0,3.27724966328
 06/08  13:00:00,116.159313712,3.66543257363,0.412198121484,0.165519247768,48.2474882111,63.6602354638,4.36324203805,0.0,4.36324203805
 06/08  14:00:00,121.188112524,3.68302723012,9.12100943672,0.0,48.2474882111,60.1281475517,2.18922866529,0.0,2.18922866529
 06/08  15:00:00,127.053056848,3.90626850932,14.7627124814,0.0,48.2474882111,60.1281475517,2.18917262043,0.0,2.18917262043
 06/08  16:00:00,129.109082626,4.1670766634,13.6680399963,0.0,48.2474882111,63.0180376616,2.19016307381,0.0,2.19016307381
 06/08  17:00:00,116.395577091,4.36274344121,11.7037813354,0.0,37.5258241642,62.7947880557,2.18880759785,0.0,2.18880759785
 06/08  18:00:00,75.5761751181,3.63859543872,9.1068005141,0.0,26.8041601173,36.0181789539,1.10395352785,0.0,1.10395352785
 06/08  19:00:00,72.8458220088,3.43002298197,8.90176799338,0.252043076953,26.8041601173,33.4493877451,1.10373865749,0.0,1.10373865749
 06/08  20:00:00,60.8345639945,3.4241376347,9.50998742968,1.25361371071,16.0824960704,28.0885557216,2.18731050603,0.0,2.18731050603
 06/08  21:00:00,72.6990082376,3.4241376347,8.10400559008,3.47176873112,16.0824960704,26.8041601173,0.02,0.0,0.02
 06/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308169808,0.0,1.10308169808
 06/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304529628,0.0,1.10304529628
 06/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304422507,0.0,1.10304422507
 06/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304372309,0.0,1.10304372309
 06/09  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  06:00:00,42.3417566951,3.48630376225,0.0,12.0428527215,5.36083202345,21.4433280938,1.10323868539,0.0,1.10323868539
 06/09  07:00:00,60.7807332678,3.4241376347,0.863761145913,7.72010869043,16.0824960704,32.6817896323,1.1037978224,0.0,1.1037978224
 06/09  08:00:00,132.208209067,3.90287944757,7.74201568474,1.90407324258,48.2474882111,70.4033123869,2.18911817024,0.0,2.18911817024
 06/09  09:00:00,128.582804365,3.93615445568,13.6252748808,0.710705765269,48.2474882111,62.0547409583,3.27421716934,0.0,3.27421716934
 06/09  10:00:00,128.611528262,3.82866004183,16.2964244982,0.102367865055,48.2474882111,60.1281475517,2.18983553388,0.0,2.18983553388
 06/09  11:00:00,130.43332558,3.72367041756,16.3989858985,0.0,48.2474882111,62.0547409583,3.27563342777,0.0,3.27563342777
 06/09  12:00:00,134.122925289,3.76338524075,20.5932192921,0.0,48.2474882111,61.5103924513,3.27732263873,0.0,3.27732263873
 06/09  13:00:00,141.445357482,4.29672372177,25.2324699916,0.0,48.2474882111,63.6602354638,3.27745085244,0.0,3.27745085244
 06/09  14:00:00,139.484316256,4.38412449185,26.716115907,0.0,48.2474882111,60.1281475517,2.18939248515,0.0,2.18939248515
 06/09  15:00:00,143.042202448,4.68371063368,29.9744159576,0.0,48.2474882111,60.1281475517,2.18927252646,0.0,2.18927252646
 06/09  16:00:00,148.20269718,5.24931394715,31.6794172664,0.0,48.2474882111,63.0180376616,3.27552145436,0.0,3.27552145436
 06/09  17:00:00,132.442664471,5.09237127456,27.0212408828,0.0,37.5258241642,62.7947880557,1.10410151655,0.0,1.10410151655
 06/09  18:00:00,88.3614927838,3.69801340177,21.8327002167,0.0,26.8041601173,36.0181789539,2.18789287296,0.0,2.18789287296
 06/09  19:00:00,87.4864039955,3.58531013055,23.6391059085,0.0,26.8041601173,33.4493877451,1.10360601486,0.0,1.10360601486
 06/09  20:00:00,72.9701147134,3.44278100456,22.2319735182,0.648534971143,16.0824960704,28.0885557216,1.10365403992,0.0,1.10365403992
 06/09  21:00:00,82.9933873436,3.4241376347,20.063355196,1.80679823119,16.0824960704,26.8041601173,1.10319642692,0.0,1.10319642692
 06/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304796033,0.0,1.10304796033
 06/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304713255,0.0,1.10304713255
 06/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304692766,0.0,1.10304692766
 06/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320934037,0.0,1.10320934037
 06/10  06:00:00,46.8073987453,3.52713076138,6.72995312568,9.73771464686,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/10  07:00:00,55.906064044,3.4241376347,9.09919286166,11.4325509187,5.36083202345,26.5809105114,1.10324246042,0.0,1.10324246042
 06/10  08:00:00,76.4224491821,3.4241376347,9.21744132598,5.66872527738,26.8041601173,31.2995447326,1.10351765029,0.0,1.10351765029
 06/10  09:00:00,77.9361847765,3.4241376347,9.52012069634,4.63208919378,26.8041601173,33.5472370403,2.18771792151,0.0,2.18771792151
 06/10  10:00:00,78.5775760616,3.4241376347,11.698582546,4.05831533247,26.8041601173,32.583940337,1.10377413528,0.0,1.10377413528
 06/10  11:00:00,84.1283568419,3.4241376347,17.8441075281,1.21587882294,26.8041601173,34.8316326447,1.10390468047,0.0,1.10390468047
 06/10  12:00:00,88.1373029705,3.42415166827,23.88263419,0.470679860592,26.8041601173,33.5472370403,2.18771240538,0.0,2.18771240538
 06/10  13:00:00,88.1952151675,3.43195529755,26.7297230395,0.242490787535,26.8041601173,30.9784458315,1.10378552061,0.0,1.10378552061
 06/10  14:00:00,60.4680154998,3.4241376347,27.3961561194,0.266330325501,8.04124803518,21.3317032909,1.10353152811,0.0,1.10353152811
 06/10  15:00:00,59.3000072459,3.4241376347,27.3961561099,0.382717685503,8.04124803518,20.0473076865,1.10341728882,0.0,1.10341728882
 06/10  16:00:00,60.971703072,3.4241376347,28.6017899209,0.527680799599,8.04124803518,20.3684065876,1.10354337291,0.0,1.10354337291
 06/10  17:00:00,54.752968571,3.4241376347,29.4586173249,1.17226802871,2.68041601173,18.0090894769,0.02,0.0,0.02
 06/10  18:00:00,39.2770259717,1.97497488213,18.5306989134,0.0,2.68041601173,16.0824960704,1.10321563212,0.0,1.10321563212
 06/10  19:00:00,48.0697455113,2.79835091758,26.5000424175,0.0,2.68041601173,16.0824960704,1.10319976557,0.0,1.10319976557
 06/10  20:00:00,34.8367130483,1.36632367791,12.2317038608,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326666113,0.0,1.10326666113
 06/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304444525,0.0,1.10304444525
 06/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301593661,0.0,1.10301593661
 06/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298750954,0.0,1.10298750954
 06/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313772028,0.0,1.10313772028
 06/11  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  07:00:00,25.2322681192,1.34700051207,5.11391543095,0.0,2.68041601173,16.0824960704,1.10304680616,0.0,1.10304680616
 06/11  08:00:00,38.0186289145,2.85728659033,16.389990148,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  09:00:00,37.7758762092,2.21702863581,16.7874953972,0.0,2.68041601173,16.0824960704,1.10305474805,0.0,1.10305474805
 06/11  10:00:00,40.8528878434,2.26857136154,19.8129643057,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  11:00:00,20.8124432577,0.198776874642,1.84231420684,0.0,2.68041601173,16.0824960704,1.10308681671,0.0,1.10308681671
 06/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10327415552,0.0,1.10327415552
 06/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299808169,0.0,1.10299808169
 06/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299075547,0.0,1.10299075547
 06/11  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298975184,0.0,1.10298975184
 06/11  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315465538,0.0,1.10315465538
 06/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298796578,0.0,1.10298796578
 06/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303688878,0.0,1.10303688878
 06/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303531028,0.0,1.10303531028
 06/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/12  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1032467414,0.0,1.1032467414
 06/12  06:00:00,45.0325867171,3.52343852736,8.50902027335,6.18752770506,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  07:00:00,68.3865552201,3.48152131616,10.9821973305,5.15011077671,16.0824960704,32.6817896323,1.10373006285,0.0,1.10373006285
 06/12  08:00:00,142.383483634,4.08031663458,18.6662134236,0.977712883416,48.2474882111,70.4033123869,2.18892536146,0.0,2.18892536146
 06/12  09:00:00,137.430187684,4.04904248664,22.7280367623,0.342439171728,48.2474882111,62.0547409583,3.27430189401,0.0,3.27430189401
 06/12  10:00:00,140.402746718,4.03945741377,27.9498577881,0.029355658837,48.2474882111,60.1281475517,2.18975117957,0.0,2.18975117957
 06/12  11:00:00,144.146115564,4.05376220375,29.7816840969,0.0,48.2474882111,62.0547409583,3.27594747287,0.0,3.27594747287
 06/12  12:00:00,144.742130414,3.98488599245,30.9909236653,0.0,48.2474882111,61.5103924513,3.2775806865,0.0,3.2775806865
 06/12  13:00:00,155.969340035,4.7089893938,39.3441868721,0.0,48.2474882111,63.6602354638,3.2771988355,0.0,3.2771988355
 06/12  14:00:00,153.627898327,4.95047329193,40.2933491783,0.0,48.2474882111,60.1281475517,2.18950420076,0.0,2.18950420076
 06/12  15:00:00,153.7690491,5.12961071986,40.2553625235,0.0,48.2474882111,60.1281475517,2.18879802989,0.0,2.18879802989
 06/12  16:00:00,157.220334966,5.28626698524,40.6601020143,0.0,48.2474882111,63.0180376616,3.27501682837,0.0,3.27501682837
 06/12  17:00:00,142.630507436,4.7696872862,37.5317678359,0.0,37.5258241642,62.7947880557,1.10412581563,0.0,1.10412581563
 06/12  18:00:00,98.3816172592,3.82391310161,31.7269249923,0.0,26.8041601173,36.0181789539,2.18792754162,0.0,2.18792754162
 06/12  19:00:00,93.4253070652,3.67070570901,29.4887091995,0.00390420022178,26.8041601173,33.4493877451,1.10361541449,0.0,1.10361541449
 06/12  20:00:00,77.2456499807,3.48176755525,26.364585477,0.752471729035,16.0824960704,28.0885557216,1.10366025751,0.0,1.10366025751
 06/12  21:00:00,85.4346715625,3.43323307494,22.4723475431,1.82999466277,16.0824960704,26.8041601173,1.10319829274,0.0,1.10319829274
 06/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303566956,0.0,1.10303566956
 06/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10281849425,0.0,1.10281849425
 06/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304483191,0.0,1.10304483191
 06/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/13  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10320456153,0.0,1.10320456153
 06/13  06:00:00,45.3914843257,3.59688082449,7.79151056814,7.19049272172,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  07:00:00,73.1354319182,3.4241376347,12.3352157352,8.60335275158,16.0824960704,32.6817896323,2.18747692778,0.0,2.18747692778
 06/13  08:00:00,142.777966358,3.65014152221,18.2519382607,2.21664588343,48.2474882111,70.4033123869,2.18905153096,0.0,2.18905153096
 06/13  09:00:00,136.672554829,3.57125201452,21.7126356675,1.07799788358,48.2474882111,62.0547409583,2.18970402845,0.0,2.18970402845
 06/13  10:00:00,137.573823162,3.61075876219,25.4668383505,0.112150192588,48.2474882111,60.1281475517,2.18963285435,0.0,2.18963285435
 06/13  11:00:00,141.30063512,3.79573148665,27.1942343697,0.0,48.2474882111,62.0547409583,3.27571002419,0.0,3.27571002419
 06/13  12:00:00,139.224137115,3.73995496601,25.7178613929,0.0,48.2474882111,61.5103924513,3.27787547416,0.0,3.27787547416
 06/13  13:00:00,146.629104273,4.08270440251,30.6302361017,0.0,48.2474882111,63.6602354638,3.27662912002,0.0,3.27662912002
 06/13  14:00:00,143.782114446,4.09684524132,31.3011933476,0.0,48.2474882111,60.1281475517,2.18950196925,0.0,2.18950196925
 06/13  15:00:00,143.546120174,4.20272971921,30.9593145975,0.0,48.2474882111,60.1281475517,2.18896735769,0.0,2.18896735769
 06/13  16:00:00,147.386957013,4.39062761952,31.7223634271,0.0,48.2474882111,63.0180376616,3.27488434726,0.0,3.27488434726
 06/13  17:00:00,133.211022533,4.18465530191,28.6973149175,0.0,37.5258241642,62.7947880557,1.10419822589,0.0,1.10419822589
 06/13  18:00:00,89.8091826313,3.47372328624,23.3675350788,0.137145100932,26.8041601173,36.0181789539,2.18807194728,0.0,2.18807194728
 06/13  19:00:00,87.2571806571,3.43495651093,22.669459671,0.890776518708,26.8041601173,33.4493877451,1.10355841364,0.0,1.10355841364
 06/13  20:00:00,72.3471884305,3.4241376347,19.4081499016,2.86807567479,16.0824960704,28.0885557216,1.10371911013,0.0,1.10371911013
 06/13  21:00:00,81.4210483453,3.4241376347,14.7798756457,5.5179387832,16.0824960704,26.8041601173,1.10318737896,0.0,1.10318737896
 06/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303507484,0.0,1.10303507484
 06/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304437258,0.0,1.10304437258
 06/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304400343,0.0,1.10304400343
 06/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/14  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319031988,0.0,1.10319031988
 06/14  06:00:00,50.0392992152,3.52775425027,8.94369156611,10.7552531875,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  07:00:00,73.5439849142,3.4241376347,10.8089325869,10.5381888958,16.0824960704,32.6817896323,2.18716032529,0.0,2.18716032529
 06/14  08:00:00,137.950245938,3.62938241623,12.3224714713,3.33915135877,48.2474882111,70.4033123869,2.18916466445,0.0,2.18916466445
 06/14  09:00:00,131.024877557,3.49615930262,16.3866384172,0.831410574,48.2474882111,62.0547409583,2.189491817,0.0,2.189491817
 06/14  10:00:00,132.116014797,3.509645506,20.1969361198,0.0253573147297,48.2474882111,60.1281475517,2.18972933319,0.0,2.18972933319
 06/14  11:00:00,135.788766529,3.67109019798,21.8070070676,0.0,48.2474882111,62.0547409583,3.27544327001,0.0,3.27544327001
 06/14  12:00:00,137.174635108,3.76733215937,23.6409821924,0.0,48.2474882111,61.5103924513,3.27750950438,0.0,3.27750950438
 06/14  13:00:00,141.593042063,4.25833430442,25.4185439896,0.0,48.2474882111,63.6602354638,3.2767204903,0.0,3.2767204903
 06/14  14:00:00,136.150149154,4.29638724596,23.4696860515,0.0,48.2474882111,60.1281475517,2.18955719904,0.0,2.18955719904
 06/14  15:00:00,135.050716863,4.33844470825,22.328196298,0.0,48.2474882111,60.1281475517,2.18901618088,0.0,2.18901618088
 06/14  16:00:00,141.194074723,4.40544184869,25.5146669072,0.0,48.2474882111,63.0180376616,3.27494073951,0.0,3.27494073951
 06/14  17:00:00,131.027242977,4.11502679122,26.5831638715,0.0,37.5258241642,62.7947880557,2.18825252319,0.0,2.18825252319
 06/14  18:00:00,88.4607205849,3.46599468308,21.9825009287,0.181445807858,26.8041601173,36.0181789539,1.1039094049,0.0,1.1039094049
 06/14  19:00:00,83.4686431408,3.43225793449,18.6615607377,1.11283651214,26.8041601173,33.4493877451,1.10356798787,0.0,1.10356798787
 06/14  20:00:00,65.853065956,3.4241376347,13.4132406255,2.36886247637,16.0824960704,28.0885557216,1.10372756494,0.0,1.10372756494
 06/14  21:00:00,73.5681314555,3.4241376347,5.95974788593,6.48514965314,16.0824960704,26.8041601173,1.10319189331,0.0,1.10319189331
 06/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030370206,0.0,1.1030370206
 06/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303432987,0.0,1.10303432987
 06/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304366121,0.0,1.10304366121
 06/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/15  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319248585,0.0,1.10319248585
 06/15  06:00:00,42.3874159558,3.4928228966,0.0,12.0819928478,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  07:00:00,63.4841963887,3.4241376347,0.0,11.2873329573,16.0824960704,32.6817896323,2.18718923653,0.0,2.18718923653
 06/15  08:00:00,129.313774283,3.63148476073,4.56657662279,2.45647220697,48.2474882111,70.4033123869,2.1892721152,0.0,2.1892721152
 06/15  09:00:00,129.4781139,3.50295584986,14.7590288876,0.905459898886,48.2474882111,62.0547409583,2.18947664446,0.0,2.18947664446
 06/15  10:00:00,132.367893465,3.47053885225,20.0389127009,0.474366054439,48.2474882111,60.1281475517,2.18970537199,0.0,2.18970537199
 06/15  11:00:00,137.147020548,3.61809364622,23.2180057374,0.000251901341338,48.2474882111,62.0547409583,3.27578465935,0.0,3.27578465935
 06/15  12:00:00,139.863902864,3.76080886381,26.3367732433,0.0,48.2474882111,61.5103924513,3.2774342865,0.0,3.2774342865
 06/15  13:00:00,148.816048845,4.24020518131,32.6596798951,0.0,48.2474882111,63.6602354638,3.2766283861,0.0,3.2766283861
 06/15  14:00:00,148.023985807,4.4101201855,35.2297897646,0.0,48.2474882111,60.1281475517,2.18949109006,0.0,2.18949109006
 06/15  15:00:00,148.670845279,4.64278715404,35.6439822684,0.0,48.2474882111,60.1281475517,2.18894420509,0.0,2.18894420509
 06/15  16:00:00,153.268086267,5.2624201916,36.7317001089,0.0,48.2474882111,63.0180376616,3.27518498432,0.0,3.27518498432
 06/15  17:00:00,145.382097231,5.26832417483,39.7847207419,0.0,37.5258241642,62.7947880557,1.1041718337,0.0,1.1041718337
 06/15  18:00:00,99.6437827589,4.13645683724,32.6765467564,0.0,26.8041601173,36.0181789539,2.18801001497,0.0,2.18801001497
 06/15  19:00:00,91.1039171169,3.68141543621,27.1605137242,0.0,26.8041601173,33.4493877451,1.10353218078,0.0,1.10353218078
 06/15  20:00:00,76.3207633358,3.48947631471,25.9216829413,0.262778860356,16.0824960704,28.0885557216,1.10368608642,0.0,1.10368608642
 06/15  21:00:00,86.4804917566,3.42611982837,24.610660271,0.744615375574,16.0824960704,26.8041601173,1.10320993339,0.0,1.10320993339
 06/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304048344,0.0,1.10304048344
 06/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303804978,0.0,1.10303804978
 06/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303575402,0.0,1.10303575402
 06/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/16  05:00:00,31.747266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10324642091,0.0,1.10324642091
 06/16  06:00:00,42.3454712412,3.65096058089,9.73004916297,2.15186128602,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  07:00:00,63.0717116614,3.53705423248,8.25175108468,2.51018054753,16.0824960704,32.6817896323,2.18731821642,0.0,2.18731821642
 06/16  08:00:00,137.251494943,4.45460445498,13.6462346844,0.491415111639,48.2474882111,70.4033123869,2.18902835477,0.0,2.18902835477
 06/16  09:00:00,136.092802463,4.5896686445,21.1304840218,0.0619805336156,48.2474882111,62.0547409583,2.18965452765,0.0,2.18965452765
 06/16  10:00:00,138.219095526,4.57237044468,25.2626492247,0.0,48.2474882111,60.1281475517,2.18956195201,0.0,2.18956195201
 06/16  11:00:00,141.784073946,4.67699668298,26.7964079995,0.0,48.2474882111,62.0547409583,3.27554979643,0.0,3.27554979643
 06/16  12:00:00,139.4548901,4.25769932921,25.4308700141,0.0,48.2474882111,61.5103924513,3.2776436997,0.0,3.2776436997
 06/16  13:00:00,146.235635775,5.20779544957,29.1116765565,0.0,48.2474882111,63.6602354638,3.27674714053,0.0,3.27674714053
 06/16  14:00:00,144.37476908,5.27833924514,30.7123539785,0.0,48.2474882111,60.1281475517,2.18919682204,0.0,2.18919682204
 06/16  15:00:00,142.342816218,4.83024102763,29.1284993333,0.0,48.2474882111,60.1281475517,2.18903178153,0.0,2.18903178153
 06/16  16:00:00,144.589463202,5.60045650687,27.7150407287,0.0,48.2474882111,63.0180376616,3.27516337318,0.0,3.27516337318
 06/16  17:00:00,130.24914944,5.68586708979,24.2342300363,0.0,37.5258241642,62.7947880557,1.10407389424,0.0,1.10407389424
 06/16  18:00:00,87.1720152762,4.28470135651,20.0565347544,0.0,26.8041601173,36.0181789539,2.18797959083,0.0,2.18797959083
 06/16  19:00:00,84.859736988,4.19639239426,20.4013566373,0.0,26.8041601173,33.4493877451,1.10355930235,0.0,1.10355930235
 06/16  20:00:00,67.006018349,3.6217663112,16.4630023508,0.274424467603,16.0824960704,28.0885557216,1.10368701017,0.0,1.10368701017
 06/16  21:00:00,73.2818262569,3.46378687279,11.1358435981,0.98309950428,16.0824960704,26.8041601173,1.10320225746,0.0,1.10320225746
 06/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304293279,0.0,1.10304293279
 06/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 06/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304164719,0.0,1.10304164719
 06/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304037026,0.0,1.10304037026
 06/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 06/17  05:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323231938,0.0,1.10323231938
 06/17  06:00:00,36.8515230736,3.55807868213,2.20135895448,4.27948522559,5.36083202345,21.4433280938,0.02,0.0,0.02
 06/17  07:00:00,45.4363110756,3.46090858648,5.62447299474,4.40074686543,5.36083202345,26.5809105114,1.1033910194,0.0,1.1033910194
 06/17  08:00:00,74.9202510361,3.55439307847,11.3240828008,1.92963021282,26.8041601173,31.2995447326,1.10353957737,0.0,1.10353957737
 06/17  09:00:00,81.8024597909,3.4241376347,16.2326014739,1.78588343061,26.8041601173,33.5472370403,1.10396979354,0.0,1.10396979354
