Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302935613,0.0,1.10302935613
 07/05  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  06:00:00,61.711774161,3.68805772684,29.7168408857,1.49427533711,5.36083202345,21.4433280938,1.10313159196,0.0,1.10313159196
 07/05  07:00:00,81.1490546038,3.4241376347,27.2687349085,1.6834562639,16.0824960704,32.6817896323,1.10378732521,0.0,1.10378732521
 07/05  08:00:00,156.957814616,3.96009624534,34.3384776789,0.0,48.2474882111,70.4033123869,2.18930963594,0.0,2.18930963594
 07/05  09:00:00,157.564221268,4.18280033521,43.0707516689,0.0,48.2474882111,62.0547409583,2.18912844297,0.0,2.18912844297
 07/05  10:00:00,168.114806351,4.80567460564,54.9250558885,0.0,48.2474882111,60.1281475517,2.18953272988,0.0,2.18953272988
 07/05  11:00:00,174.145282568,5.12699659995,58.7076167042,0.0,48.2474882111,62.0547409583,3.27519603863,0.0,3.27519603863
 07/05  12:00:00,165.735103824,5.06325461954,50.9055284475,0.0,48.2474882111,61.5103924513,3.27688427202,0.0,3.27688427202
 07/05  13:00:00,174.529584109,6.04270572734,56.5707146123,0.0,48.2474882111,63.6602354638,3.27656611788,0.0,3.27656611788
 07/05  14:00:00,173.692397335,6.2538945394,59.0544269389,0.0,48.2474882111,60.1281475517,2.18919270638,0.0,2.18919270638
 07/05  15:00:00,176.425686121,6.69403757581,61.3475726879,0.0,48.2474882111,60.1281475517,2.18893306592,0.0,2.18893306592
 07/05  16:00:00,181.963718504,7.37649559766,63.3132569394,0.0,48.2474882111,63.0180376616,2.19007315661,0.0,2.19007315661
 07/05  17:00:00,168.444343771,6.77677517957,61.3385162776,0.0,37.5258241642,62.7947880557,2.18832716592,0.0,2.18832716592
 07/05  18:00:00,117.404942193,4.4509250653,50.1232379626,0.0,26.8041601173,36.0181789539,1.10381095096,0.0,1.10381095096
 07/05  19:00:00,112.512067511,4.10150370975,48.1485758451,0.0,26.8041601173,33.4493877451,1.10350260369,0.0,1.10350260369
 07/05  20:00:00,89.7713010607,3.66897452253,41.9228346521,0.0,16.0824960704,28.0885557216,1.10361143325,0.0,1.10361143325
 07/05  21:00:00,100.257894458,3.54919309623,39.0096050799,0.0,16.0824960704,26.8041601173,1.10318816033,0.0,1.10318816033
 07/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302791272,0.0,1.10302791272
 07/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302109566,0.0,1.10302109566
 07/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302837986,0.0,1.10302837986
 07/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318936745,0.0,1.10318936745
 07/06  06:00:00,60.7059331996,3.82339133783,29.319195425,0.750746225427,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/06  07:00:00,86.3573727542,3.57173742368,33.1483345263,0.86457500751,16.0824960704,32.6817896323,2.18733066973,0.0,2.18733066973
 07/06  08:00:00,175.830143626,5.07932603115,52.091576903,0.0,48.2474882111,70.4033123869,1.10461450052,0.0,1.10461450052
 07/06  09:00:00,163.990533406,4.58205373474,49.0978104074,0.0,48.2474882111,62.0547409583,3.27388021886,0.0,3.27388021886
 07/06  10:00:00,163.62707147,5.27512847656,49.967867137,0.0,48.2474882111,60.1281475517,2.18950947166,0.0,2.18950947166
 07/06  11:00:00,169.594740811,5.66718952868,53.6168820191,0.0,48.2474882111,62.0547409583,2.1902905104,0.0,2.1902905104
 07/06  12:00:00,170.800977846,5.44068494127,55.5939721478,0.0,48.2474882111,61.5103924513,3.27691725927,0.0,3.27691725927
 07/06  13:00:00,179.209774034,6.34077903215,60.9528312334,0.0,48.2474882111,63.6602354638,3.27690443608,0.0,3.27690443608
 07/06  14:00:00,177.552743323,6.44228011549,62.7263873502,0.0,48.2474882111,60.1281475517,2.18955470207,0.0,2.18955470207
 07/06  15:00:00,171.204200845,5.97258256497,56.8475424233,0.0,48.2474882111,60.1281475517,2.18889242219,0.0,2.18889242219
 07/06  16:00:00,175.867212849,5.73982309015,58.8534237923,0.0,48.2474882111,63.0180376616,3.27474788662,0.0,3.27474788662
 07/06  17:00:00,154.613355336,5.19731920791,49.0869838143,0.0,37.5258241642,62.7947880557,1.10400467445,0.0,1.10400467445
 07/06  18:00:00,109.495334334,4.00258594661,42.6619692217,0.0,26.8041601173,36.0181789539,2.18769382721,0.0,2.18769382721
 07/06  19:00:00,110.05802362,3.91076390702,45.8852717567,0.0,26.8041601173,33.4493877451,1.10354922188,0.0,1.10354922188
 07/06  20:00:00,88.735824096,3.62242099262,40.9339112172,0.0,16.0824960704,28.0885557216,1.10357252511,0.0,1.10357252511
 07/06  21:00:00,96.3901027398,3.48501885331,34.9653172309,0.240670373869,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309254692,0.0,1.10309254692
 07/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302483355,0.0,1.10302483355
 07/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302929801,0.0,1.10302929801
 07/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302523529,0.0,1.10302523529
 07/07  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  06:00:00,53.4683451558,3.64897337511,20.3825130332,2.6242585361,5.36083202345,21.4433280938,1.10318931375,0.0,1.10318931375
 07/07  07:00:00,78.1199125013,3.4241376347,22.010788677,3.91226039285,16.0824960704,32.6817896323,1.10364367383,0.0,1.10364367383
 07/07  08:00:00,150.54518507,3.97563121512,27.4482955404,0.462017622605,48.2474882111,70.4033123869,2.1890074144,0.0,2.1890074144
 07/07  09:00:00,148.677693057,3.93583014408,34.4220556766,0.00913797301966,48.2474882111,62.0547409583,2.18947392453,0.0,2.18947392453
 07/07  10:00:00,156.292774128,4.16815047085,43.7405477999,0.0,48.2474882111,60.1281475517,2.18937532611,0.0,2.18937532611
 07/07  11:00:00,166.342665686,4.50823746733,51.5237589548,0.0,48.2474882111,62.0547409583,3.2752603658,0.0,3.2752603658
 07/07  12:00:00,165.715802019,4.66033199878,51.2891492634,0.0,48.2474882111,61.5103924513,3.27728674939,0.0,3.27728674939
 07/07  13:00:00,170.956066066,5.44283204645,53.5970702504,0.0,48.2474882111,63.6602354638,3.276936574,0.0,3.276936574
 07/07  14:00:00,170.74393905,5.57363195819,56.7862312352,0.0,48.2474882111,60.1281475517,2.18895327717,0.0,2.18895327717
 07/07  15:00:00,171.559455485,5.79050920751,57.3848704209,0.0,48.2474882111,60.1281475517,2.18863005144,0.0,2.18863005144
 07/07  16:00:00,171.059107938,5.60645154741,54.1786904234,0.0,48.2474882111,63.0180376616,2.18988690932,0.0,2.18988690932
 07/07  17:00:00,161.336033768,5.18197990674,55.8250015468,0.0,37.5258241642,62.7947880557,2.18843561852,0.0,2.18843561852
 07/07  18:00:00,104.441918159,3.748415711,37.8627232831,0.0,26.8041601173,36.0181789539,1.10373964555,0.0,1.10373964555
 07/07  19:00:00,92.7515041327,3.59068440099,28.8988317752,0.0,26.8041601173,33.4493877451,1.10348651424,0.0,1.10348651424
 07/07  20:00:00,76.4440689992,3.45153988398,26.1318638088,0.213840086947,16.0824960704,28.0885557216,1.10355418341,0.0,1.10355418341
 07/07  21:00:00,87.049090305,3.42422259379,24.5972633577,1.32850807182,16.0824960704,26.8041601173,1.1031921527,0.0,1.1031921527
 07/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302939353,0.0,1.10302939353
 07/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302507827,0.0,1.10302507827
 07/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302895779,0.0,1.10302895779
 07/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318511304,0.0,1.10318511304
 07/08  06:00:00,53.0267215413,3.60802194416,20.0775603655,2.52853902027,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/08  07:00:00,54.758523633,3.4241376347,16.7935236258,2.59067974356,5.36083202345,26.5809105114,1.10324685698,0.0,1.10324685698
 07/08  08:00:00,79.9443441768,3.4241376347,17.462750254,0.945311344159,26.8041601173,31.2995447326,1.1034927817,0.0,1.1034927817
 07/08  09:00:00,81.6912329583,3.4241376347,17.4074484695,0.499809602365,26.8041601173,33.5472370403,1.10380063048,0.0,1.10380063048
 07/08  10:00:00,80.6526657739,3.42477763724,17.7276469186,0.103700669752,26.8041601173,32.583940337,2.18758518619,0.0,2.18758518619
 07/08  11:00:00,81.8559938496,3.42559780432,16.7406667327,0.0454964565065,26.8041601173,34.8316326447,1.10387872066,0.0,1.10387872066
 07/08  12:00:00,80.7300396717,3.42799712738,16.9348557195,0.00734957303108,26.8041601173,33.5472370403,1.10381273544,0.0,1.10381273544
 07/08  13:00:00,80.2473385392,3.43161787507,19.0246746212,0.0,26.8041601173,30.9784458315,1.10377936851,0.0,1.10377936851
 07/08  14:00:00,53.1743928915,3.4241376347,20.3688638366,0.0,8.04124803518,21.3317032909,1.10372393074,0.0,1.10372393074
 07/08  15:00:00,52.0226403304,3.4241376347,20.50150688,0.0,8.04124803518,20.0473076865,1.10349786923,0.0,1.10349786923
 07/08  16:00:00,52.1107834344,3.4241376347,20.2605649446,0.00798613824535,8.04124803518,20.3684065876,1.10340959931,0.0,1.10340959931
 07/08  17:00:00,43.5628059695,3.4241376347,18.9763323321,0.46439041987,2.68041601173,18.0090894769,1.10314068284,0.0,1.10314068284
 07/08  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103135134,0.0,1.103135134
 07/08  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312709214,0.0,1.10312709214
 07/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303478878,0.0,1.10303478878
 07/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302765203,0.0,1.10302765203
 07/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297644217,0.0,1.10297644217
 07/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297672655,0.0,1.10297672655
 07/09  05:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297737447,0.0,1.10297737447
 07/09  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  08:00:00,23.7637624476,1.04430263051,3.94810764087,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301705041,0.0,1.10301705041
 07/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308194572,0.0,1.10308194572
 07/09  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318912056,0.0,1.10318912056
 07/09  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030649672,0.0,1.1030649672
 07/09  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  16:00:00,36.0953394843,2.25178978934,15.0721975187,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  17:00:00,38.6736548038,2.46479918237,17.4375034452,0.0,2.68041601173,16.0824960704,1.10303311046,0.0,1.10303311046
 07/09  18:00:00,40.3522239665,2.69800546801,18.8828663223,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  19:00:00,37.7497778835,2.45876654326,16.5196591641,0.0,2.68041601173,16.0824960704,1.1030352555,0.0,1.1030352555
 07/09  20:00:00,31.1991208259,1.36632367791,8.59411163845,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312819752,0.0,1.10312819752
 07/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297776376,0.0,1.10297776376
 07/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302284629,0.0,1.10302284629
 07/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302749821,0.0,1.10302749821
 07/10  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  06:00:00,38.6872573128,3.48506134699,0.245573792511,8.14402196197,5.36083202345,21.4433280938,1.10323524842,0.0,1.10323524842
 07/10  07:00:00,66.6555731928,3.43109322764,8.26026437045,6.19148979801,16.0824960704,32.6817896323,1.10373686249,0.0,1.10373686249
 07/10  08:00:00,143.094369155,4.11889182899,19.205109318,1.11112731614,48.2474882111,70.4033123869,2.18915647922,0.0,2.18915647922
 07/10  09:00:00,139.263322131,4.03069476918,24.7621025706,0.159855527436,48.2474882111,62.0547409583,2.18927695607,0.0,2.18927695607
 07/10  10:00:00,139.117504287,3.88760569151,26.8458227388,0.0,48.2474882111,60.1281475517,2.18930047102,0.0,2.18930047102
 07/10  11:00:00,140.735087554,3.85239294163,26.5720253489,0.0,48.2474882111,62.0547409583,3.27500935293,0.0,3.27500935293
 07/10  12:00:00,141.394765493,3.87490242572,27.7535423103,0.0,48.2474882111,61.5103924513,3.27734812096,0.0,3.27734812096
 07/10  13:00:00,145.807353331,4.45736141486,29.4338281473,0.0,48.2474882111,63.6602354638,3.27695078163,0.0,3.27695078163
 07/10  14:00:00,142.863461008,4.52424412583,29.955141025,0.0,48.2474882111,60.1281475517,2.18895227135,0.0,2.18895227135
 07/10  15:00:00,145.252357905,4.71893994848,32.1493420997,0.0,48.2474882111,60.1281475517,2.18876081117,0.0,2.18876081117
 07/10  16:00:00,154.175552829,5.40255857204,37.4990282899,0.0,48.2474882111,63.0180376616,2.18984229856,0.0,2.18984229856
 07/10  17:00:00,142.891584524,5.3878826158,37.1746495945,0.0,37.5258241642,62.7947880557,2.18838551323,0.0,2.18838551323
 07/10  18:00:00,99.5362730534,4.22739276658,32.4781011215,0.0,26.8041601173,36.0181789539,1.10386954645,0.0,1.10386954645
 07/10  19:00:00,93.7089975704,3.7539162387,29.6930933753,0.0,26.8041601173,33.4493877451,1.10354871439,0.0,1.10354871439
 07/10  20:00:00,75.4842454736,3.45054381605,25.3746149569,0.0122614811884,16.0824960704,28.0885557216,1.10365476884,0.0,1.10365476884
 07/10  21:00:00,83.9784109483,3.4241376347,22.4421391153,0.413037916596,16.0824960704,26.8041601173,1.10317477805,0.0,1.10317477805
 07/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302265583,0.0,1.10302265583
 07/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302691584,0.0,1.10302691584
 07/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302171058,0.0,1.10302171058
 07/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316320329,0.0,1.10316320329
 07/11  06:00:00,59.8566745553,3.61320514508,28.1364335167,1.29443568218,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/11  07:00:00,85.7804606569,3.44673234497,32.0048247265,1.55617778873,16.0824960704,32.6817896323,2.18720345514,0.0,2.18720345514
 07/11  08:00:00,170.640853665,4.38720172256,47.5781577431,0.0162535067888,48.2474882111,70.4033123869,1.10461434989,0.0,1.10461434989
 07/11  09:00:00,159.920165655,4.56672599262,45.0427703992,0.0,48.2474882111,62.0547409583,3.27375914353,0.0,3.27375914353
 07/11  10:00:00,162.419072689,4.88994068737,49.1450561448,0.0,48.2474882111,60.1281475517,2.18943404501,0.0,2.18943404501
 07/11  11:00:00,167.547725256,5.11546466367,52.121591329,0.0,48.2474882111,62.0547409583,2.19017469122,0.0,2.19017469122
 07/11  12:00:00,167.218812338,4.94350258663,52.508988995,0.0,48.2474882111,61.5103924513,3.27666797213,0.0,3.27666797213
 07/11  13:00:00,175.803392878,5.74960754075,58.1376215685,0.0,48.2474882111,63.6602354638,3.27658191084,0.0,3.27658191084
 07/11  14:00:00,171.4772341,5.82036694006,57.2727913033,0.0,48.2474882111,60.1281475517,2.18932358968,0.0,2.18932358968
 07/11  15:00:00,172.614690151,6.20330291259,58.0273113819,0.0,48.2474882111,60.1281475517,2.18863890793,0.0,2.18863890793
 07/11  16:00:00,177.809650141,7.06064113087,59.4750430429,0.0,48.2474882111,63.0180376616,3.27483922598,0.0,3.27483922598
 07/11  17:00:00,161.975082595,6.76582294776,54.8802073329,0.0,37.5258241642,62.7947880557,1.10404306582,0.0,1.10404306582
 07/11  18:00:00,112.681408847,5.05654388396,44.794085798,0.0,26.8041601173,36.0181789539,1.10379848262,0.0,1.10379848262
 07/11  19:00:00,106.571520048,4.63073054948,41.6788015421,0.0,26.8041601173,33.4493877451,1.10366460199,0.0,1.10366460199
 07/11  20:00:00,82.3316347433,3.75156309934,31.9332464245,0.0,16.0824960704,28.0885557216,1.10357383054,0.0,1.10357383054
 07/11  21:00:00,86.8819891381,3.50465634917,25.6512171561,0.0270193511511,16.0824960704,26.8041601173,1.10354843096,0.0,1.10354843096
 07/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302112602,0.0,1.10302112602
 07/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302558258,0.0,1.10302558258
 07/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302678771,0.0,1.10302678771
 07/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302444841,0.0,1.10302444841
 07/12  05:00:00,34.2146002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/12  06:00:00,43.1119255909,3.63876991944,10.8977627543,1.76279270578,5.36083202345,21.4433280938,1.1031204151,0.0,1.1031204151
 07/12  07:00:00,71.1247685694,3.4241376347,17.5545135523,1.37339158563,16.0824960704,32.6817896323,1.10377576745,0.0,1.10377576745
 07/12  08:00:00,152.0658725,4.32187806472,29.0823793781,0.00237436486454,48.2474882111,70.4033123869,2.18915347454,0.0,2.18915347454
 07/12  09:00:00,149.691111209,4.54773284117,34.8327091045,0.0,48.2474882111,62.0547409583,2.18926490374,0.0,2.18926490374
 07/12  10:00:00,150.62098798,4.94684382066,37.2900683029,0.0,48.2474882111,60.1281475517,2.18929687855,0.0,2.18929687855
 07/12  11:00:00,154.36832672,5.16706374734,38.8905937094,0.0,48.2474882111,62.0547409583,3.275270166,0.0,3.275270166
 07/12  12:00:00,153.77320907,4.88729949986,39.1195888136,0.0,48.2474882111,61.5103924513,3.27631047479,0.0,3.27631047479
 07/12  13:00:00,161.020887449,5.80297753668,43.3017461431,0.0,48.2474882111,63.6602354638,3.27589710949,0.0,3.27589710949
 07/12  14:00:00,159.199536211,5.85620229166,44.9592580625,0.0,48.2474882111,60.1281475517,2.18872344954,0.0,2.18872344954
 07/12  15:00:00,161.608862377,6.242852638,46.9819338821,0.0,48.2474882111,60.1281475517,1.10450464444,0.0,1.10450464444
 07/12  16:00:00,167.028281091,7.04366161077,48.7106535139,0.0,48.2474882111,63.0180376616,3.27460237099,0.0,3.27460237099
 07/12  17:00:00,154.17184912,6.83415828439,47.0086385218,0.0,37.5258241642,62.7947880557,1.10406044666,0.0,1.10406044666
 07/12  18:00:00,105.160332616,4.95307603672,37.3764774142,0.0,26.8041601173,36.0181789539,2.18778294017,0.0,2.18778294017
 07/12  19:00:00,95.8786530826,4.42547302805,31.191192098,0.0,26.8041601173,33.4493877451,1.1034735205,0.0,1.1034735205
 07/12  20:00:00,73.8257516411,3.64812993391,23.5307964877,0.0,16.0824960704,28.0885557216,1.10359923702,0.0,1.10359923702
 07/12  21:00:00,81.2512690914,3.51417698811,19.7638080955,0.274187726066,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.103122183,0.0,1.103122183
 07/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302629696,0.0,1.10302629696
 07/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302020267,0.0,1.10302020267
 07/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030252402,0.0,1.1030252402
 07/13  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  06:00:00,33.7021148532,3.61866287689,0.0,3.27085176494,5.36083202345,21.4433280938,1.10319061319,0.0,1.10319061319
 07/13  07:00:00,56.7642171123,3.4241376347,1.76739940578,2.79995427504,16.0824960704,32.6817896323,1.10373597477,0.0,1.10373597477
 07/13  08:00:00,130.82539885,4.1530907422,7.844722199,0.168345216749,48.2474882111,70.4033123869,2.1889321607,0.0,2.1889321607
 07/13  09:00:00,126.198653533,4.27026521851,11.617719051,0.0,48.2474882111,62.0547409583,2.18935686078,0.0,2.18935686078
 07/13  10:00:00,126.534988732,4.43285529811,13.718057577,0.0,48.2474882111,60.1281475517,2.18939678446,0.0,2.18939678446
 07/13  11:00:00,132.386085704,4.6119842573,17.4634321832,0.0,48.2474882111,62.0547409583,3.27496922726,0.0,3.27496922726
 07/13  12:00:00,133.911750533,4.48618442166,19.659245355,0.0,48.2474882111,61.5103924513,3.27688695866,0.0,3.27688695866
 07/13  13:00:00,142.06746828,5.15688754458,24.9944169667,0.0,48.2474882111,63.6602354638,3.27645791882,0.0,3.27645791882
 07/13  14:00:00,141.268856918,5.1118415828,27.7729394785,0.0,48.2474882111,60.1281475517,2.18908894008,0.0,2.18908894008
 07/13  15:00:00,142.990988383,5.38470117592,29.2222113498,0.0,48.2474882111,60.1281475517,2.18878687,0.0,2.18878687
 07/13  16:00:00,152.049191931,5.90696501187,34.8682609521,0.0,48.2474882111,63.0180376616,2.18985736825,0.0,2.18985736825
 07/13  17:00:00,141.162226288,5.21355339034,35.6196205834,0.0,37.5258241642,62.7947880557,2.1881014625,0.0,2.1881014625
 07/13  18:00:00,94.8375886045,4.1055696368,27.9012398024,0.0,26.8041601173,36.0181789539,1.10385424072,0.0,1.10385424072
 07/13  19:00:00,90.6564035313,3.84695765065,26.5474579242,0.0,26.8041601173,33.4493877451,1.10349957921,0.0,1.10349957921
 07/13  20:00:00,73.7814002961,3.50852373373,23.5852162053,0.040835137588,16.0824960704,28.0885557216,1.10361557144,0.0,1.10361557144
 07/13  21:00:00,78.4266124498,3.44109179115,16.6950352571,0.591389119845,16.0824960704,26.8041601173,1.10315772103,0.0,1.10315772103
 07/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302097504,0.0,1.10302097504
 07/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302509148,0.0,1.10302509148
 07/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301888238,0.0,1.10301888238
 07/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/14  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318382951,0.0,1.10318382951
 07/14  06:00:00,37.7156989714,3.59759243492,2.85899590558,4.44651041952,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  07:00:00,61.6955269294,3.4241376347,6.15848972887,3.34017376914,16.0824960704,32.6817896323,1.10360245956,0.0,1.10360245956
 07/14  08:00:00,133.875762132,3.8954987805,10.9367979976,0.384224662295,48.2474882111,70.4033123869,2.18879796451,0.0,2.18879796451
 07/14  09:00:00,128.73525409,4.02818969853,14.3963951283,0.0,48.2474882111,62.0547409583,2.1890138261,0.0,2.1890138261
 07/14  10:00:00,131.65944176,4.28666125191,18.9887046517,0.0,48.2474882111,60.1281475517,2.18937710635,0.0,2.18937710635
 07/14  11:00:00,137.908071698,4.43992724742,23.1574751869,0.0,48.2474882111,62.0547409583,3.27506441802,0.0,3.27506441802
 07/14  12:00:00,141.317950415,4.42081380306,27.1308158559,0.0,48.2474882111,61.5103924513,3.27733046452,0.0,3.27733046452
 07/14  13:00:00,148.231690174,5.07162382507,31.2439025796,0.0,48.2474882111,63.6602354638,3.27687969214,0.0,3.27687969214
 07/14  14:00:00,147.0302995,5.21708604757,33.4291375952,0.0,48.2474882111,60.1281475517,2.18889533188,0.0,2.18889533188
 07/14  15:00:00,151.718575793,5.44292958782,37.891570348,0.0,48.2474882111,60.1281475517,2.18894063305,0.0,2.18894063305
 07/14  16:00:00,159.020097225,6.19216695734,41.5539643012,0.0,48.2474882111,63.0180376616,2.18972998791,0.0,2.18972998791
 07/14  17:00:00,145.503801062,6.02552814691,39.1492206014,0.0,37.5258241642,62.7947880557,2.18834708663,0.0,2.18834708663
 07/14  18:00:00,96.6301149249,4.1845464044,29.6147893553,0.0,26.8041601173,36.0181789539,1.10380814048,0.0,1.10380814048
 07/14  19:00:00,89.8609096691,3.90442214306,25.6944995696,0.0,26.8041601173,33.4493877451,1.10349412708,0.0,1.10349412708
 07/14  20:00:00,72.3365268699,3.57360285253,22.0488568955,0.0672419023989,16.0824960704,28.0885557216,1.10359059819,0.0,1.10359059819
 07/14  21:00:00,78.7378219639,3.47002741884,16.9492083059,0.619489957448,16.0824960704,26.8041601173,1.10317416235,0.0,1.10317416235
 07/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301848808,0.0,1.10301848808
 07/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302350086,0.0,1.10302350086
 07/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302536607,0.0,1.10302536607
 07/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316136455,0.0,1.10316136455
 07/15  06:00:00,37.427701424,3.55118542578,0.245597338636,6.81831844818,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/15  07:00:00,51.4538405837,3.4241376347,11.0467779024,5.03274241765,5.36083202345,26.5809105114,1.10329837473,0.0,1.10329837473
 07/15  08:00:00,86.8634852228,3.45184933726,23.5674153305,1.73207561112,26.8041601173,31.2995447326,1.10356868597,0.0,1.10356868597
 07/15  09:00:00,94.6824572624,3.6411353015,30.2113330146,0.470151694547,26.8041601173,33.5472370403,1.1038218354,0.0,1.1038218354
 07/15  10:00:00,95.0978948939,3.69206305696,31.9334804179,0.0758108706443,26.8041601173,32.583940337,1.10376472612,0.0,1.10376472612
 07/15  11:00:00,94.4898840667,3.47284392842,29.3728072822,0.0,26.8041601173,34.8316326447,2.18771801634,0.0,2.18771801634
 07/15  12:00:00,93.5763221811,3.51599272198,29.7004922074,0.0,26.8041601173,33.5472370403,1.10377412662,0.0,1.10377412662
 07/15  13:00:00,92.3621476671,3.67297281213,30.898128812,0.0,26.8041601173,30.9784458315,1.10372594255,0.0,1.10372594255
 07/15  14:00:00,62.7721288665,3.55339874148,29.8373387048,0.0,8.04124803518,21.3317032909,1.10350909212,0.0,1.10350909212
 07/15  15:00:00,60.6253902981,3.51821814637,29.0101763359,0.0,8.04124803518,20.0473076865,1.1033787284,0.0,1.1033787284
 07/15  16:00:00,61.185622179,3.6626853219,29.1048421403,0.0,8.04124803518,20.3684065876,1.10344036237,0.0,1.10344036237
 07/15  17:00:00,56.350860838,3.89041825176,31.7624970035,0.0,2.68041601173,18.0090894769,1.10311201274,0.0,1.10311201274
 07/15  18:00:00,42.653073619,2.61033951414,21.2713819287,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  19:00:00,40.8230332626,2.29725505164,19.7544260348,0.0,2.68041601173,16.0824960704,1.1031670825,0.0,1.1031670825
 07/15  20:00:00,40.809043452,2.0127646852,17.5575932572,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  21:00:00,35.3991482505,0.198776874642,1.62501919965,0.0,2.68041601173,16.0824960704,1.10328902167,0.0,1.10328902167
 07/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301892169,0.0,1.10301892169
 07/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299826956,0.0,1.10299826956
 07/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297512637,0.0,1.10297512637
 07/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311912233,0.0,1.10311912233
 07/16  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297512937,0.0,1.10297512937
 07/16  08:00:00,23.254210629,0.497337116771,3.98552133603,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  09:00:00,41.184894344,2.41238626988,20.001155898,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  10:00:00,46.1013143944,2.65651224962,24.6734499686,0.0,2.68041601173,16.0824960704,1.10303190033,0.0,1.10303190033
 07/16  11:00:00,42.6396859376,2.2291519782,21.6391817832,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  12:00:00,27.1588710722,0.782470042739,7.60504885325,0.0,2.68041601173,16.0824960704,1.1031312305,0.0,1.1031312305
 07/16  13:00:00,20.8925643253,0.198776874642,1.92243527443,0.0,2.68041601173,16.0824960704,1.10323161305,0.0,1.10323161305
 07/16  14:00:00,35.5386356904,1.34259958586,15.4246839283,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  15:00:00,39.0814737635,1.65752710246,18.6525944849,0.0,2.68041601173,16.0824960704,1.10302944543,0.0,1.10302944543
 07/16  16:00:00,20.9076969092,0.19904016142,1.9373045716,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297241328,0.0,1.10297241328
 07/16  19:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  20:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297294074,0.0,1.10297294074
 07/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297243691,0.0,1.10297243691
 07/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297292511,0.0,1.10297292511
 07/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301862115,0.0,1.10301862115
 07/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310051515,0.0,1.10310051515
 07/17  06:00:00,37.7650787242,3.57373358829,3.34492049213,4.03382443238,5.36083202345,21.4433280938,1.1031551382,0.0,1.1031551382
 07/17  07:00:00,71.2986380989,3.53256553643,15.022573334,3.97077343176,16.0824960704,32.6817896323,1.10368056793,0.0,1.10368056793
 07/17  08:00:00,153.662778168,4.49367570535,29.9614672605,0.548394510427,48.2474882111,70.4033123869,2.18894992249,0.0,2.18894992249
 07/17  09:00:00,149.533460531,4.50083204401,34.6979864409,0.0239727823203,48.2474882111,62.0547409583,2.18933224491,0.0,2.18933224491
 07/17  10:00:00,145.933589585,4.45328710428,33.0962266243,0.0,48.2474882111,60.1281475517,2.1893569386,0.0,2.1893569386
 07/17  11:00:00,149.261457874,4.55184863355,34.3989399771,0.0,48.2474882111,62.0547409583,2.18998946642,0.0,2.18998946642
 07/17  12:00:00,149.453594633,4.43400394302,35.2532699332,0.0,48.2474882111,61.5103924513,3.27686016787,0.0,3.27686016787
 07/17  13:00:00,156.577656148,5.18202953564,39.479462843,0.0,48.2474882111,63.6602354638,3.27669019529,0.0,3.27669019529
 07/17  14:00:00,153.85491585,5.27564104625,40.1951989471,0.0,48.2474882111,60.1281475517,2.18936864995,0.0,2.18936864995
 07/17  15:00:00,151.981877898,5.55889384748,38.0389081937,0.0,48.2474882111,60.1281475517,2.18866002875,0.0,2.18866002875
 07/17  16:00:00,155.458153232,6.17538784634,38.0087994185,0.0,48.2474882111,63.0180376616,3.27423908654,0.0,3.27423908654
 07/17  17:00:00,144.858868208,5.98814962069,38.5416662733,0.0,37.5258241642,62.7947880557,1.10401937619,0.0,1.10401937619
 07/17  18:00:00,97.0676309406,4.18702598683,30.0498257885,0.0,26.8041601173,36.0181789539,1.10377107637,0.0,1.10377107637
 07/17  19:00:00,92.2693247495,4.08259572591,27.9247410672,0.0,26.8041601173,33.4493877451,1.10363323657,0.0,1.10363323657
 07/17  20:00:00,72.6811639592,3.61017358318,22.4218502013,0.00231495524457,16.0824960704,28.0885557216,1.10353881537,0.0,1.10353881537
 07/17  21:00:00,76.5907111792,3.47466224747,14.9769765732,0.439976076817,16.0824960704,26.8041601173,1.10350673635,0.0,1.10350673635
 07/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302178873,0.0,1.10302178873
 07/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302419785,0.0,1.10302419785
 07/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301810701,0.0,1.10301810701
 07/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10309957275,0.0,1.10309957275
 07/18  06:00:00,35.3174859118,3.58097693223,0.0,4.92390876816,5.36083202345,21.4433280938,1.10312059658,0.0,1.10312059658
 07/18  07:00:00,63.3607689695,3.4241376347,7.35445384929,3.80945168876,16.0824960704,32.6817896323,1.10367466414,0.0,1.10367466414
 07/18  08:00:00,144.610389978,4.03788419871,21.6785577339,0.234707353374,48.2474882111,70.4033123869,2.18893532167,0.0,2.18893532167
 07/18  09:00:00,141.955982515,4.35187288146,27.2934403697,0.0,48.2474882111,62.0547409583,2.18930873833,0.0,2.18930873833
 07/18  10:00:00,145.016892415,4.41557772581,32.2172388326,0.0,48.2474882111,60.1281475517,2.18932914274,0.0,2.18932914274
 07/18  11:00:00,155.457019712,4.6855363041,40.4608141444,0.0,48.2474882111,62.0547409583,2.18995391065,0.0,2.18995391065
 07/18  12:00:00,160.135756205,4.70265994208,45.6667755067,0.0,48.2474882111,61.5103924513,3.27679120408,0.0,3.27679120408
 07/18  13:00:00,169.748080108,5.59957548539,52.2323408536,0.0,48.2474882111,63.6602354638,3.27661070768,0.0,3.27661070768
 07/18  14:00:00,164.60001994,5.6609893783,50.554954705,0.0,48.2474882111,60.1281475517,2.18931352311,0.0,2.18931352311
 07/18  15:00:00,163.427351792,6.01806085691,49.0252150777,0.0,48.2474882111,60.1281475517,2.18860025964,0.0,2.18860025964
 07/18  16:00:00,166.131474576,6.74174419383,48.1157644158,0.0,48.2474882111,63.0180376616,2.18993811624,0.0,2.18993811624
 07/18  17:00:00,154.987474388,6.54468103085,48.1137410428,0.0,37.5258241642,62.7947880557,2.18856953142,0.0,2.18856953142
 07/18  18:00:00,110.74894009,4.73408093821,43.1840799868,0.0,26.8041601173,36.0181789539,1.10373843365,0.0,1.10373843365
 07/18  19:00:00,105.723907008,4.24509131179,41.21682774,0.0,26.8041601173,33.4493877451,1.10360179551,0.0,1.10360179551
 07/18  20:00:00,87.3579099031,3.6028120741,37.1082726095,0.0,16.0824960704,28.0885557216,1.1035081173,0.0,1.1035081173
 07/18  21:00:00,98.3179371689,3.49506566192,36.9656272453,0.158147979974,16.0824960704,26.8041601173,1.10335942636,0.0,1.10335942636
 07/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030239939,0.0,1.1030239939
 07/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030183031,0.0,1.1030183031
 07/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302211252,0.0,1.10302211252
 07/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/19  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308554543,0.0,1.10308554543
 07/19  06:00:00,54.4442486803,3.67598932213,23.0334691587,0.922189988095,5.36083202345,21.4433280938,1.10310459329,0.0,1.10310459329
 07/19  07:00:00,81.7136710107,3.43381323977,28.5370872079,0.970044766313,16.0824960704,32.6817896323,1.10373257329,0.0,1.10373257329
 07/19  08:00:00,168.204258996,4.57494675858,44.9698444524,0.000227093084744,48.2474882111,70.4033123869,2.18883432425,0.0,2.18883432425
 07/19  09:00:00,162.691093971,4.36972884341,48.0106958636,0.0,48.2474882111,62.0547409583,2.18920421334,0.0,2.18920421334
 07/19  10:00:00,164.054290524,4.35570942857,51.3145052387,0.0,48.2474882111,60.1281475517,2.18952398135,0.0,2.18952398135
 07/19  11:00:00,166.695209227,5.21563031736,51.1689096458,0.0,48.2474882111,62.0547409583,2.19020204594,0.0,2.19020204594
 07/19  12:00:00,169.299022711,5.29495670684,54.2377452473,0.0,48.2474882111,61.5103924513,3.27660046257,0.0,3.27660046257
 07/19  13:00:00,179.161055021,6.09122562824,61.1536656234,0.0,48.2474882111,63.6602354638,3.27641098405,0.0,3.27641098405
 07/19  14:00:00,176.430030113,6.1464982543,61.8994560021,0.0,48.2474882111,60.1281475517,2.18918085815,0.0,2.18918085815
 07/19  15:00:00,176.443382131,6.36096995085,61.6983363238,0.0,48.2474882111,60.1281475517,2.18868723911,0.0,2.18868723911
 07/19  16:00:00,182.226933384,6.63541184512,64.3175555724,0.0,48.2474882111,63.0180376616,2.18979232176,0.0,2.18979232176
 07/19  17:00:00,161.762174759,5.50064093022,55.9324815146,0.0,37.5258241642,62.7947880557,2.18862587625,0.0,2.18862587625
 07/19  18:00:00,111.637265991,3.99957858504,44.8069082404,0.0,26.8041601173,36.0181789539,1.10381487739,0.0,1.10381487739
 07/19  19:00:00,98.0993351155,3.78107899235,34.0562681667,0.0,26.8041601173,33.4493877451,1.10354323401,0.0,1.10354323401
 07/19  20:00:00,76.1125783626,3.53750425707,25.7514711602,0.176777725827,16.0824960704,28.0885557216,1.10360103184,0.0,1.10360103184
 07/19  21:00:00,85.6723752485,3.47489269342,23.4411097473,1.05727652609,16.0824960704,26.8041601173,1.10320155832,0.0,1.10320155832
 07/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302257161,0.0,1.10302257161
 07/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302295204,0.0,1.10302295204
 07/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301984169,0.0,1.10301984169
 07/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/20  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314003795,0.0,1.10314003795
 07/20  06:00:00,45.0502219796,3.62596000265,12.0218973038,2.58976446183,5.36083202345,21.4433280938,1.10315108985,0.0,1.10315108985
 07/20  07:00:00,74.4450528309,3.56826334065,19.2056588007,2.89840489277,16.0824960704,32.6817896323,1.10370414137,0.0,1.10370414137
 07/20  08:00:00,156.474370372,4.76947237036,32.7925774556,0.253079853587,48.2474882111,70.4033123869,1.10433431214,0.0,1.10433431214
 07/20  09:00:00,155.843795704,4.79493962827,40.7381868124,0.0,48.2474882111,62.0547409583,3.27370406963,0.0,3.27370406963
 07/20  10:00:00,156.641455836,4.87930697516,43.3780730042,0.0,48.2474882111,60.1281475517,2.1893308456,0.0,2.1893308456
 07/20  11:00:00,158.581775309,5.11596687049,43.155139175,0.0,48.2474882111,62.0547409583,2.19000699127,0.0,2.19000699127
 07/20  12:00:00,156.508464808,4.92858735205,41.8135566998,0.0,48.2474882111,61.5103924513,3.27629654516,0.0,3.27629654516
 07/20  13:00:00,163.035651618,5.66763410154,45.4518537474,0.0,48.2474882111,63.6602354638,3.27609450781,0.0,3.27609450781
 07/20  14:00:00,160.136781898,5.65544177475,46.0972642661,0.0,48.2474882111,60.1281475517,2.18913211948,0.0,2.18913211948
 07/20  15:00:00,159.347851193,5.58221206451,45.3815632716,0.0,48.2474882111,60.1281475517,2.18874627472,0.0,2.18874627472
 07/20  16:00:00,167.173385233,6.4239204228,49.4754988436,0.0,48.2474882111,63.0180376616,2.18990667421,0.0,2.18990667421
 07/20  17:00:00,155.162874598,6.34923838444,48.4845838993,0.0,37.5258241642,62.7947880557,2.18840607392,0.0,2.18840607392
 07/20  18:00:00,106.410772229,4.51284462461,39.0671484389,0.0,26.8041601173,36.0181789539,1.10366048488,0.0,1.10366048488
 07/20  19:00:00,100.965198913,4.36121794208,36.3419930148,0.0,26.8041601173,33.4493877451,1.10354021518,0.0,1.10354021518
 07/20  20:00:00,77.2911814557,3.6665546496,26.9778015866,0.0,16.0824960704,28.0885557216,1.10363421254,0.0,1.10363421254
 07/20  21:00:00,82.4119043946,3.47061345651,21.0258633981,0.216331258183,16.0824960704,26.8041601173,1.10316204651,0.0,1.10316204651
 07/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302305807,0.0,1.10302305807
 07/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301795379,0.0,1.10301795379
 07/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030215612,0.0,1.1030215612
 07/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/21  05:00:00,36.6819335447,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317315555,0.0,1.10317315555
 07/21  06:00:00,53.9523527716,3.64971263204,21.471148959,2.01889096919,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  07:00:00,76.9154011438,3.4241376347,22.010788677,2.70774903536,16.0824960704,32.6817896323,1.1036159031,0.0,1.1036159031
 07/21  08:00:00,147.98861918,3.98674127087,25.1908365366,0.151800680359,48.2474882111,70.4033123869,2.18846104637,0.0,2.18846104637
 07/21  09:00:00,141.740002236,3.93692696687,27.4924060052,0.0,48.2474882111,62.0547409583,2.18921556729,0.0,2.18921556729
 07/21  10:00:00,142.223797921,4.06361694718,29.7761051173,0.0,48.2474882111,60.1281475517,3.27410082001,0.0,3.27410082001
 07/21  11:00:00,147.766685872,4.54379721512,32.9122193939,0.0,48.2474882111,62.0547409583,2.19012212973,0.0,2.19012212973
 07/21  12:00:00,154.062584283,4.67223887269,39.6240246543,0.0,48.2474882111,61.5103924513,3.27587816918,0.0,3.27587816918
 07/21  13:00:00,160.306178052,5.4226340802,42.9673802026,0.0,48.2474882111,63.6602354638,3.27647686728,0.0,3.27647686728
 07/21  14:00:00,153.365626041,5.30837441826,39.6731757655,0.0,48.2474882111,60.1281475517,2.18884756212,0.0,2.18884756212
 07/21  15:00:00,153.691643341,5.40941033429,39.8981571497,0.0,48.2474882111,60.1281475517,2.1887142213,0.0,2.1887142213
 07/21  16:00:00,165.629696321,5.84528281654,48.5104475377,0.0,48.2474882111,63.0180376616,2.18998044015,0.0,2.18998044015
 07/21  17:00:00,157.113721032,5.64208777132,51.142580947,0.0,37.5258241642,62.7947880557,2.18820086629,0.0,2.18820086629
 07/21  18:00:00,104.049250666,3.97424160564,37.2442298951,0.0,26.8041601173,36.0181789539,1.10373223729,0.0,1.10373223729
 07/21  19:00:00,96.9611820821,3.69741652017,33.0017776055,0.0,26.8041601173,33.4493877451,1.10352461855,0.0,1.10352461855
 07/21  20:00:00,79.036355197,3.46814146075,28.7801016509,0.14128686595,16.0824960704,28.0885557216,1.1036313321,0.0,1.1036313321
 07/21  21:00:00,87.1092530061,3.42570727287,25.2959244902,0.688524961355,16.0824960704,26.8041601173,1.10316508089,0.0,1.10316508089
 07/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302126303,0.0,1.10302126303
 07/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302220012,0.0,1.10302220012
 07/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301777474,0.0,1.10301777474
 07/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  05:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317891223,0.0,1.10317891223
 07/22  06:00:00,52.8842081124,3.59140318229,19.9898706711,2.49033404757,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/22  07:00:00,61.198181216,3.4241376347,23.3543757755,2.4694851768,5.36083202345,26.5809105114,1.10336125428,0.0,1.10336125428
 07/22  08:00:00,86.0981108017,3.4241376347,23.1715945225,1.39023370041,26.8041601173,31.2995447326,1.10347939045,0.0,1.10347939045
 07/22  09:00:00,86.3757834535,3.4241376347,21.5786136096,1.01319495756,26.8041601173,33.5472370403,1.10384442662,0.0,1.10384442662
 07/22  10:00:00,86.474436143,3.4241376347,23.1414216601,0.512336299814,26.8041601173,32.583940337,1.1037586081,0.0,1.1037586081
 07/22  11:00:00,92.8809826509,3.4279026751,27.7753319994,0.0335151202741,26.8041601173,34.8316326447,2.18781703774,0.0,2.18781703774
 07/22  12:00:00,95.9706344938,3.44570235529,32.1650948868,0.0,26.8041601173,33.5472370403,1.10375827946,0.0,1.10375827946
 07/22  13:00:00,97.1126612644,3.58023784331,35.7413773782,0.0,26.8041601173,30.9784458315,1.1036975368,0.0,1.1036975368
 07/22  14:00:00,69.2674801055,3.54466929075,36.3414193946,0.0,8.04124803518,21.3317032909,1.10354504521,0.0,1.10354504521
 07/22  15:00:00,65.707593515,3.47843990113,34.1321577981,0.0,8.04124803518,20.0473076865,1.10339650472,0.0,1.10339650472
 07/22  16:00:00,64.582647682,3.60444368544,32.5601092797,0.0,8.04124803518,20.3684065876,1.10346964655,0.0,1.10346964655
 07/22  17:00:00,57.3257954699,3.77401933242,32.8355054477,0.0183251069975,2.68041601173,18.0090894769,0.02,0.0,0.02
