Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/22  18:00:00,43.2249676848,2.56610585324,21.8875096554,0.0,2.68041601173,16.0824960704,1.10317719537,0.0,1.10317719537
 07/22  19:00:00,41.5189984559,2.29116353322,20.4564827465,0.0,2.68041601173,16.0824960704,1.10318255217,0.0,1.10318255217
 07/22  20:00:00,39.5188593812,1.64291978946,14.1699207489,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319554875,0.0,1.10319554875
 07/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302156929,0.0,1.10302156929
 07/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297266265,0.0,1.10297266265
 07/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297285909,0.0,1.10297285909
 07/23  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030383758,0.0,1.1030383758
 07/23  07:00:00,27.4386285894,0.928327513069,7.73894890012,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  08:00:00,44.590306695,2.46042042277,23.358534096,0.0,2.68041601173,16.0824960704,1.10303100221,0.0,1.10303100221
 07/23  09:00:00,49.2285609797,2.69583177751,27.761377026,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  10:00:00,45.9251508434,2.46844345572,24.6853552114,0.0,2.68041601173,16.0824960704,1.10303460477,0.0,1.10303460477
 07/23  11:00:00,44.8732453399,2.61286630972,23.489026854,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  12:00:00,27.6108670789,0.861980792596,7.97753411009,0.0,2.68041601173,16.0824960704,1.10306735283,0.0,1.10306735283
 07/23  13:00:00,36.2635062573,1.77268772001,15.7194663611,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  14:00:00,36.7283058048,1.92058018752,16.0363734411,0.0,2.68041601173,16.0824960704,1.10313846233,0.0,1.10313846233
 07/23  15:00:00,37.5709254876,2.03534533512,16.7642279763,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  16:00:00,40.6202762133,2.49474517259,19.3541788645,0.0,2.68041601173,16.0824960704,1.10280817006,0.0,1.10280817006
 07/23  17:00:00,41.5585973459,2.68640401874,20.100841151,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  18:00:00,39.7736560525,2.5020972238,18.5002066525,0.0,2.68041601173,16.0824960704,1.1030302212,0.0,1.1030302212
 07/23  19:00:00,41.3591812195,2.65915451134,19.928674532,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  20:00:00,31.7771124123,0.994410946764,7.07668262272,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310560589,0.0,1.10310560589
 07/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297174726,0.0,1.10297174726
 07/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301823251,0.0,1.10301823251
 07/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302088359,0.0,1.10302088359
 07/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314439729,0.0,1.10314439729
 07/24  06:00:00,41.7655134044,3.52923275589,6.38256541162,5.04111502557,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/24  07:00:00,73.7648207257,3.4241376347,17.40041506,4.16754223428,16.0824960704,32.6817896323,1.10366120867,0.0,1.10366120867
 07/24  08:00:00,147.4015613,3.7441973352,24.7610153303,0.237107942042,48.2474882111,70.4033123869,2.18882852172,0.0,2.18882852172
 07/24  09:00:00,142.735696293,3.90037747191,28.5246495577,0.0,48.2474882111,62.0547409583,2.18903793706,0.0,2.18903793706
 07/24  10:00:00,145.258048413,4.03382164463,32.8401509119,0.0,48.2474882111,60.1281475517,2.18934342399,0.0,2.18934342399
 07/24  11:00:00,148.512352663,4.2846959446,33.9169874554,0.0,48.2474882111,62.0547409583,3.27489638283,0.0,3.27489638283
 07/24  12:00:00,147.115109673,4.31078091025,33.0380080065,0.0,48.2474882111,61.5103924513,3.27699270658,0.0,3.27699270658
 07/24  13:00:00,154.163212128,5.12543660947,37.1216117495,0.0,48.2474882111,63.6602354638,3.27643420296,0.0,3.27643420296
 07/24  14:00:00,149.276113882,5.24420086288,35.6478371618,0.0,48.2474882111,60.1281475517,2.18903682024,0.0,2.18903682024
 07/24  15:00:00,148.934223484,5.39987181616,35.1502758113,0.0,48.2474882111,60.1281475517,2.18868474702,0.0,2.18868474702
 07/24  16:00:00,154.491620908,5.60213985519,37.6155150865,0.0,48.2474882111,63.0180376616,2.18967647718,0.0,2.18967647718
 07/24  17:00:00,142.660812437,5.5095860781,36.8221740452,0.0,37.5258241642,62.7947880557,1.10412863199,0.0,1.10412863199
 07/24  18:00:00,96.2083739177,4.02792946499,29.3496652874,0.0,26.8041601173,36.0181789539,2.18772515227,0.0,2.18772515227
 07/24  19:00:00,92.0743585614,3.80979435346,28.0025762515,0.0,26.8041601173,33.4493877451,1.10350453555,0.0,1.10350453555
 07/24  20:00:00,77.369898287,3.47853971123,24.7541405573,0.0230594656956,16.0824960704,28.0885557216,1.10364646513,0.0,1.10364646513
 07/24  21:00:00,80.7769617775,3.42605649439,19.1774561333,0.474352868052,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316465779,0.0,1.10316465779
 07/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301465339,0.0,1.10301465339
 07/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301835617,0.0,1.10301835617
 07/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302065745,0.0,1.10302065745
 07/25  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/25  06:00:00,35.311715012,3.56280021958,0.0,4.93631458102,5.36083202345,21.4433280938,1.1031849078,0.0,1.1031849078
 07/25  07:00:00,60.8847660623,3.43276216215,4.07665388322,4.60262422018,16.0824960704,32.6817896323,1.1037537268,0.0,1.1037537268
 07/25  08:00:00,137.243861104,3.95455259397,13.9335982989,0.696469519187,48.2474882111,70.4033123869,2.18880260359,0.0,2.18880260359
 07/25  09:00:00,131.656029798,3.98532481556,17.3129984998,0.0470372190443,48.2474882111,62.0547409583,2.18913550121,0.0,2.18913550121
 07/25  10:00:00,131.617506683,4.19883032409,19.0346005019,0.0,48.2474882111,60.1281475517,2.18941399629,0.0,2.18941399629
 07/25  11:00:00,135.68701621,4.38192804671,20.9944188994,0.0,48.2474882111,62.0547409583,3.27477075168,0.0,3.27477075168
 07/25  12:00:00,135.420575464,4.35551232436,21.2987423832,0.0,48.2474882111,61.5103924513,3.2761361424,0.0,3.2761361424
 07/25  13:00:00,140.683377622,5.06145509234,23.7057587606,0.0,48.2474882111,63.6602354638,2.19083421773,0.0,2.19083421773
 07/25  14:00:00,136.162999656,5.04616607319,22.7327577258,0.0,48.2474882111,60.1281475517,2.1895229459,0.0,2.1895229459
 07/25  15:00:00,134.47861929,5.04173148092,21.0528119523,0.0,48.2474882111,60.1281475517,2.18878753089,0.0,2.18878753089
 07/25  16:00:00,136.441329301,5.13036601762,20.0369973168,0.0,48.2474882111,63.0180376616,3.27434301523,0.0,3.27434301523
 07/25  17:00:00,123.812957034,4.87661437202,18.6072903481,0.0,37.5258241642,62.7947880557,1.10404199159,0.0,1.10404199159
 07/25  18:00:00,80.837530456,3.61564108377,14.3911102069,0.0,26.8041601173,36.0181789539,1.10378804534,0.0,1.10378804534
 07/25  19:00:00,76.8053902561,3.61911525611,12.9242870436,0.0,26.8041601173,33.4493877451,1.10364012191,0.0,1.10364012191
 07/25  20:00:00,61.9262616621,3.43920532498,9.06893216814,0.303965616196,16.0824960704,28.0885557216,1.10364654226,0.0,1.10364654226
 07/25  21:00:00,69.8164071232,3.4241376347,7.64606915687,1.04710404991,16.0824960704,26.8041601173,1.10338151213,0.0,1.10338151213
 07/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301832271,0.0,1.10301832271
 07/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302036012,0.0,1.10302036012
 07/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302052345,0.0,1.10302052345
 07/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/26  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308970452,0.0,1.10308970452
 07/26  06:00:00,42.7306680717,3.58752920034,7.04187161123,5.28866704872,5.36083202345,21.4433280938,1.10310714443,0.0,1.10310714443
 07/26  07:00:00,65.3808922721,3.4241376347,8.54069214895,4.64333669169,16.0824960704,32.6817896323,1.10363337474,0.0,1.10363337474
 07/26  08:00:00,133.540550575,3.82767592701,10.668864002,0.384769953926,48.2474882111,70.4033123869,2.18878933345,0.0,2.18878933345
 07/26  09:00:00,126.198965653,3.72556671905,12.1036736852,0.0590559854982,48.2474882111,62.0547409583,2.1891201183,0.0,2.1891201183
 07/26  10:00:00,126.20043489,3.80295967443,14.0133993582,0.0,48.2474882111,60.1281475517,2.18940074708,0.0,2.18940074708
 07/26  11:00:00,131.662355215,4.08761088533,17.2640750662,0.0,48.2474882111,62.0547409583,2.19003736114,0.0,2.19003736114
 07/26  12:00:00,131.958319085,4.01247385705,18.1795244715,0.0,48.2474882111,61.5103924513,3.27627415452,0.0,3.27627415452
 07/26  13:00:00,141.557146998,4.60470669861,25.0362765304,0.0,48.2474882111,63.6602354638,3.27600759087,0.0,3.27600759087
 07/26  14:00:00,143.189337907,4.7116682771,30.0935937735,0.0,48.2474882111,60.1281475517,2.18905302564,0.0,2.18905302564
 07/26  15:00:00,145.270075956,4.92338720064,31.9626128984,0.0,48.2474882111,60.1281475517,2.18864674348,0.0,2.18864674348
 07/26  16:00:00,149.723102883,5.40675173519,33.0423851812,0.0,48.2474882111,63.0180376616,2.18975827009,0.0,2.18975827009
 07/26  17:00:00,133.378084958,5.058186729,27.9908459151,0.0,37.5258241642,62.7947880557,2.18825895546,0.0,2.18825895546
 07/26  18:00:00,90.6333535733,4.038645832,23.7639285761,0.0,26.8041601173,36.0181789539,1.1037907763,0.0,1.1037907763
 07/26  19:00:00,87.1540223141,3.89879338534,22.9932409723,0.0,26.8041601173,33.4493877451,1.10347249407,0.0,1.10347249407
 07/26  20:00:00,71.4827099398,3.44939394723,18.471387594,0.447769845724,16.0824960704,28.0885557216,1.10364405629,0.0,1.10364405629
 07/26  21:00:00,76.6190603495,3.4241376347,14.275027759,1.22079867408,16.0824960704,26.8041601173,1.10315083262,0.0,1.10315083262
 07/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301805263,0.0,1.10301805263
 07/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301989645,0.0,1.10301989645
 07/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302001363,0.0,1.10302001363
 07/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316045937,0.0,1.10316045937
 07/27  06:00:00,41.1025675671,3.5470842605,2.83729284089,7.90559025439,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/27  07:00:00,63.7078795837,3.4241376347,7.07725728972,4.43375886251,16.0824960704,32.6817896323,1.10361590077,0.0,1.10361590077
 07/27  08:00:00,137.503455776,3.94687568573,14.1779190017,0.719420396856,48.2474882111,70.4033123869,2.18863445005,0.0,2.18863445005
 07/27  09:00:00,135.07490599,4.20496034128,20.5345355925,0.0247407932441,48.2474882111,62.0547409583,2.18890055218,0.0,2.18890055218
 07/27  10:00:00,134.745307477,4.19827265348,22.1629589669,0.0,48.2474882111,60.1281475517,2.18918769991,0.0,2.18918769991
 07/27  11:00:00,137.011748515,4.2895991814,22.4114800704,0.0,48.2474882111,62.0547409583,3.2749897793,0.0,3.2749897793
 07/27  12:00:00,136.81081241,4.31781617653,22.7266754769,0.0,48.2474882111,61.5103924513,3.2766915109,0.0,3.2766915109
 07/27  13:00:00,142.929470145,5.08523324337,25.9280731328,0.0,48.2474882111,63.6602354638,3.27610532008,0.0,3.27610532008
 07/27  14:00:00,141.141579889,5.0977693533,27.6597346789,0.0,48.2474882111,60.1281475517,2.18881175801,0.0,2.18881175801
 07/27  15:00:00,143.565229514,5.14959235238,30.031561305,0.0,48.2474882111,60.1281475517,1.10426174887,0.0,1.10426174887
 07/27  16:00:00,149.327830383,5.49813893338,32.5557254825,0.0,48.2474882111,63.0180376616,3.27449277831,0.0,3.27449277831
 07/27  17:00:00,141.536479326,5.78948206458,35.4179449476,0.0,37.5258241642,62.7947880557,1.10400849708,0.0,1.10400849708
 07/27  18:00:00,94.8538178572,4.13970260388,27.883336088,0.0,26.8041601173,36.0181789539,2.18764073869,0.0,2.18764073869
 07/27  19:00:00,87.4976552125,3.73478846943,23.5008787866,0.0,26.8041601173,33.4493877451,1.10350296125,0.0,1.10350296125
 07/27  20:00:00,70.9363126237,3.48097433295,18.2736266517,0.0675530863247,16.0824960704,28.0885557216,1.10362635972,0.0,1.10362635972
 07/27  21:00:00,74.5704855086,3.42868936114,12.7886445214,0.65405534437,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305775638,0.0,1.10305775638
 07/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302011909,0.0,1.10302011909
 07/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301577029,0.0,1.10301577029
 07/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301861677,0.0,1.10301861677
 07/28  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  06:00:00,42.1059043527,3.5794232848,7.72790123906,3.98597961747,5.36083202345,21.4433280938,1.10310456135,0.0,1.10310456135
 07/28  07:00:00,68.0176424825,3.42971221798,12.2769970349,3.53820743292,16.0824960704,32.6817896323,1.10371453347,0.0,1.10371453347
 07/28  08:00:00,147.038301802,4.32321182463,23.6230244921,0.432824792832,48.2474882111,70.4033123869,2.18907595107,0.0,2.18907595107
 07/28  09:00:00,145.681182853,4.35124823827,31.018476194,0.0007891576049,48.2474882111,62.0547409583,2.18939682033,0.0,2.18939682033
 07/28  10:00:00,148.566133783,4.26625391969,35.9158040069,0.0,48.2474882111,60.1281475517,2.18905765876,0.0,2.18905765876
 07/28  11:00:00,156.891625915,4.40718431121,42.1737723405,0.0,48.2474882111,62.0547409583,2.18993470654,0.0,2.18993470654
 07/28  12:00:00,162.68374605,4.70128658317,48.2161387108,0.0,48.2474882111,61.5103924513,3.27663788138,0.0,3.27663788138
 07/28  13:00:00,171.849065353,5.52853002092,54.4043715629,0.0,48.2474882111,63.6602354638,3.27634719471,0.0,3.27634719471
 07/28  14:00:00,167.578334211,5.53667565916,53.657582695,0.0,48.2474882111,60.1281475517,2.18911004291,0.0,2.18911004291
 07/28  15:00:00,165.66598102,5.70450987635,51.577395287,0.0,48.2474882111,60.1281475517,2.18885082025,0.0,2.18885082025
 07/28  16:00:00,170.483546325,5.89570436014,53.3138759978,0.0,48.2474882111,63.0180376616,2.1896291236,0.0,2.1896291236
 07/28  17:00:00,160.288397289,5.68026191027,54.2790830649,0.0,37.5258241642,62.7947880557,2.18843802523,0.0,2.18843802523
 07/28  18:00:00,109.350691872,4.24062545761,42.2792872496,0.0,26.8041601173,36.0181789539,1.10372193739,0.0,1.10372193739
 07/28  19:00:00,98.6448213105,3.85517700838,34.5276563457,0.0,26.8041601173,33.4493877451,1.10354157339,0.0,1.10354157339
 07/28  20:00:00,81.6222508775,3.53781561124,28.9640719012,0.00620481229607,16.0824960704,28.0885557216,1.1036298991,0.0,1.1036298991
 07/28  21:00:00,84.1245463658,3.46393892777,22.5611950552,0.400316101067,16.0824960704,26.8041601173,1.10315565053,0.0,1.10315565053
 07/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301976328,0.0,1.10301976328
 07/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301271499,0.0,1.10301271499
 07/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301633979,0.0,1.10301633979
 07/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315938633,0.0,1.10315938633
 07/29  06:00:00,38.4338055715,3.57205442292,3.01640637544,5.03274456175,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/29  07:00:00,50.1802123539,3.4241376347,10.7083885766,4.09750351367,5.36083202345,26.5809105114,1.1033110209,0.0,1.1033110209
 07/29  08:00:00,83.3042177384,3.4241376347,19.9910031468,1.77693201292,26.8041601173,31.2995447326,1.10346047668,0.0,1.10346047668
 07/29  09:00:00,93.0989357421,3.44858260768,28.3619450313,0.928570851427,26.8041601173,33.5472370403,1.1037756385,0.0,1.1037756385
 07/29  10:00:00,96.7548439587,3.64591095178,33.5656874256,0.146705032879,26.8041601173,32.583940337,1.10370751283,0.0,1.10370751283
 07/29  11:00:00,98.9581545951,3.57600566422,33.7379160748,0.0,26.8041601173,34.8316326447,2.187726622,0.0,2.187726622
 07/29  12:00:00,97.7865691506,3.7240308031,33.7027010958,0.0,26.8041601173,33.5472370403,1.10367522123,0.0,1.10367522123
 07/29  13:00:00,97.5275528864,3.88413252982,35.8523743136,0.0,26.8041601173,30.9784458315,1.10361671939,0.0,1.10361671939
 07/29  14:00:00,68.3644780375,3.73342508201,35.2496615353,0.0,8.04124803518,21.3317032909,1.10349234277,0.0,1.10349234277
 07/29  15:00:00,67.2644485943,3.63030646451,35.537146314,0.0,8.04124803518,20.0473076865,1.10343305885,0.0,1.10343305885
 07/29  16:00:00,68.8333817622,3.69804534377,36.7172417016,0.0,8.04124803518,20.3684065876,1.1034121717,0.0,1.1034121717
 07/29  17:00:00,59.9311528934,3.75245764206,35.4807496686,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 07/29  18:00:00,43.5502977272,2.48006681232,22.2988787387,0.0,2.68041601173,16.0824960704,1.10317268033,0.0,1.10317268033
 07/29  19:00:00,41.0446474387,2.14446036735,20.1288348951,0.0,2.68041601173,16.0824960704,1.10317784777,0.0,1.10317784777
 07/29  20:00:00,28.2421336791,0.463812707497,4.07230212874,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321164658,0.0,1.10321164658
 07/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301486751,0.0,1.10301486751
 07/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297010139,0.0,1.10297010139
 07/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296788383,0.0,1.10296788383
 07/30  05:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310268076,0.0,1.10310268076
 07/30  07:00:00,31.9348427063,2.1019869058,11.0615036243,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  08:00:00,38.2153416459,2.49471665725,16.9492728124,0.0,2.68041601173,16.0824960704,1.1030257934,0.0,1.1030257934
 07/30  09:00:00,42.4756229483,2.69034505096,21.0139257211,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  10:00:00,42.6658376853,2.50080576938,21.3936797397,0.0,2.68041601173,16.0824960704,1.10302632114,0.0,1.10302632114
 07/30  11:00:00,43.4984223603,2.62671126477,22.1003589193,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  12:00:00,33.3422619474,1.57123248471,12.9996772865,0.0,2.68041601173,16.0824960704,1.10312066073,0.0,1.10312066073
 07/30  13:00:00,41.3186122013,2.4102540713,20.1370059538,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  14:00:00,41.1539645747,2.34681674697,20.0357956515,0.0,2.68041601173,16.0824960704,1.10312824817,0.0,1.10312824817
 07/30  15:00:00,40.0656043172,2.12624223905,19.1680099019,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  16:00:00,44.7976920409,2.4515453573,23.5747945074,0.0,2.68041601173,16.0824960704,1.10302572649,0.0,1.10302572649
 07/30  17:00:00,47.1381994318,2.68518569444,25.6816615612,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  18:00:00,45.5007934371,2.50494475758,24.2244965033,0.0,2.68041601173,16.0824960704,1.10302625424,0.0,1.10302625424
 07/30  19:00:00,47.386751873,2.6662948315,25.9491048653,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  20:00:00,37.3749563772,1.3924912696,12.2764462648,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  21:00:00,37.2918666361,0.397553749283,3.31896071064,0.0,2.68041601173,16.0824960704,1.10315554345,0.0,1.10315554345
 07/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296816874,0.0,1.10296816874
 07/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 07/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301316607,0.0,1.10301316607
 07/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301630716,0.0,1.10301630716
 07/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  05:00:00,39.149266878,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316729098,0.0,1.10316729098
 07/31  06:00:00,56.4122362711,3.62710844341,24.9589946255,1.01353299084,5.36083202345,21.4433280938,0.02,0.0,0.02
 07/31  07:00:00,81.5056574741,3.4959821507,28.2202909305,1.01665859621,16.0824960704,32.6817896323,1.10374403979,0.0,1.10374403979
 07/31  08:00:00,161.288688806,4.38554664268,38.2328363285,0.0110651424362,48.2474882111,70.4033123869,2.18864293832,0.0,2.18864293832
 07/31  09:00:00,155.309975368,4.56511829979,40.4341878046,0.0,48.2474882111,62.0547409583,2.18889420648,0.0,2.18889420648
 07/31  10:00:00,159.021486185,4.70030286427,45.9371074634,0.0,48.2474882111,60.1281475517,2.1891633282,0.0,2.1891633282
 07/31  11:00:00,170.771650032,5.0318180023,55.429162766,0.0,48.2474882111,62.0547409583,3.27491434901,0.0,3.27491434901
 07/31  12:00:00,167.421652695,4.90570638588,52.7496255526,0.0,48.2474882111,61.5103924513,3.27656700577,0.0,3.27656700577
 07/31  13:00:00,172.774044497,5.75104717481,55.1068335533,0.0,48.2474882111,63.6602354638,3.27594884801,0.0,3.27594884801
 07/31  14:00:00,170.819040487,5.7857485384,56.6492160922,0.0,48.2474882111,60.1281475517,2.18869873538,0.0,2.18869873538
 07/31  15:00:00,171.825489097,6.02100889431,57.4204043457,0.0,48.2474882111,60.1281475517,1.1044548229,0.0,1.1044548229
 07/31  16:00:00,185.342389297,6.55665244233,67.5117708876,0.0,48.2474882111,63.0180376616,3.27427105333,0.0,3.27427105333
 07/31  17:00:00,171.125157423,6.36989893588,64.4262061734,0.0,37.5258241642,62.7947880557,1.10393729877,0.0,1.10393729877
 07/31  18:00:00,117.44731244,4.71031008198,49.9062231924,0.0,26.8041601173,36.0181789539,2.18756403844,0.0,2.18756403844
 07/31  19:00:00,108.456195042,4.33139712783,43.8628099573,0.0,26.8041601173,33.4493877451,1.10343797939,0.0,1.10343797939
 07/31  20:00:00,89.5778901871,3.59577782245,34.4006204786,0.0,16.0824960704,28.0885557216,1.10355497539,0.0,1.10355497539
 07/31  21:00:00,91.4949849848,3.47523336445,30.0054762707,0.315179067952,16.0824960704,26.8041601173,0.02,0.0,0.02
 07/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301766876,0.0,1.10301766876
 07/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 07/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301813263,0.0,1.10301813263
 08/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301856076,0.0,1.10301856076
 08/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301282262,0.0,1.10301282262
 08/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  06:00:00,40.8398660169,3.61113513282,7.28891607309,3.12721459966,5.36083202345,21.4433280938,1.10312069397,0.0,1.10312069397
 08/01  07:00:00,67.3633745074,3.43080992396,12.5148040953,2.64503469134,16.0824960704,32.6817896323,1.10376859348,0.0,1.10376859348
 08/01  08:00:00,147.711742545,4.33167516239,24.5335199297,0.187306760847,48.2474882111,70.4033123869,2.18884057688,0.0,2.18884057688
 08/01  09:00:00,145.225255348,4.05477982716,30.8598062578,0.0,48.2474882111,62.0547409583,2.18914414231,0.0,2.18914414231
 08/01  10:00:00,148.898161891,4.17667996051,36.3374060735,0.0,48.2474882111,60.1281475517,2.18939757097,0.0,2.18939757097
 08/01  11:00:00,159.48034097,4.99487465484,44.1747970513,0.0,48.2474882111,62.0547409583,2.19000248962,0.0,2.19000248962
 08/01  12:00:00,158.867242553,4.8482654937,44.2526563026,0.0,48.2474882111,61.5103924513,3.2761650601,0.0,3.2761650601
 08/01  13:00:00,164.09463886,5.27608521254,46.9023898784,0.0,48.2474882111,63.6602354638,3.27584406552,0.0,3.27584406552
 08/01  14:00:00,164.553616748,5.38714441926,50.7823964716,0.0,48.2474882111,60.1281475517,2.18892680635,0.0,2.18892680635
 08/01  15:00:00,167.331683137,5.81606427533,53.1315430046,0.0,48.2474882111,60.1281475517,2.18875420225,0.0,2.18875420225
 08/01  16:00:00,170.275848946,5.82126742354,53.1806155557,0.0,48.2474882111,63.0180376616,2.18957197306,0.0,2.18957197306
 08/01  17:00:00,157.414613697,5.71556773626,51.3699936463,0.0,37.5258241642,62.7947880557,2.18815414969,0.0,2.18815414969
 08/01  18:00:00,111.26123366,4.63603355801,43.7944209369,0.0,26.8041601173,36.0181789539,1.10370061922,0.0,1.10370061922
 08/01  19:00:00,104.41079608,4.20519921882,39.9436089043,0.0,26.8041601173,33.4493877451,1.10349081993,0.0,1.10349081993
 08/01  20:00:00,87.6619342327,3.5931015754,32.4873407712,0.0,16.0824960704,28.0885557216,1.10361220818,0.0,1.10361220818
 08/01  21:00:00,88.2432268216,3.48718384043,26.9849786994,0.0719680000941,16.0824960704,26.8041601173,1.10317259468,0.0,1.10317259468
 08/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301824133,0.0,1.10301824133
 08/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301814344,0.0,1.10301814344
 08/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301351283,0.0,1.10301351283
 08/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314143087,0.0,1.10314143087
 08/02  06:00:00,50.2914467972,3.71209174712,18.035222699,1.73153213973,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  07:00:00,73.4291562132,3.4241376347,19.3534582757,1.878834506,16.0824960704,32.6817896323,1.10367244919,0.0,1.10367244919
 08/02  08:00:00,146.410025993,4.07243019821,23.6554576391,0.0228974635523,48.2474882111,70.4033123869,2.18890704936,0.0,2.18890704936
 08/02  09:00:00,142.054828911,4.24152925377,27.5026303935,0.0,48.2474882111,62.0547409583,2.18921450003,0.0,2.18921450003
 08/02  10:00:00,148.749187801,4.757056198,35.6080557462,0.0,48.2474882111,60.1281475517,2.18945732129,0.0,2.18945732129
 08/02  11:00:00,157.131582206,5.31982892652,41.5010840159,0.0,48.2474882111,62.0547409583,3.27476091263,0.0,3.27476091263
 08/02  12:00:00,145.690542763,4.6624577385,31.261764268,0.0,48.2474882111,61.5103924513,3.27603630922,0.0,3.27603630922
 08/02  13:00:00,151.817120089,5.32485134074,34.5761049794,0.0,48.2474882111,63.6602354638,2.19111714274,0.0,2.19111714274
 08/02  14:00:00,157.088225906,5.29695157612,43.4071984732,0.0,48.2474882111,60.1281475517,2.18939603146,0.0,2.18939603146
 08/02  15:00:00,161.662780921,5.72199834581,47.5567067186,0.0,48.2474882111,60.1281475517,2.18863621067,0.0,2.18863621067
 08/02  16:00:00,165.000575659,6.10687979393,47.619729898,0.0,48.2474882111,63.0180376616,2.18934760234,0.0,2.18934760234
 08/02  17:00:00,149.752687989,5.43121271905,43.9924229559,0.0,37.5258241642,62.7947880557,2.18847738794,0.0,2.18847738794
 08/02  18:00:00,103.807571766,4.06719110587,36.9096014951,0.0,26.8041601173,36.0181789539,1.10382364329,0.0,1.10382364329
 08/02  19:00:00,97.9277687377,3.84961246901,33.8161683122,0.0,26.8041601173,33.4493877451,1.1035437916,0.0,1.1035437916
 08/02  20:00:00,84.6921757319,3.52285368473,29.5878301611,0.0,16.0824960704,28.0885557216,1.10359267506,0.0,1.10359267506
 08/02  21:00:00,87.6113580384,3.44496436893,26.1588863013,0.30841108648,16.0824960704,26.8041601173,1.10319091852,0.0,1.10319091852
 08/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030158633,0.0,1.1030158633
 08/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301741243,0.0,1.10301741243
 08/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301796018,0.0,1.10301796018
 08/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031606914,0.0,1.1031606914
 08/03  06:00:00,56.6261707025,3.70774330715,24.046924332,2.05890285197,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/03  07:00:00,80.7667330512,3.4241376347,26.2948218555,2.27504776432,16.0824960704,32.6817896323,2.18713927706,0.0,2.18713927706
 08/03  08:00:00,158.487838982,4.00311134935,35.7819434344,0.0435435056721,48.2474882111,70.4033123869,1.10450236703,0.0,1.10450236703
 08/03  09:00:00,156.290203754,4.06951725386,41.9100172368,0.0,48.2474882111,62.0547409583,2.18918737967,0.0,2.18918737967
 08/03  10:00:00,158.562572443,4.22178552786,45.9567110585,0.0,48.2474882111,60.1281475517,3.27395093077,0.0,3.27395093077
 08/03  11:00:00,161.020940735,4.56723064015,46.1430408313,0.0,48.2474882111,62.0547409583,2.1899375478,0.0,2.1899375478
 08/03  12:00:00,164.02434293,4.60253829396,49.6554838795,0.0,48.2474882111,61.5103924513,3.27693624382,0.0,3.27693624382
 08/03  13:00:00,180.254541843,5.80374198909,62.5346360851,0.0,48.2474882111,63.6602354638,3.27628548309,0.0,3.27628548309
 08/03  14:00:00,185.305296692,6.13954700577,70.7816738292,0.0,48.2474882111,60.1281475517,2.18891421869,0.0,2.18891421869
 08/03  15:00:00,183.877047659,6.17032380784,69.3226479945,0.0,48.2474882111,60.1281475517,2.18853001249,0.0,2.18853001249
 08/03  16:00:00,181.837433029,6.74244537662,63.8210216857,0.0,48.2474882111,63.0180376616,2.18978942312,0.0,2.18978942312
 08/03  17:00:00,174.507370619,6.85219368434,67.3261246206,0.0,37.5258241642,62.7947880557,1.10402428722,0.0,1.10402428722
 08/03  18:00:00,131.476665708,5.19567562116,63.4502109218,0.0,26.8041601173,36.0181789539,2.18765791794,0.0,2.18765791794
 08/03  19:00:00,124.105052126,4.73029533134,59.1127688385,0.0,26.8041601173,33.4493877451,1.10350446637,0.0,1.10350446637
 08/03  20:00:00,106.723098775,3.71937047515,51.4222364135,0.0,16.0824960704,28.0885557216,1.10362374127,0.0,1.10362374127
 08/03  21:00:00,106.543399425,3.52532028744,45.1683171759,0.150665679976,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305578244,0.0,1.10305578244
 08/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301792516,0.0,1.10301792516
 08/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301233049,0.0,1.10301233049
 08/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030150464,0.0,1.1030150464
 08/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  06:00:00,73.4839886913,4.20486930595,42.1471549145,0.319364259475,5.36083202345,21.4433280938,1.10312155607,0.0,1.10312155607
 08/04  07:00:00,90.3948915687,3.43281703017,37.6616681408,0.527680600993,16.0824960704,32.6817896323,1.1037308199,0.0,1.1037308199
 08/04  08:00:00,173.230298701,4.48937481916,50.08168319,0.0,48.2474882111,70.4033123869,2.18898114396,0.0,2.18898114396
 08/04  09:00:00,169.682275788,4.53408237782,54.8375241466,0.0,48.2474882111,62.0547409583,2.18927285159,0.0,2.18927285159
 08/04  10:00:00,171.801254833,4.75270582314,58.6644731533,0.0,48.2474882111,60.1281475517,2.18951562888,0.0,2.18951562888
 08/04  11:00:00,169.118179481,5.52405160703,53.2834586108,0.0,48.2474882111,62.0547409583,2.19010384663,0.0,2.19010384663
 08/04  12:00:00,168.995470265,5.54928431108,53.6798651977,0.0,48.2474882111,61.5103924513,3.27629241286,0.0,3.27629241286
 08/04  13:00:00,176.408778677,6.4202712281,58.0723436804,0.0,48.2474882111,63.6602354638,3.27594888365,0.0,3.27594888365
 08/04  14:00:00,175.726753154,6.38021641743,60.9624608793,0.0,48.2474882111,60.1281475517,2.1889885208,0.0,2.1889885208
 08/04  15:00:00,181.208458679,6.82253451469,66.0018483069,0.0,48.2474882111,60.1281475517,2.18855468058,0.0,2.18855468058
 08/04  16:00:00,188.403006309,7.55099610464,69.5780442372,0.0,48.2474882111,63.0180376616,2.18961168584,0.0,2.18961168584
 08/04  17:00:00,179.996512806,7.43002873293,72.2374317587,0.0,37.5258241642,62.7947880557,2.18818468306,0.0,2.18818468306
 08/04  18:00:00,131.978746361,5.50962080866,63.6383463867,0.0,26.8041601173,36.0181789539,1.10371272798,0.0,1.10371272798
 08/04  19:00:00,119.969061014,4.91624382986,54.7908292276,0.0,26.8041601173,33.4493877451,1.10349953861,0.0,1.10349953861
 08/04  20:00:00,99.3535120834,3.76881333902,44.0032068583,0.0,16.0824960704,28.0885557216,1.10361980139,0.0,1.10361980139
 08/04  21:00:00,103.89571464,3.54266712801,42.5333653869,0.120585843522,16.0824960704,26.8041601173,1.10314103163,0.0,1.10314103163
 08/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/04  23:00:00,46.1577984082,0.596330623925,6.62528358459,0.0,2.68041601173,21.4433280938,1.10305719626,0.0,1.10305719626
 08/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301105783,0.0,1.10301105783
 08/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301392587,0.0,1.10301392587
 08/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314239962,0.0,1.10314239962
 08/05  06:00:00,71.6510366408,4.14605141688,40.4832466268,0.209138385757,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/05  07:00:00,71.5519419568,3.42413935119,35.6466866168,0.530933359874,5.36083202345,26.5809105114,1.10330037523,0.0,1.10330037523
 08/05  08:00:00,100.4918104,3.52310971902,38.8409699589,0.0155857780883,26.8041601173,31.2995447326,1.10349567043,0.0,1.10349567043
 08/05  09:00:00,105.656932447,3.57574449279,41.721350703,0.0,26.8041601173,33.5472370403,1.10372933926,0.0,1.10372933926
 08/05  10:00:00,105.385177367,3.74867021236,42.2399666059,0.0,26.8041601173,32.583940337,1.1036387861,0.0,1.1036387861
 08/05  11:00:00,107.923976365,3.99979869198,42.2799448169,0.0,26.8041601173,34.8316326447,1.10379568364,0.0,1.10379568364
 08/05  12:00:00,106.834372972,4.0404897421,42.4340459786,0.0,26.8041601173,33.5472370403,2.18756411626,0.0,2.18756411626
 08/05  13:00:00,105.276401733,3.99992876267,43.4854269279,0.0,26.8041601173,30.9784458315,1.1036712885,0.0,1.1036712885
 08/05  14:00:00,77.464566585,3.89437363439,44.1888015304,0.0,8.04124803518,21.3317032909,1.10349331735,0.0,1.10349331735
 08/05  15:00:00,75.8567783769,3.84497854853,43.9148040126,0.0,8.04124803518,20.0473076865,1.10344635024,0.0,1.10344635024
 08/05  16:00:00,77.2116863585,3.9407482365,44.8528434052,0.0,8.04124803518,20.3684065876,1.10339893676,0.0,1.10339893676
 08/05  17:00:00,66.076900525,3.60988371806,41.7690712241,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/05  18:00:00,43.5955482601,2.30003061583,22.524165468,0.0,2.68041601173,16.0824960704,1.10317297999,0.0,1.10317297999
 08/05  19:00:00,44.7723344553,2.34096400314,23.660018276,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  20:00:00,40.8529966937,1.1536430759,13.5260014416,0.0,2.68041601173,16.0824960704,1.10315282167,0.0,1.10315282167
 08/05  21:00:00,41.5227658485,0.596330623925,7.35108304837,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315765096,0.0,1.10315765096
 08/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/05  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301726064,0.0,1.10301726064
 08/06  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296935132,0.0,1.10296935132
 08/06  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296843103,0.0,1.10296843103
 08/06  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  06:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296687847,0.0,1.10296687847
 08/06  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296892549,0.0,1.10296892549
 08/06  10:00:00,36.1585530254,1.16018998569,16.2270108635,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  11:00:00,40.0254082164,1.49168224184,19.7623737983,0.0,2.68041601173,16.0824960704,1.10312804241,0.0,1.10312804241
 08/06  12:00:00,39.7793922108,1.49194552862,19.516094506,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  13:00:00,53.4252024527,2.38700193753,32.266848339,0.0,2.68041601173,16.0824960704,1.10326467028,0.0,1.10326467028
 08/06  14:00:00,55.2911882526,2.69576795604,33.8240681203,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  15:00:00,52.6216146921,2.52420313225,31.3260593836,0.0,2.68041601173,16.0824960704,1.10306174247,0.0,1.10306174247
 08/06  16:00:00,54.2329471917,2.7381877941,32.7234072214,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  17:00:00,53.0693582705,2.61878977764,31.6792163166,0.0,2.68041601173,16.0824960704,1.10303167622,0.0,1.10303167622
 08/06  18:00:00,53.2605033435,2.71432839324,31.7748227741,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  19:00:00,48.4642495521,2.31572071213,27.3771766638,0.0,2.68041601173,16.0824960704,1.10302978653,0.0,1.10302978653
 08/06  20:00:00,46.2203398982,1.5913559065,18.4556318155,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  21:00:00,52.1193133316,1.43198335775,17.1119777977,0.0,2.68041601173,16.0824960704,1.1031095848,0.0,1.1031095848
 08/06  22:00:00,40.9396843419,0.496942186604,6.86738997905,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  23:00:00,42.1151344854,0.596330623925,7.94345168531,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/06  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301958736,0.0,1.10301958736
 08/07  01:00:00,47.4081708551,0.596330623925,7.87565603152,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301360839,0.0,1.10301360839
 08/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301510131,0.0,1.10301510131
 08/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  06:00:00,53.3296048203,3.9207168314,21.8389330828,0.757354694662,5.36083202345,21.4433280938,1.10315551049,0.0,1.10315551049
 08/07  07:00:00,77.4292799018,3.58878264989,24.1146189708,0.953152484371,16.0824960704,32.6817896323,1.10374889999,0.0,1.10374889999
 08/07  08:00:00,161.846584785,5.36422190097,37.8133593016,0.00976289034897,48.2474882111,70.4033123869,2.18877798596,0.0,2.18877798596
 08/07  09:00:00,157.390053635,5.5352109502,41.5441734209,0.0,48.2474882111,62.0547409583,2.18938344941,0.0,2.18938344941
 08/07  10:00:00,157.267885438,5.72468129886,43.1591282819,0.0,48.2474882111,60.1281475517,2.1890115225,0.0,2.1890115225
 08/07  11:00:00,160.519503791,5.96813740908,44.2406971189,0.0,48.2474882111,62.0547409583,2.18984319724,0.0,2.18984319724
 08/07  12:00:00,158.42682143,5.49041473263,43.1700859405,0.0,48.2474882111,61.5103924513,3.27640620394,0.0,3.27640620394
 08/07  13:00:00,168.232214093,6.50182040196,49.8142299225,0.0,48.2474882111,63.6602354638,3.2760399806,0.0,3.2760399806
 08/07  14:00:00,163.834037741,6.33395791032,49.1160039743,0.0,48.2474882111,60.1281475517,2.18904210876,0.0,2.18904210876
 08/07  15:00:00,166.687706587,6.89814464666,51.4054860833,0.0,48.2474882111,60.1281475517,2.18874504294,0.0,2.18874504294
 08/07  16:00:00,172.478786653,7.58471331889,53.6201073671,0.0,48.2474882111,63.0180376616,2.18964682764,0.0,2.18964682764
 08/07  17:00:00,159.551759886,7.22500369172,51.9977038807,0.0,37.5258241642,62.7947880557,2.18821035233,0.0,2.18821035233
 08/07  18:00:00,112.055426358,5.3540909789,43.8705562138,0.0,26.8041601173,36.0181789539,1.10372281433,0.0,1.10372281433
 08/07  19:00:00,104.00723542,4.76780222243,38.9774452415,0.0,26.8041601173,33.4493877451,1.10350667731,0.0,1.10350667731
 08/07  20:00:00,82.5306108412,3.69013152646,27.2589874286,0.0,16.0824960704,28.0885557216,1.10362878743,0.0,1.10362878743
 08/07  21:00:00,84.7586430015,3.53551131603,23.2791565289,0.244878874789,16.0824960704,26.8041601173,1.10314395358,0.0,1.10314395358
 08/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/07  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301675797,0.0,1.10301675797
 08/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301168697,0.0,1.10301168697
 08/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301404119,0.0,1.10301404119
 08/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031428775,0.0,1.1031428775
 08/08  06:00:00,34.1412336725,3.64096890143,0.0327257624452,3.65493879728,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  07:00:00,60.2556599477,3.4284512878,4.95118896133,3.10329390181,16.0824960704,32.6817896323,1.1036915585,0.0,1.1036915585
 08/08  08:00:00,141.133191635,4.56247486904,17.5630151059,0.348460968249,48.2474882111,70.4033123869,2.18889410064,0.0,2.18889410064
 08/08  09:00:00,140.049113723,4.81157335438,24.9268711052,0.0,48.2474882111,62.0547409583,2.18916679359,0.0,2.18916679359
 08/08  10:00:00,141.790781416,4.95045609173,28.4562494677,0.0,48.2474882111,60.1281475517,2.18938832908,0.0,2.18938832908
 08/08  11:00:00,147.269108069,5.14546838547,31.8129704201,0.0,48.2474882111,62.0547409583,3.27462075974,0.0,3.27462075974
 08/08  12:00:00,142.474735903,4.37834805513,28.3300670919,0.0,48.2474882111,61.5103924513,2.19098373493,0.0,2.19098373493
 08/08  13:00:00,154.207312947,5.56070396478,36.730445213,0.0,48.2474882111,63.6602354638,3.27657928876,0.0,3.27657928876
 08/08  14:00:00,155.951385793,5.53036276189,42.0369471747,0.0,48.2474882111,60.1281475517,2.18923381582,0.0,2.18923381582
 08/08  15:00:00,159.970980805,5.76987876521,45.817026183,0.0,48.2474882111,60.1281475517,2.18871097596,0.0,2.18871097596
 08/08  16:00:00,165.253939924,6.08700249677,47.8929714609,0.0,48.2474882111,63.0180376616,2.1896732388,0.0,2.1896732388
 08/08  17:00:00,152.746555125,5.94843313357,46.4690696772,0.0,37.5258241642,62.7947880557,2.18846003936,0.0,2.18846003936
 08/08  18:00:00,107.567983739,4.51543534384,40.22176923,0.0,26.8041601173,36.0181789539,1.10372447235,0.0,1.10372447235
 08/08  19:00:00,101.35629556,4.04699976536,37.0473078377,0.0,26.8041601173,33.4493877451,1.10345573568,0.0,1.10345573568
 08/08  20:00:00,89.7300956624,3.50721969205,32.1729654108,0.00108534016364,16.0824960704,28.0885557216,1.10365001555,0.0,1.10365001555
 08/08  21:00:00,90.8680970202,3.44028152453,29.4039527423,0.32476647168,16.0824960704,26.8041601173,1.10314726405,0.0,1.10314726405
 08/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301566838,0.0,1.10301566838
 08/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301635603,0.0,1.10301635603
 08/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301629051,0.0,1.10301629051
 08/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/09  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314162015,0.0,1.10314162015
 08/09  06:00:00,41.1799598159,3.62852446129,8.14445337394,2.59438176934,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  07:00:00,61.1032387699,3.44554978932,5.78757424058,3.09738894329,16.0824960704,32.6817896323,1.10364703373,0.0,1.10364703373
 08/09  08:00:00,135.460014748,4.47144707702,11.9572350972,0.372091881277,48.2474882111,70.4033123869,2.18854139108,0.0,2.18854139108
