Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/09  09:00:00,131.959575235,4.31061743157,17.3382885395,0.0,48.2474882111,62.0547409583,2.18886728276,0.0,2.18886728276
 08/09  10:00:00,134.509453137,4.58923805217,21.5361392282,0.0,48.2474882111,60.1281475517,2.18910404357,0.0,2.18910404357
 08/09  11:00:00,140.160831934,4.95762580027,24.8925368702,0.0,48.2474882111,62.0547409583,3.27475680984,0.0,3.27475680984
 08/09  12:00:00,140.853742448,4.88548696543,26.2019347265,0.0,48.2474882111,61.5103924513,3.27632723748,0.0,3.27632723748
 08/09  13:00:00,146.710012036,5.86235119672,28.9314970703,0.0,48.2474882111,63.6602354638,2.19049059445,0.0,2.19049059445
 08/09  14:00:00,143.72212799,5.74508655152,29.5929655816,0.0,48.2474882111,60.1281475517,2.18930062656,0.0,2.18930062656
 08/09  15:00:00,143.399400061,5.29791068511,29.7174135193,0.0,48.2474882111,60.1281475517,2.18876803178,0.0,2.18876803178
 08/09  16:00:00,149.048681639,5.65967802319,32.1150376488,0.0,48.2474882111,63.0180376616,3.27419700308,0.0,3.27419700308
 08/09  17:00:00,137.751535854,5.43970721244,31.9827763275,0.0,37.5258241642,62.7947880557,1.10398216407,0.0,1.10398216407
 08/09  18:00:00,95.5920854347,4.48094625907,28.2803600104,0.0,26.8041601173,36.0181789539,1.10372210525,0.0,1.10372210525
 08/09  19:00:00,89.8016216243,4.10942167833,25.4302119895,0.0,26.8041601173,33.4493877451,1.10357218578,0.0,1.10357218578
 08/09  20:00:00,77.4526903011,3.5300421093,19.7519985326,0.121824439745,16.0824960704,28.0885557216,1.10364587661,0.0,1.10364587661
 08/09  21:00:00,76.6394366525,3.45900015281,14.8307308642,0.650609353777,16.0824960704,26.8041601173,1.10320271629,0.0,1.10320271629
 08/09  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/09  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103016481,0.0,1.103016481
 08/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301027231,0.0,1.10301027231
 08/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301263434,0.0,1.10301263434
 08/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316601501,0.0,1.10316601501
 08/10  06:00:00,41.6060020306,3.58880177447,0.0,8.73726671141,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/10  07:00:00,60.4281358973,3.4241376347,2.29420256655,5.93706989932,16.0824960704,32.6817896323,2.1869281417,0.0,2.1869281417
 08/10  08:00:00,137.654803438,3.81685260153,14.0714183958,1.10729174861,48.2474882111,70.4033123869,1.10451982016,0.0,1.10451982016
 08/10  09:00:00,136.443834406,3.98647288365,22.0251704362,0.121521822419,48.2474882111,62.0547409583,2.18916866225,0.0,2.18916866225
 08/10  10:00:00,139.866646688,4.179540811,27.3030300206,0.0,48.2474882111,60.1281475517,2.19896187421,0.0,2.19896187421
 08/10  11:00:00,145.987400646,4.16391242352,31.5128189587,0.0,48.2474882111,62.0547409583,3.26527270691,0.0,3.26527270691
 08/10  12:00:00,150.062342186,4.32295597282,35.9730654563,0.0,48.2474882111,61.5103924513,3.27675560143,0.0,3.27675560143
 08/10  13:00:00,158.139432331,4.9677763277,41.2554922347,0.0,48.2474882111,63.6602354638,3.27606639066,0.0,3.27606639066
 08/10  14:00:00,153.090777297,4.77365563634,39.9330458034,0.0,48.2474882111,60.1281475517,2.18875749963,0.0,2.18875749963
 08/10  15:00:00,154.783597623,4.97924105235,41.4202807134,0.0,48.2474882111,60.1281475517,1.10421982101,0.0,1.10421982101
 08/10  16:00:00,158.883929086,5.12399748366,42.4859656358,0.0,48.2474882111,63.0180376616,3.27426375085,0.0,3.27426375085
 08/10  17:00:00,145.901097462,4.85203270996,40.7200124377,0.0,37.5258241642,62.7947880557,1.10392807243,0.0,1.10392807243
 08/10  18:00:00,101.393260857,3.99570197908,34.5667797123,0.0,26.8041601173,36.0181789539,2.18752958186,0.0,2.18752958186
 08/10  19:00:00,95.8947342052,3.67092674085,31.9618195079,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/10  20:00:00,86.0954830716,3.44004550529,28.5626804057,0.0439319411152,16.0824960704,28.0885557216,2.1871051841,0.0,2.1871051841
 08/10  21:00:00,89.7559713762,3.4241376347,28.0938111456,0.538926314227,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301695956,0.0,1.10301695956
 08/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301027339,0.0,1.10301027339
 08/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301247425,0.0,1.10301247425
 08/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308786603,0.0,1.10308786603
 08/11  06:00:00,57.3263995733,3.62680515097,21.9875254678,2.43213540981,5.36083202345,21.4433280938,1.10310251636,0.0,1.10310251636
 08/11  07:00:00,77.4715772255,3.4241376347,22.7273551745,2.54735861956,16.0824960704,32.6817896323,1.10361076094,0.0,1.10361076094
 08/11  08:00:00,153.244438092,3.86651735768,30.5797576096,0.138922432183,48.2474882111,70.4033123869,2.18887594289,0.0,2.18887594289
 08/11  09:00:00,154.075778853,4.25137204072,39.5137375487,0.0,48.2474882111,62.0547409583,2.18894437788,0.0,2.18894437788
 08/11  10:00:00,157.828847658,4.50949858513,44.9352732164,0.0,48.2474882111,60.1281475517,2.18916003855,0.0,2.18916003855
 08/11  11:00:00,164.094431818,5.00348699862,48.7802755562,0.0,48.2474882111,62.0547409583,2.19011169254,0.0,2.19011169254
 08/11  12:00:00,159.316229081,4.70346234117,44.8464459837,0.0,48.2474882111,61.5103924513,3.27611443869,0.0,3.27611443869
 08/11  13:00:00,168.010994602,5.85380939129,50.2410214415,0.0,48.2474882111,63.6602354638,3.27643327051,0.0,3.27643327051
 08/11  14:00:00,166.776513262,6.13110555959,52.2613318456,0.0,48.2474882111,60.1281475517,2.18881427523,0.0,2.18881427523
 08/11  15:00:00,166.651829319,5.91167631009,52.3560771516,0.0,48.2474882111,60.1281475517,2.18859275455,0.0,2.18859275455
 08/11  16:00:00,174.28630565,6.0522522487,56.9600874346,0.0,48.2474882111,63.0180376616,2.1898250008,0.0,2.1898250008
 08/11  17:00:00,164.447841896,6.35431824002,57.7644713421,0.0,37.5258241642,62.7947880557,1.10403631932,0.0,1.10403631932
 08/11  18:00:00,115.498933105,4.68648253528,47.9816714043,0.0,26.8041601173,36.0181789539,2.18767000582,0.0,2.18767000582
 08/11  19:00:00,110.357642475,4.14947135273,45.9461831657,0.0,26.8041601173,33.4493877451,1.10350475293,0.0,1.10350475293
 08/11  20:00:00,98.5950614567,3.54950572914,40.9967305081,0.0,16.0824960704,28.0885557216,1.10361690454,0.0,1.10361690454
 08/11  21:00:00,95.1284098251,3.46416625752,33.6944911175,0.270656168312,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305345368,0.0,1.10305345368
 08/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301604343,0.0,1.10301604343
 08/12  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300901744,0.0,1.10300901744
 08/12  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301155111,0.0,1.10301155111
 08/12  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  06:00:00,60.5310851807,3.63255326664,26.2513966466,1.36720172273,5.36083202345,21.4433280938,1.10314945522,0.0,1.10314945522
 08/12  07:00:00,67.6197818996,3.56324448171,30.528043856,1.57831093294,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/12  08:00:00,98.6118991235,3.98550704653,35.6887074422,0.825539690715,26.8041601173,31.2995447326,1.10342380073,0.0,1.10342380073
 08/12  09:00:00,104.480987345,4.0716563034,39.5336143251,0.515879464957,26.8041601173,33.5472370403,2.18741497453,0.0,2.18741497453
 08/12  10:00:00,102.149196621,3.96809066683,38.5971518862,0.187413519789,26.8041601173,32.583940337,1.10365884088,0.0,1.10365884088
 08/12  11:00:00,104.888181737,3.90500522842,39.3374947432,0.00144890967384,26.8041601173,34.8316326447,1.10387644024,0.0,1.10387644024
 08/12  12:00:00,106.740912512,4.05935304144,42.3217222187,0.0,26.8041601173,33.5472370403,1.10377967116,0.0,1.10377967116
 08/12  13:00:00,107.520463696,4.30451821093,45.4248994422,0.0,26.8041601173,30.9784458315,1.10371841141,0.0,1.10371841141
 08/12  14:00:00,79.3763256257,4.07140645632,45.9235277492,0.0,8.04124803518,21.3317032909,1.10363529386,0.0,1.10363529386
 08/12  15:00:00,77.368018129,3.88459877096,45.3864235423,0.0,8.04124803518,20.0473076865,1.10340595841,0.0,1.10340595841
 08/12  16:00:00,74.2788113432,3.93208075376,41.9286358726,0.0,8.04124803518,20.3684065876,1.10340746417,0.0,1.10340746417
 08/12  17:00:00,61.5524182841,3.97487692605,36.8795957752,0.0,2.68041601173,18.0090894769,1.10310631764,0.0,1.10310631764
 08/12  18:00:00,43.0294052062,2.61183933988,21.6462136902,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  19:00:00,38.3914698066,2.29924622712,17.3208714033,0.0,2.68041601173,16.0824960704,1.10316654685,0.0,1.10316654685
 08/12  20:00:00,41.8106106509,1.64444269947,11.5254824419,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314785454,0.0,1.10314785454
 08/12  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301572896,0.0,1.10301572896
 08/12  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/12  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298944363,0.0,1.10298944363
 08/13  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296755938,0.0,1.10296755938
 08/13  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103105357,0.0,1.103105357
 08/13  06:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  07:00:00,27.7503583773,1.19345110818,7.78555509293,0.0,2.68041601173,16.0824960704,1.10300424753,0.0,1.10300424753
 08/13  08:00:00,39.2717246599,2.39417857301,18.1061939107,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  09:00:00,40.5143983029,2.6917081957,19.051337931,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  10:00:00,40.7227093607,2.46769350948,19.4836636751,0.0,2.68041601173,16.0824960704,1.10302534715,0.0,1.10302534715
 08/13  11:00:00,38.8142882711,2.16195775003,17.8809783449,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  12:00:00,29.0510665131,1.1536430759,9.12607126102,0.0,2.68041601173,16.0824960704,1.10311882112,0.0,1.10311882112
 08/13  13:00:00,38.3734251647,2.26614015061,17.3359328378,0.0,2.68041601173,16.0824960704,1.10325620668,0.0,1.10325620668
 08/13  14:00:00,33.1237192681,1.76414071397,12.588226378,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  15:00:00,38.1861613884,2.34165054004,17.0731586722,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  16:00:00,39.4075951299,2.45610855733,18.1801343964,0.0,2.68041601173,16.0824960704,1.10301999967,0.0,1.10301999967
 08/13  17:00:00,40.9868828754,2.68571277831,19.5298179209,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  18:00:00,38.0537396894,2.46063238867,16.8217551245,0.0,2.68041601173,16.0824960704,1.1030245462,0.0,1.1030245462
 08/13  19:00:00,34.1627357479,2.34393755117,13.0474460206,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  20:00:00,30.9575233038,0.397817036061,1.91902075819,0.0,2.68041601173,16.0824960704,1.10296497931,0.0,1.10296497931
 08/13  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296711293,0.0,1.10296711293
 08/13  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/13  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301120939,0.0,1.10301120939
 08/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301542695,0.0,1.10301542695
 08/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315207031,0.0,1.10315207031
 08/14  06:00:00,47.7084422077,3.5744050011,10.3300679664,4.52403569552,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/14  07:00:00,70.0508524662,3.47046737934,13.5840945832,4.22356470695,16.0824960704,32.6817896323,2.18709159272,0.0,2.18709159272
 08/14  08:00:00,144.906873108,4.27901975414,21.3215175896,0.647095071817,48.2474882111,70.4033123869,1.10445277499,0.0,1.10445277499
 08/14  09:00:00,139.66848024,4.29518982272,24.9266473741,0.135973779417,48.2474882111,62.0547409583,2.18906542745,0.0,2.18906542745
 08/14  10:00:00,139.068511623,4.24239271381,26.442043052,0.0,48.2474882111,60.1281475517,2.18929223051,0.0,2.18929223051
 08/14  11:00:00,142.628360932,4.40523254117,27.912459127,0.0,48.2474882111,62.0547409583,3.27501201345,0.0,3.27501201345
 08/14  12:00:00,142.307643589,4.39526372984,28.1460591022,0.0,48.2474882111,61.5103924513,3.27654367252,0.0,3.27654367252
 08/14  13:00:00,147.917241457,5.02204696684,30.9790307207,0.0,48.2474882111,63.6602354638,3.27584040039,0.0,3.27584040039
 08/14  14:00:00,143.502288344,4.88105609414,30.2371563929,0.0,48.2474882111,60.1281475517,2.18860329003,0.0,2.18860329003
 08/14  15:00:00,144.090250669,5.0730739036,30.6331009086,0.0,48.2474882111,60.1281475517,1.1044076585,0.0,1.1044076585
 08/14  16:00:00,149.502733851,5.70030762315,32.5284602612,0.0,48.2474882111,63.0180376616,3.27434112197,0.0,3.27434112197
 08/14  17:00:00,136.289694121,5.42207884867,30.5385629584,0.0,37.5258241642,62.7947880557,1.10402550057,0.0,1.10402550057
 08/14  18:00:00,92.0068355952,4.24830488053,24.9277515494,0.0,26.8041601173,36.0181789539,1.10376026491,0.0,1.10376026491
 08/14  19:00:00,84.9534132866,3.93018841709,20.761236913,0.0,26.8041601173,33.4493877451,1.10360614238,0.0,1.10360614238
 08/14  20:00:00,74.9753758454,3.44952996413,17.1246873192,0.352333342556,16.0824960704,28.0885557216,1.10359871051,0.0,1.10359871051
 08/14  21:00:00,79.7502409167,3.4241376347,17.8425612149,0.784445785348,16.0824960704,26.8041601173,1.10333714187,0.0,1.10333714187
 08/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301402829,0.0,1.10301402829
 08/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301491313,0.0,1.10301491313
 08/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301534623,0.0,1.10301534623
 08/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031358718,0.0,1.1031358718
 08/15  06:00:00,61.0165763866,3.65569161327,26.5250361219,1.55591510669,5.36083202345,21.4433280938,1.1030939779,0.0,1.1030939779
 08/15  07:00:00,84.6944140242,3.4241376347,31.0916187001,1.40593189273,16.0824960704,32.6817896323,1.10375876689,0.0,1.10375876689
 08/15  08:00:00,162.005546602,4.46106816181,38.8009167345,0.084321013997,48.2474882111,70.4033123869,1.10452204869,0.0,1.10452204869
 08/15  09:00:00,150.064737403,4.71692155646,35.037146583,0.0,48.2474882111,62.0547409583,2.18919719072,0.0,2.18919719072
 08/15  10:00:00,149.682714046,4.81056427362,36.488073915,0.0,48.2474882111,60.1281475517,3.27390446251,0.0,3.27390446251
 08/15  11:00:00,157.906875964,5.20804005635,42.3881666444,0.0,48.2474882111,62.0547409583,2.18986033065,0.0,2.18986033065
 08/15  12:00:00,157.719689897,5.1455391974,42.8078299427,0.0,48.2474882111,61.5103924513,3.27673321736,0.0,3.27673321736
 08/15  13:00:00,169.378548269,6.09217444436,51.3702100561,0.0,48.2474882111,63.6602354638,3.27602088838,0.0,3.27602088838
 08/15  14:00:00,168.736883396,6.11070438698,54.242103152,0.0,48.2474882111,60.1281475517,2.18872130651,0.0,2.18872130651
 08/15  15:00:00,167.68618823,6.30329069215,52.9988216812,0.0,48.2474882111,60.1281475517,1.10444998405,0.0,1.10444998405
 08/15  16:00:00,174.438386545,6.88167151259,56.2827490657,0.0,48.2474882111,63.0180376616,3.27417603699,0.0,3.27417603699
 08/15  17:00:00,160.923695948,6.52776143694,54.0668821971,0.0,37.5258241642,62.7947880557,1.10407962876,0.0,1.10407962876
 08/15  18:00:00,112.682680049,4.77666815712,45.0752327262,0.0,26.8041601173,36.0181789539,1.10380958147,0.0,1.10380958147
 08/15  19:00:00,99.4959752696,4.22750950794,35.0064778052,0.0,26.8041601173,33.4493877451,1.10365176052,0.0,1.10365176052
 08/15  20:00:00,88.820308395,3.55208447248,28.6815438882,0.0705214815639,16.0824960704,28.0885557216,1.10354749431,0.0,1.10354749431
 08/15  21:00:00,89.3442352948,3.47937569427,27.6888112357,0.476952083196,16.0824960704,26.8041601173,1.10337234568,0.0,1.10337234568
 08/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301290257,0.0,1.10301290257
 08/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301382717,0.0,1.10301382717
 08/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301474329,0.0,1.10301474329
 08/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315528411,0.0,1.10315528411
 08/16  06:00:00,41.2996316696,3.61588783943,4.29588004779,4.1079302377,5.36083202345,21.4433280938,1.1031120423,0.0,1.1031120423
 08/16  07:00:00,64.7527012329,3.43346393193,8.88797454552,3.6585369587,16.0824960704,32.6817896323,1.10373380761,0.0,1.10373380761
 08/16  08:00:00,143.329731537,4.47413056446,19.7011164791,0.495243801482,48.2474882111,70.4033123869,1.10429445322,0.0,1.10429445322
 08/16  09:00:00,146.095831075,4.66194658381,31.0965717523,0.0266434757811,48.2474882111,62.0547409583,2.18930399461,0.0,2.18930399461
 08/16  10:00:00,153.132949556,4.81531501477,39.933558684,0.0,48.2474882111,60.1281475517,3.27375795875,0.0,3.27375795875
 08/16  11:00:00,157.929138356,5.112370938,42.5060981548,0.0,48.2474882111,62.0547409583,2.18996197214,0.0,2.18996197214
 08/16  12:00:00,158.792442246,5.16967729821,43.8564441917,0.0,48.2474882111,61.5103924513,3.27688663641,0.0,3.27688663641
 08/16  13:00:00,168.757960149,6.11589127665,50.7259051029,0.0,48.2474882111,63.6602354638,3.27616247574,0.0,3.27616247574
 08/16  14:00:00,168.959480047,6.08238251445,54.493021676,0.0,48.2474882111,60.1281475517,2.18896586366,0.0,2.18896586366
 08/16  15:00:00,171.133215634,6.29141743925,56.4577223379,0.0,48.2474882111,60.1281475517,1.10424418311,0.0,1.10424418311
 08/16  16:00:00,173.748586574,6.76409172128,55.7105288859,0.0,48.2474882111,63.0180376616,3.27431229709,0.0,3.27431229709
 08/16  17:00:00,158.963946552,6.32129300552,52.3136012325,0.0,37.5258241642,62.7947880557,1.10393980782,0.0,1.10393980782
 08/16  18:00:00,113.938995007,4.61458537702,46.493630465,0.0,26.8041601173,36.0181789539,2.18754493915,0.0,2.18754493915
 08/16  19:00:00,106.214775308,4.10264852188,41.8501388298,0.0,26.8041601173,33.4493877451,0.02,0.0,0.02
 08/16  20:00:00,95.0302065106,3.53148275317,34.9284345654,0.0541306392388,16.0824960704,28.0885557216,2.18711294218,0.0,2.18711294218
 08/16  21:00:00,93.1957807052,3.46701636136,31.6009770861,0.428690975969,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301576171,0.0,1.10301576171
 08/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301000212,0.0,1.10301000212
 08/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301184493,0.0,1.10301184493
 08/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308659092,0.0,1.10308659092
 08/17  06:00:00,62.3402376384,3.68630870559,27.5157093407,1.85828604748,5.36083202345,21.4433280938,1.10310048433,0.0,1.10310048433
 08/17  07:00:00,75.4514129445,3.4241376347,21.6247990226,1.62975049052,16.0824960704,32.6817896323,1.10369646217,0.0,1.10369646217
 08/17  08:00:00,142.701554178,4.38453872442,19.454241026,0.203533735843,48.2474882111,70.4033123869,2.18864509681,0.0,2.18864509681
 08/17  09:00:00,132.80848686,4.72208502407,17.7757325726,0.0,48.2474882111,62.0547409583,2.1888989537,0.0,2.1888989537
 08/17  10:00:00,129.979695084,4.77046987685,16.8251493499,0.0,48.2474882111,60.1281475517,2.18910448726,0.0,2.18910448726
 08/17  11:00:00,132.37421943,4.91721794747,17.1463322188,0.0,48.2474882111,62.0547409583,2.19004105504,0.0,2.19004105504
 08/17  12:00:00,132.442523507,5.01923513734,17.6569676129,0.0,48.2474882111,61.5103924513,3.27640754268,0.0,3.27640754268
 08/17  13:00:00,138.158855927,5.84097046972,20.4017216886,0.0,48.2474882111,63.6602354638,3.27627312571,0.0,3.27627312571
 08/17  14:00:00,135.056786577,5.81628928098,20.8564214391,0.0,48.2474882111,60.1281475517,2.18888590101,0.0,2.18888590101
 08/17  15:00:00,136.846799001,5.93765559224,22.5250675518,0.0,48.2474882111,60.1281475517,1.10442649051,0.0,1.10442649051
 08/17  16:00:00,140.91118247,6.40850678646,23.2287097167,0.0,48.2474882111,63.0180376616,3.27441732574,0.0,3.27441732574
 08/17  17:00:00,129.33655565,6.01520109252,22.9923022435,0.0,37.5258241642,62.7947880557,1.10397116116,0.0,1.10397116116
 08/17  18:00:00,86.2646700863,4.3891088839,19.0447820371,0.0,26.8041601173,36.0181789539,2.18753656459,0.0,2.18753656459
 08/17  19:00:00,78.456725917,3.88527158755,14.309466373,0.0,26.8041601173,33.4493877451,1.10352548953,0.0,1.10352548953
 08/17  20:00:00,71.3397225445,3.50862342956,10.723773971,0.591166591158,16.0824960704,28.0885557216,1.10355324742,0.0,1.10355324742
 08/17  21:00:00,69.4661861434,3.44141763226,7.03284453219,1.29282769721,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301517899,0.0,1.10301517899
 08/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301458491,0.0,1.10301458491
 08/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030149562,0.0,1.1030149562
 08/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030937626,0.0,1.1030937626
 08/18  06:00:00,44.1565370372,3.56036779431,0.0,8.84890236487,5.36083202345,21.4433280938,1.10314412847,0.0,1.10314412847
 08/18  07:00:00,58.9500065776,3.4324161056,0.0,6.74486467526,16.0824960704,32.6817896323,1.10372765112,0.0,1.10372765112
 08/18  08:00:00,128.183166911,4.31756502337,3.3567035219,1.84965767334,48.2474882111,70.4033123869,2.18870465918,0.0,2.18870465918
 08/18  09:00:00,127.479264029,4.33847483819,12.0803724879,0.749747439755,48.2474882111,62.0547409583,2.18895963104,0.0,2.18895963104
 08/18  10:00:00,129.57379701,4.25858102437,16.8353996899,0.0957404393679,48.2474882111,60.1281475517,2.18916409426,0.0,2.18916409426
 08/18  11:00:00,134.262750103,4.40991904248,19.5421617966,0.0,48.2474882111,62.0547409583,2.19009794364,0.0,2.19009794364
 08/18  12:00:00,138.066953391,4.5305306033,23.7701020312,0.0,48.2474882111,61.5103924513,3.27635867426,0.0,3.27635867426
 08/18  13:00:00,146.920248076,5.31084480661,29.6932395008,0.0,48.2474882111,63.6602354638,3.27635112078,0.0,3.27635112078
 08/18  14:00:00,143.64172176,5.31962424717,29.9380216564,0.0,48.2474882111,60.1281475517,2.18893651244,0.0,2.18893651244
 08/18  15:00:00,144.151723528,5.37571739828,30.3919302728,0.0,48.2474882111,60.1281475517,2.1886702124,0.0,2.1886702124
 08/18  16:00:00,148.975699577,5.88884722419,31.8128863859,0.0,48.2474882111,63.0180376616,2.18972975329,0.0,2.18972975329
 08/18  17:00:00,136.713738246,5.75064557173,30.6340403602,0.0,37.5258241642,62.7947880557,1.10399326855,0.0,1.10399326855
 08/18  18:00:00,91.337942938,4.3025900333,24.2045737394,0.0,26.8041601173,36.0181789539,2.18757927893,0.0,2.18757927893
 08/18  19:00:00,83.2657094845,3.90181448957,19.1019070384,0.0,26.8041601173,33.4493877451,1.10346492932,0.0,1.10346492932
 08/18  20:00:00,75.0673805859,3.46186563194,14.4891243414,0.600232059723,16.0824960704,28.0885557216,1.10357264671,0.0,1.10357264671
 08/18  21:00:00,75.5174141034,3.4241376347,13.2709096492,1.12327053776,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301675862,0.0,1.10301675862
 08/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301469008,0.0,1.10301469008
 08/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300978619,0.0,1.10300978619
 08/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301165114,0.0,1.10301165114
 08/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  06:00:00,45.9945266835,3.52779819789,0.0,10.7194616076,5.36083202345,21.4433280938,1.10311613334,0.0,1.10311613334
 08/19  07:00:00,44.7567237971,3.4241376347,0.615578358521,8.76682517498,5.36083202345,26.5809105114,0.02,0.0,0.02
 08/19  08:00:00,73.2975027897,3.4241376347,8.03534225488,3.72587795613,26.8041601173,31.2995447326,1.10349465607,0.0,1.10349465607
 08/19  09:00:00,79.8954829037,3.4241376347,13.916061503,2.19544651438,26.8041601173,33.5472370403,2.18729017149,0.0,2.18729017149
 08/19  10:00:00,81.0155423339,3.4241376347,16.6561616982,1.53870245255,26.8041601173,32.583940337,1.10372807701,0.0,1.10372807701
 08/19  11:00:00,85.0443283987,3.4241376347,19.088736877,0.887221030975,26.8041601173,34.8316326447,1.10380302474,0.0,1.10380302474
 08/19  12:00:00,86.8359230171,3.42415472157,22.4017789903,0.650152053529,26.8041601173,33.5472370403,1.10370864067,0.0,1.10370864067
 08/19  13:00:00,85.4948350171,3.4859958007,24.1392330403,0.078560133229,26.8041601173,30.9784458315,1.10364691767,0.0,1.10364691767
 08/19  14:00:00,57.4699179898,3.5654439714,24.5151847318,0.00789786641554,8.04124803518,21.3317032909,1.1035396117,0.0,1.1035396117
 08/19  15:00:00,56.041930899,3.44827701554,24.4966580677,0.0,8.04124803518,20.0473076865,1.1033926495,0.0,1.1033926495
 08/19  16:00:00,58.2827287409,3.4241376347,26.3896955305,0.0508008588586,8.04124803518,20.3684065876,1.10343457843,0.0,1.10343457843
 08/19  17:00:00,51.3425892259,3.4241376347,26.8892778405,0.331228167893,2.68041601173,18.0090894769,1.10310092375,0.0,1.10310092375
 08/19  18:00:00,30.8019536871,1.42986896657,10.6007325443,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  19:00:00,23.6207972598,0.570426319005,4.27901876458,0.0,2.68041601173,16.0824960704,1.10314456206,0.0,1.10314456206
 08/19  20:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317770647,0.0,1.10317770647
 08/19  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/19  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301149884,0.0,1.10301149884
 08/19  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297093678,0.0,1.10297093678
 08/20  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296345412,0.0,1.10296345412
 08/20  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309649049,0.0,1.10309649049
 08/20  06:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  08:00:00,20.0184795405,0.19904016142,1.04808720287,0.0,2.68041601173,16.0824960704,1.10300723439,0.0,1.10300723439
 08/20  09:00:00,23.504186183,0.597120484259,4.1357135225,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  10:00:00,22.4123842083,0.398080322839,3.24295170923,0.0,2.68041601173,16.0824960704,1.10302625953,0.0,1.10302625953
 08/20  11:00:00,27.5739069157,1.03442960847,7.76812513105,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  12:00:00,30.7557688603,1.35033978865,10.6340768954,0.0,2.68041601173,16.0824960704,1.10311183221,0.0,1.10311183221
 08/20  13:00:00,42.4877963428,2.72043355354,20.9960106131,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  14:00:00,27.4097020286,0.994516261476,7.64383359093,0.0,2.68041601173,16.0824960704,1.10314362788,0.0,1.10314362788
 08/20  15:00:00,20.5607145711,0.198776874642,1.5905855203,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  16:00:00,27.0482187861,0.928064226291,7.34880238358,0.0,2.68041601173,16.0824960704,1.10296680344,0.0,1.10296680344
 08/20  17:00:00,37.9671841421,2.19801415494,16.9978178109,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  18:00:00,43.3233127759,2.68766759621,21.8642930035,0.0,2.68041601173,16.0824960704,1.10302961109,0.0,1.10302961109
 08/20  19:00:00,38.1346311248,2.07147042272,17.2918085258,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  20:00:00,34.657032141,0.397553749283,3.15145954884,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303669532,0.0,1.10303669532
 08/20  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/20  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296575868,0.0,1.10296575868
 08/20  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301469781,0.0,1.10301469781
 08/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301439651,0.0,1.10301439651
 08/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313854018,0.0,1.10313854018
 08/21  06:00:00,66.9151657991,3.51364237469,26.5518361478,5.10242039853,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  07:00:00,82.8403094708,3.4241376347,26.7105540326,3.93289200679,16.0824960704,32.6817896323,1.10363208968,0.0,1.10363208968
 08/21  08:00:00,152.411237668,3.66489121708,29.6757201497,0.411385609366,48.2474882111,70.4033123869,2.18851131065,0.0,2.18851131065
 08/21  09:00:00,145.637348257,3.53106781087,31.795611183,0.0,48.2474882111,62.0547409583,2.18879722497,0.0,2.18879722497
 08/21  10:00:00,145.672968695,3.5159138159,33.7729790226,0.0,48.2474882111,60.1281475517,2.18901010331,0.0,2.18901010331
 08/21  11:00:00,155.170654483,3.65005109101,41.2099341288,0.0,48.2474882111,62.0547409583,3.27492096742,0.0,3.27492096742
 08/21  12:00:00,157.593285906,3.7126005858,44.1143645641,0.0,48.2474882111,61.5103924513,3.2760774834,0.0,3.2760774834
 08/21  13:00:00,162.89204695,4.41472602948,46.5611571515,0.0,48.2474882111,63.6602354638,2.19069418087,0.0,2.19069418087
 08/21  14:00:00,159.816270437,4.63126074717,46.8009338333,0.0,48.2474882111,60.1281475517,2.18934155273,0.0,2.18934155273
 08/21  15:00:00,165.238065919,5.06686783644,51.7871222256,0.0,48.2474882111,60.1281475517,2.18855376297,0.0,2.18855376297
 08/21  16:00:00,173.006814037,5.52798778311,56.2048602873,0.0,48.2474882111,63.0180376616,2.18973428696,0.0,2.18973428696
 08/21  17:00:00,159.585589608,5.20502499018,54.0515123036,0.0,37.5258241642,62.7947880557,2.18850568027,0.0,2.18850568027
 08/21  18:00:00,111.336395583,3.92149341747,44.5841230003,0.0,26.8041601173,36.0181789539,1.10374039924,0.0,1.10374039924
 08/21  19:00:00,104.078867441,3.57164675999,40.2389942832,0.00623844100633,26.8041601173,33.4493877451,1.10346698851,0.0,1.10346698851
 08/21  20:00:00,93.5679659366,3.42621590625,30.5026533263,0.655604817925,16.0824960704,28.0885557216,1.10362647431,0.0,1.10362647431
 08/21  21:00:00,87.984159414,3.4241376347,25.445446413,1.41547908455,16.0824960704,26.8041601173,1.103149413,0.0,1.103149413
 08/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301440223,0.0,1.10301440223
 08/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301464354,0.0,1.10301464354
 08/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301437206,0.0,1.10301437206
 08/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313807594,0.0,1.10313807594
 08/22  06:00:00,58.7733608384,3.5924549061,19.2782154934,4.1554235608,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  07:00:00,74.9679009371,3.43674031247,18.8807502159,3.87768461201,16.0824960704,32.6817896323,1.10363600219,0.0,1.10363600219
 08/22  08:00:00,147.940517717,4.32587873992,24.3044715494,0.650926736036,48.2474882111,70.4033123869,2.18860224448,0.0,2.18860224448
 08/22  09:00:00,142.312461101,4.40754234409,27.473843852,0.120405640985,48.2474882111,62.0547409583,2.18879293621,0.0,2.18879293621
 08/22  10:00:00,149.567439902,4.47602137428,36.7073426704,0.0,48.2474882111,60.1281475517,2.18900491947,0.0,2.18900491947
 08/22  11:00:00,159.956907407,4.86223653331,44.7840016098,0.0,48.2474882111,62.0547409583,3.27491119892,0.0,3.27491119892
 08/22  12:00:00,158.946741744,4.81422892874,44.3661920587,0.0,48.2474882111,61.5103924513,3.27606531398,0.0,3.27606531398
 08/22  13:00:00,167.725050389,5.56031021658,50.2485764034,0.0,48.2474882111,63.6602354638,2.19068665815,0.0,2.19068665815
 08/22  14:00:00,164.478348612,5.42514961169,50.6691231429,0.0,48.2474882111,60.1281475517,2.18933244189,0.0,2.18933244189
 08/22  15:00:00,165.29266028,5.55438525251,51.3541991708,0.0,48.2474882111,60.1281475517,2.18854327175,0.0,2.18854327175
 08/22  16:00:00,172.387707443,5.89393566475,55.2198058118,0.0,48.2474882111,63.0180376616,2.18972324517,0.0,2.18972324517
 08/22  17:00:00,153.993126226,5.10384346046,48.5602304519,0.0,37.5258241642,62.7947880557,2.18849462035,0.0,2.18849462035
 08/22  18:00:00,106.908003999,4.14038671758,39.9368381165,0.0,26.8041601173,36.0181789539,1.10373531494,0.0,1.10373531494
 08/22  19:00:00,95.9006328227,3.79716526023,31.841479606,0.0,26.8041601173,33.4493877451,1.10346243278,0.0,1.10346243278
 08/22  20:00:00,85.7948863417,3.44519517804,23.0858053814,0.280393896202,16.0824960704,28.0885557216,1.10365334504,0.0,1.10365334504
 08/22  21:00:00,81.8033348124,3.4241376347,19.8296853586,0.850415537407,16.0824960704,26.8041601173,1.1031467064,0.0,1.1031467064
 08/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301388653,0.0,1.10301388653
 08/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301445642,0.0,1.10301445642
 08/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301456412,0.0,1.10301456412
 08/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313507441,0.0,1.10313507441
 08/23  06:00:00,55.0567457951,3.60645885143,15.623215144,4.07980492166,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  07:00:00,73.9786345255,3.4241376347,17.0021875499,4.77958354417,16.0824960704,32.6817896323,1.1036254787,0.0,1.1036254787
 08/23  08:00:00,143.673817475,3.78596194079,20.4316282284,0.796986613897,48.2474882111,70.4033123869,2.18858365692,0.0,2.18858365692
 08/23  09:00:00,135.926411981,3.71678916572,21.7518548546,0.147098697186,48.2474882111,62.0547409583,2.18911832187,0.0,2.18911832187
 08/23  10:00:00,141.99161196,3.75771827888,29.8498178239,0.0,48.2474882111,60.1281475517,2.18898826451,0.0,2.18898826451
 08/23  11:00:00,154.622742685,4.05694642217,40.2551269998,0.0,48.2474882111,62.0547409583,3.27488454946,0.0,3.27488454946
 08/23  12:00:00,156.219565303,4.2727858746,42.1804586719,0.0,48.2474882111,61.5103924513,3.27603788556,0.0,3.27603788556
 08/23  13:00:00,168.274143193,5.00851637451,51.3494630491,0.0,48.2474882111,63.6602354638,2.19066632279,0.0,2.19066632279
 08/23  14:00:00,170.116680504,5.15250869265,56.5800959543,0.0,48.2474882111,60.1281475517,2.18931332188,0.0,2.18931332188
 08/23  15:00:00,168.877062297,4.99708635373,55.4959000866,0.0,48.2474882111,60.1281475517,2.18852381463,0.0,2.18852381463
 08/23  16:00:00,171.516984793,4.97022471646,55.2727941098,0.0,48.2474882111,63.0180376616,2.1897021099,0.0,2.1897021099
 08/23  17:00:00,158.137375598,4.69667112424,53.1116521597,0.0,37.5258241642,62.7947880557,2.18847397561,0.0,2.18847397561
 08/23  18:00:00,108.846540894,3.95124382123,42.0645179076,0.0,26.8041601173,36.0181789539,1.10372597641,0.0,1.10372597641
 08/23  19:00:00,101.242586406,3.5992929943,37.3736240195,0.00768143555633,26.8041601173,33.4493877451,1.10345414518,0.0,1.10345414518
 08/23  20:00:00,92.137564365,3.42449328513,29.0484383797,0.681140814038,16.0824960704,28.0885557216,1.10361337584,0.0,1.10361337584
 08/23  21:00:00,84.8405930973,3.4241376347,22.0184219281,1.69893725277,16.0824960704,26.8041601173,1.10314174752,0.0,1.10314174752
 08/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301258987,0.0,1.10301258987
 08/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301366321,0.0,1.10301366321
 08/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301434736,0.0,1.10301434736
 08/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316464855,0.0,1.10316464855
 08/24  06:00:00,58.5931475281,3.58518070054,17.7383144916,5.52238545794,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  07:00:00,79.3617191764,3.4241376347,23.1947026355,3.97015310941,16.0824960704,32.6817896323,1.10373034061,0.0,1.10373034061
 08/24  08:00:00,159.160183495,3.8164538543,36.3138165243,0.370672424429,48.2474882111,70.4033123869,2.18855898978,0.0,2.18855898978
 08/24  09:00:00,162.494756139,4.12874403372,48.0553428414,0.0,48.2474882111,62.0547409583,2.1893837496,0.0,2.1893837496
 08/24  10:00:00,163.351146459,4.68980947742,50.2772611246,0.0,48.2474882111,60.1281475517,2.18896252377,0.0,2.18896252377
 08/24  11:00:00,166.504099112,5.14320065476,51.0502291943,0.0,48.2474882111,62.0547409583,3.2748442409,0.0,3.2748442409
 08/24  12:00:00,163.290850366,4.7882601289,48.736269481,0.0,48.2474882111,61.5103924513,3.27599719433,0.0,3.27599719433
 08/24  13:00:00,175.23835022,6.09691954411,57.2252669065,0.0,48.2474882111,63.6602354638,2.19068077997,0.0,2.19068077997
 08/24  14:00:00,172.532546719,6.02313526389,58.1253355979,0.0,48.2474882111,60.1281475517,2.18928560487,0.0,2.18928560487
 08/24  15:00:00,173.208571138,6.42856381642,58.395931465,0.0,48.2474882111,60.1281475517,2.18874494432,0.0,2.18874494432
 08/24  16:00:00,177.738169012,7.02593582718,59.4382672176,0.0,48.2474882111,63.0180376616,2.18967203843,0.0,2.18967203843
 08/24  17:00:00,164.327827381,6.5432268305,57.4555482363,0.0,37.5258241642,62.7947880557,2.18844468163,0.0,2.18844468163
 08/24  18:00:00,118.236528412,4.61912619503,50.7866230516,0.0,26.8041601173,36.0181789539,1.10371279023,0.0,1.10371279023
 08/24  19:00:00,106.70457622,3.93977398531,42.5028142777,0.0,26.8041601173,33.4493877451,1.10352353044,0.0,1.10352353044
 08/24  20:00:00,92.4077283254,3.51900677189,29.8206595625,0.0845701048809,16.0824960704,28.0885557216,1.10360093586,0.0,1.10360093586
 08/24  21:00:00,83.928529725,3.4576475214,22.195931023,0.575854898945,16.0824960704,26.8041601173,1.10316565176,0.0,1.10316565176
 08/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301000747,0.0,1.10301000747
 08/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301165222,0.0,1.10301165222
 08/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301298481,0.0,1.10301298481
 08/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315925344,0.0,1.10315925344
 08/25  06:00:00,43.4449006392,3.60688107051,2.58804598744,5.50270670318,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  07:00:00,66.1538125458,3.4241376347,9.40601821152,4.5509309029,16.0824960704,32.6817896323,1.10371576777,0.0,1.10371576777
 08/25  08:00:00,149.48498442,4.11531140278,26.0599307219,0.65050160342,48.2474882111,70.4033123869,2.18852811025,0.0,2.18852811025
 08/25  09:00:00,148.659289873,3.86775968743,34.4739149391,0.00694598340027,48.2474882111,62.0547409583,2.1893515598,0.0,2.1893515598
 08/25  10:00:00,152.888853451,3.96023835365,40.5445392403,0.0,48.2474882111,60.1281475517,2.18904322954,0.0,2.18904322954
 08/25  11:00:00,158.443234048,4.64106562698,43.4914991574,0.0,48.2474882111,62.0547409583,3.27479272497,0.0,3.27479272497
 08/25  12:00:00,154.672505341,4.40258853852,40.5035960463,0.0,48.2474882111,61.5103924513,3.27594599571,0.0,3.27594599571
 08/25  13:00:00,165.004475138,5.59838911026,47.489922259,0.0,48.2474882111,63.6602354638,2.19098882037,0.0,2.19098882037
 08/25  14:00:00,164.002596953,5.84127064117,49.7772504547,0.0,48.2474882111,60.1281475517,2.18925180765,0.0,2.18925180765
 08/25  15:00:00,166.39522685,6.28433391634,51.7268170767,0.0,48.2474882111,60.1281475517,2.18884521371,0.0,2.18884521371
 08/25  16:00:00,172.528389681,6.89049854771,54.3639251661,0.0,48.2474882111,63.0180376616,2.18963717616,0.0,2.18963717616
 08/25  17:00:00,160.590280625,6.51545777691,53.7457705344,0.0,37.5258241642,62.7947880557,2.18841000577,0.0,2.18841000577
 08/25  18:00:00,115.889813647,4.73357756405,48.3254569178,0.0,26.8041601173,36.0181789539,1.10369720499,0.0,1.10369720499
 08/25  19:00:00,109.623469909,4.06521011904,45.2962718333,0.0,26.8041601173,33.4493877451,1.10351056279,0.0,1.10351056279
 08/25  20:00:00,96.2612211847,3.50836313627,33.5809238584,0.188442303988,16.0824960704,28.0885557216,1.10358667894,0.0,1.10358667894
 08/25  21:00:00,88.1468830409,3.44942991382,26.3177311698,0.680625675592,16.0824960704,26.8041601173,1.10315951049,0.0,1.10315951049
 08/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301445213,0.0,1.10301445213
 08/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300819553,0.0,1.10300819553
 08/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301015913,0.0,1.10301015913
 08/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10315240687,0.0,1.10315240687
 08/26  06:00:00,50.1810168811,3.58723958537,7.23232487543,5.14685220896,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/26  07:00:00,52.287465217,3.4241376347,12.2552391099,4.65790584347,5.36083202345,26.5809105114,1.10329655078,0.0,1.10329655078
 08/26  08:00:00,90.4772679267,3.52985080655,26.8829475442,1.95232463198,26.8041601173,31.2995447326,1.10346953958,0.0,1.10346953958
 08/26  09:00:00,107.656278092,3.78586018011,42.5892311594,0.921349500708,26.8041601173,33.5472370403,1.10380411416,0.0,1.10380411416
 08/26  10:00:00,103.575824259,3.7974586421,40.1128839902,0.268941077987,26.8041601173,32.583940337,1.10370377713,0.0,1.10370377713
 08/26  11:00:00,106.285403068,3.90444698118,40.7311273868,0.00559584428869,26.8041601173,34.8316326447,2.18763816797,0.0,2.18763816797
 08/26  12:00:00,106.873853448,4.16684487436,42.3471713215,0.0,26.8041601173,33.5472370403,1.1036488779,0.0,1.1036488779
 08/26  13:00:00,106.452616001,4.41254613054,44.2490238278,0.0,26.8041601173,30.9784458315,1.10370856492,0.0,1.10370856492
 08/26  14:00:00,78.1652511422,4.23622609243,44.5476336296,0.0,8.04124803518,21.3317032909,1.1035207023,0.0,1.1035207023
 08/26  15:00:00,75.1611666097,4.04223592118,43.0219348727,0.0,8.04124803518,20.0473076865,1.10335797878,0.0,1.10335797878
 08/26  16:00:00,75.8524188254,4.04859863557,43.385725473,0.0,8.04124803518,20.3684065876,1.10341674277,0.0,1.10341674277
 08/26  17:00:00,66.7995864719,3.92948673756,42.1721541515,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 08/26  18:00:00,46.4560639883,2.52243990897,25.1622719032,0.0,2.68041601173,16.0824960704,1.10316496501,0.0,1.10316496501
 08/26  19:00:00,42.9013228011,1.76414071397,19.8984965776,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
