Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310828344,0.0,1.10310828344
 08/26  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310743841,0.0,1.10310743841
 08/26  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/26  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300936099,0.0,1.10300936099
 08/27  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296747726,0.0,1.10296747726
 08/27  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296679547,0.0,1.10296679547
 08/27  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  06:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301629244,0.0,1.10301629244
 08/27  07:00:00,23.0500290729,0.928327513069,3.35034938366,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  08:00:00,33.2772081029,2.42685996522,12.0789959615,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  09:00:00,43.3758475366,2.70331576868,21.9011795918,0.0,2.68041601173,16.0824960704,1.10302660889,0.0,1.10302660889
 08/27  10:00:00,45.9288569389,2.47461840429,24.6828863585,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  11:00:00,48.1506716971,2.54456881659,26.8347507043,0.0,2.68041601173,16.0824960704,1.10311774948,0.0,1.10311774948
 08/27  12:00:00,30.0263002296,0.961369229917,10.2935788235,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  13:00:00,42.280388146,2.33585431315,21.1731816567,0.0,2.68041601173,16.0824960704,1.10326344813,0.0,1.10326344813
 08/27  14:00:00,45.8079441888,2.63705216102,24.3995398516,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  15:00:00,42.1272347481,2.31673878209,21.0391437898,0.0,2.68041601173,16.0824960704,1.10304336434,0.0,1.10304336434
 08/27  16:00:00,41.6200738121,2.19062282759,20.6580988083,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  17:00:00,37.5855837428,1.69553830709,17.1186932596,0.0,2.68041601173,16.0824960704,1.10302792647,0.0,1.10302792647
 08/27  18:00:00,44.9102600373,2.48554556151,23.6533622996,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  19:00:00,48.5884926118,2.11050724098,25.2392998613,0.0,2.68041601173,16.0824960704,1.10302274226,0.0,1.10302274226
 08/27  20:00:00,37.4837496945,0.398080322839,3.51031719542,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.00565712494,0.0,1.00565712494
 08/27  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.117356092569,0.0,0.117356092569
 08/27  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 08/27  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296481335,0.0,1.10296481335
 08/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301383698,0.0,1.10301383698
 08/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301439892,0.0,1.10301439892
 08/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/28  06:00:00,64.2573909028,3.53940390053,19.2792881967,7.22409859427,5.36083202345,21.4433280938,1.10309861214,0.0,1.10309861214
 08/28  07:00:00,86.9154516665,3.4241376347,28.108829232,6.60975900307,16.0824960704,32.6817896323,1.10372662711,0.0,1.10372662711
 08/28  08:00:00,164.305815893,3.63948564323,40.9783244764,1.02876508161,48.2474882111,70.4033123869,2.18893094306,0.0,2.18893094306
 08/28  09:00:00,153.164673614,3.51909875185,39.3349055989,0.0,48.2474882111,62.0547409583,2.18917718877,0.0,2.18917718877
 08/28  10:00:00,154.859753187,3.5709773764,42.904699954,0.0,48.2474882111,60.1281475517,2.18937985162,0.0,2.18937985162
 08/28  11:00:00,162.999710912,4.38078412002,48.3082575283,0.0,48.2474882111,62.0547409583,2.18992041693,0.0,2.18992041693
 08/28  12:00:00,162.893436778,4.52676234419,48.600353677,0.0,48.2474882111,61.5103924513,3.27592896059,0.0,3.27592896059
 08/28  13:00:00,167.746664228,4.71967958007,51.1108208794,0.0,48.2474882111,63.6602354638,3.27615100493,0.0,3.27615100493
 08/28  14:00:00,167.1000403,5.15781527734,53.5581491656,0.0,48.2474882111,60.1281475517,2.18866950157,0.0,2.18866950157
 08/28  15:00:00,168.450944189,5.25637953834,54.810488794,0.0,48.2474882111,60.1281475517,2.18869366139,0.0,2.18869366139
 08/28  16:00:00,178.159651894,6.33394242258,60.5517435051,0.0,48.2474882111,63.0180376616,2.18957578587,0.0,2.18957578587
 08/28  17:00:00,163.972729003,6.02704770996,57.6166289792,0.0,37.5258241642,62.7947880557,1.10406855798,0.0,1.10406855798
 08/28  18:00:00,115.236832287,4.45052973285,47.9555233892,0.0,26.8041601173,36.0181789539,2.18772346396,0.0,2.18772346396
 08/28  19:00:00,108.77506507,3.85107068818,42.1946730922,0.0,26.8041601173,33.4493877451,1.1035664031,0.0,1.1035664031
 08/28  20:00:00,100.371393706,3.45394456223,37.6673520741,0.266605183638,16.0824960704,28.0885557216,1.10351694863,0.0,1.10351694863
 08/28  21:00:00,102.623021498,3.4241376347,40.8210756409,0.67871194078,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306073288,0.0,1.10306073288
 08/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300984476,0.0,1.10300984476
 08/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301154737,0.0,1.10301154737
 08/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030129057,0.0,1.1030129057
 08/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/29  06:00:00,67.2540623151,3.65791212416,26.9186159861,2.46293399346,5.36083202345,21.4433280938,1.10311572997,0.0,1.10311572997
 08/29  07:00:00,83.2453073339,3.4241376347,28.1145663341,2.93387756839,16.0824960704,32.6817896323,1.10371112542,0.0,1.10371112542
 08/29  08:00:00,157.101692168,3.89007583261,34.3217115782,0.23066406512,48.2474882111,70.4033123869,2.18890314287,0.0,2.18890314287
 08/29  09:00:00,153.85400648,3.91728771332,39.6260495027,0.0,48.2474882111,62.0547409583,2.18914045846,0.0,2.18914045846
 08/29  10:00:00,155.995182042,4.16903076591,43.4420754188,0.0,48.2474882111,60.1281475517,2.18934022509,0.0,2.18934022509
 08/29  11:00:00,163.731786276,4.60669658857,48.8144204237,0.0,48.2474882111,62.0547409583,2.18988422841,0.0,2.18988422841
 08/29  12:00:00,168.09966218,4.83070578033,53.5026356427,0.0,48.2474882111,61.5103924513,3.27587649404,0.0,3.27587649404
 08/29  13:00:00,177.517975776,6.11241482714,59.4893971803,0.0,48.2474882111,63.6602354638,3.27623505583,0.0,3.27623505583
 08/29  14:00:00,171.623537564,5.63211949282,57.6073422143,0.0,48.2474882111,60.1281475517,2.18863713732,0.0,2.18863713732
 08/29  15:00:00,171.764237074,5.92219484648,57.4579663707,0.0,48.2474882111,60.1281475517,2.18867537183,0.0,2.18867537183
 08/29  16:00:00,167.751181035,5.43719097904,51.0400240895,0.0,48.2474882111,63.0180376616,2.18987443019,0.0,2.18987443019
 08/29  17:00:00,155.474004853,5.25740561909,49.88754692,0.0,37.5258241642,62.7947880557,1.10405284364,0.0,1.10405284364
 08/29  18:00:00,111.334679197,4.27673895219,44.2271610792,0.0,26.8041601173,36.0181789539,2.1876934644,0.0,2.1876934644
 08/29  19:00:00,108.842128989,3.80272644752,42.3100812519,0.0,26.8041601173,33.4493877451,1.10355188776,0.0,1.10355188776
 08/29  20:00:00,104.377752414,3.45936375861,41.6736837739,0.261212995857,16.0824960704,28.0885557216,1.10361934968,0.0,1.10361934968
 08/29  21:00:00,101.582893921,3.42414884334,39.7767312356,0.682917560298,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305469408,0.0,1.10305469408
 08/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301443737,0.0,1.10301443737
 08/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10300839648,0.0,1.10300839648
 08/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301033806,0.0,1.10301033806
 08/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/30  06:00:00,60.3208308485,3.63497658019,19.4407066982,3.03054735866,5.36083202345,21.4433280938,1.10311160859,0.0,1.10311160859
 08/30  07:00:00,78.6575700202,3.4241376347,24.0174528232,2.44325376551,16.0824960704,32.6817896323,1.10372567428,0.0,1.10372567428
 08/30  08:00:00,160.951188245,4.29997637084,37.7765264417,0.215444739914,48.2474882111,70.4033123869,2.18886108109,0.0,2.18886108109
 08/30  09:00:00,160.199336238,4.69165659629,45.1970103781,0.0,48.2474882111,62.0547409583,2.18910799023,0.0,2.18910799023
 08/30  10:00:00,166.968357463,5.1579832294,53.4262983764,0.0,48.2474882111,60.1281475517,2.18930788432,0.0,2.18930788432
 08/30  11:00:00,172.692722248,5.63744631399,56.7446066702,0.0,48.2474882111,62.0547409583,2.18985322821,0.0,2.18985322821
 08/30  12:00:00,164.137402702,5.4693632531,48.9017186921,0.0,48.2474882111,61.5103924513,3.27583097381,0.0,3.27583097381
 08/30  13:00:00,167.754101559,5.88748166393,49.9504561266,0.0,48.2474882111,63.6602354638,3.27618845826,0.0,3.27618845826
 08/30  14:00:00,167.119170876,5.82515223562,52.9099427833,0.0,48.2474882111,60.1281475517,2.18886562797,0.0,2.18886562797
 08/30  15:00:00,167.13880712,5.71160740425,53.0431238586,0.0,48.2474882111,60.1281475517,2.18862853231,0.0,2.18862853231
 08/30  16:00:00,169.941263308,5.69720906402,52.9700882773,0.0,48.2474882111,63.0180376616,2.18983873306,0.0,2.18983873306
 08/30  17:00:00,157.88753346,5.24908428171,52.3093968645,0.0,37.5258241642,62.7947880557,1.10403962607,0.0,1.10403962607
 08/30  18:00:00,109.346566305,3.99869246196,42.5170946776,0.0,26.8041601173,36.0181789539,2.1876676433,0.0,2.1876676433
 08/30  19:00:00,104.594291377,3.66622423467,38.1987458524,0.0,26.8041601173,33.4493877451,1.10352959355,0.0,1.10352959355
 08/30  20:00:00,96.8878412123,3.44728111735,34.40000117,0.057067038798,16.0824960704,28.0885557216,1.10360816833,0.0,1.10360816833
 08/30  21:00:00,92.2546706518,3.4241376347,30.3385541641,0.792882571359,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304882197,0.0,1.10304882197
 08/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301431208,0.0,1.10301431208
 08/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301459509,0.0,1.10301459509
 08/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301426424,0.0,1.10301426424
 08/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 08/31  06:00:00,71.0439377672,3.6690670489,30.9584094391,2.20186106781,5.36083202345,21.4433280938,1.1031075055,0.0,1.1031075055
 08/31  07:00:00,88.7630830371,3.47311269091,34.4724176695,2.04482688003,16.0824960704,32.6817896323,1.1037139355,0.0,1.1037139355
 08/31  08:00:00,169.402190611,4.83467699843,45.7168362871,0.191436633166,48.2474882111,70.4033123869,2.18883075868,0.0,2.18883075868
 08/31  09:00:00,167.12467154,5.06147243896,51.7525298374,0.0,48.2474882111,62.0547409583,2.1890811603,0.0,2.1890811603
 08/31  10:00:00,170.509181365,5.5296657431,56.5954397646,0.0,48.2474882111,60.1281475517,2.18928142184,0.0,2.18928142184
 08/31  11:00:00,171.760542621,6.10800583966,55.3418675177,0.0,48.2474882111,62.0547409583,2.18982813513,0.0,2.18982813513
 08/31  12:00:00,171.596525858,5.83925125149,55.99095385,0.0,48.2474882111,61.5103924513,3.27579463116,0.0,3.27579463116
 08/31  13:00:00,178.260779357,6.64751417737,59.6971014111,0.0,48.2474882111,63.6602354638,3.27615181297,0.0,3.27615181297
 08/31  14:00:00,175.063405555,6.61165362683,60.0676760714,0.0,48.2474882111,60.1281475517,2.18884346787,0.0,2.18884346787
 08/31  15:00:00,176.807215385,6.5078878122,61.9152517164,0.0,48.2474882111,60.1281475517,2.18860684987,0.0,2.18860684987
 08/31  16:00:00,180.477881302,6.69256986153,62.5113454735,0.0,48.2474882111,63.0180376616,2.18981595352,0.0,2.18981595352
 08/31  17:00:00,163.855903804,5.89382999249,57.6330214977,0.0,37.5258241642,62.7947880557,1.10402986654,0.0,1.10402986654
 08/31  18:00:00,118.165783601,4.69593769904,50.6390667368,0.0,26.8041601173,36.0181789539,2.1876487693,0.0,2.1876487693
 08/31  19:00:00,112.878880139,4.03438034872,46.1151785005,0.0,26.8041601173,33.4493877451,1.10352129677,0.0,1.10352129677
 08/31  20:00:00,104.914802496,3.54101730094,42.3902933087,0.0,16.0824960704,28.0885557216,1.1036000814,0.0,1.1036000814
 08/31  21:00:00,104.922368261,3.47540152784,43.692824189,0.0550462621236,16.0824960704,26.8041601173,0.02,0.0,0.02
 08/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305626005,0.0,1.10305626005
 08/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 08/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301355574,0.0,1.10301355574
 09/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301437696,0.0,1.10301437696
 09/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301465168,0.0,1.10301465168
 09/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/01  06:00:00,76.5023461425,3.91598589982,36.6981915812,1.67356845009,5.36083202345,21.4433280938,1.10310526714,0.0,1.10310526714
 09/01  07:00:00,91.2195892254,3.4241376347,36.9312378477,2.09148794626,16.0824960704,32.6817896323,1.10367747407,0.0,1.10367747407
 09/01  08:00:00,167.261256136,4.1365495044,44.3989573954,0.0665085444236,48.2474882111,70.4033123869,2.18881242307,0.0,2.18881242307
 09/01  09:00:00,162.377470015,4.2996419974,47.7671587537,0.0,48.2474882111,62.0547409583,2.18906301165,0.0,2.18906301165
 09/01  10:00:00,161.389087459,4.8539892877,48.1510223141,0.0,48.2474882111,60.1281475517,2.18926387004,0.0,2.18926387004
 09/01  11:00:00,171.243916349,5.65239987711,55.2808472086,0.0,48.2474882111,62.0547409583,2.18981190292,0.0,2.18981190292
 09/01  12:00:00,172.24304301,5.50733717988,56.9693850738,0.0,48.2474882111,61.5103924513,3.2757718864,0.0,3.2757718864
 09/01  13:00:00,179.735740383,6.23430892804,61.5852676856,0.0,48.2474882111,63.6602354638,3.27612972895,0.0,3.27612972895
 09/01  14:00:00,168.9309377,5.41144627877,55.1354155648,0.0,48.2474882111,60.1281475517,2.18883037609,0.0,2.18883037609
 09/01  15:00:00,156.058159689,4.81577085953,42.8583129729,0.0,48.2474882111,60.1281475517,2.18859435349,0.0,2.18859435349
 09/01  16:00:00,156.090553068,4.7941853993,40.0224017021,0.0,48.2474882111,63.0180376616,2.18980334369,0.0,2.18980334369
 09/01  17:00:00,141.614033799,4.44423783143,36.8407436536,0.0,37.5258241642,62.7947880557,1.10402451637,0.0,1.10402451637
 09/01  18:00:00,96.7515552797,3.58273013531,30.0543919692,0.283654009941,26.8041601173,36.0181789539,2.18770560396,0.0,2.18770560396
 09/01  19:00:00,98.341799585,3.5022772744,28.6882513267,0.954616360836,26.8041601173,33.4493877451,1.10348861266,0.0,1.10348861266
 09/01  20:00:00,92.9623299958,3.4241376347,28.1149371512,2.43976332372,16.0824960704,28.0885557216,1.10359588255,0.0,1.10359588255
 09/01  21:00:00,92.8452706117,3.4241376347,28.1145663341,3.60747036111,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305415229,0.0,1.10305415229
 09/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301300169,0.0,1.10301300169
 09/02  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301408584,0.0,1.10301408584
 09/02  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301464143,0.0,1.10301464143
 09/02  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  06:00:00,67.3742913475,3.59399859106,23.9098087213,5.65588382376,5.36083202345,21.4433280938,1.10310260637,0.0,1.10310260637
 09/02  07:00:00,66.8122825671,3.4241376347,24.5876027238,6.85035957957,5.36083202345,26.5809105114,0.02,0.0,0.02
 09/02  08:00:00,92.5062384411,3.4241376347,26.9510735204,4.01888234207,26.8041601173,31.2995447326,1.1033931643,0.0,1.1033931643
 09/02  09:00:00,98.1016800139,3.4241376347,30.9451601907,3.37254493678,26.8041601173,33.5472370403,2.18733913921,0.0,2.18733913921
 09/02  10:00:00,98.5951293269,3.4241376347,32.9873818593,2.78706928456,26.8041601173,32.583940337,1.10361763207,0.0,1.10361763207
 09/02  11:00:00,104.190680334,3.4241376347,36.9312378037,2.19107203954,26.8041601173,34.8316326447,1.10382819914,0.0,1.10382819914
 09/02  12:00:00,103.843448516,3.4241376347,38.1209576138,1.93851601552,26.8041601173,33.5472370403,1.10373189412,0.0,1.10373189412
 09/02  13:00:00,102.966065449,3.4241376347,40.4729046003,1.27797717107,26.8041601173,30.9784458315,1.10366931425,0.0,1.10366931425
 09/02  14:00:00,70.5167854365,3.42463525473,37.0958780243,0.614880737348,8.04124803518,21.3317032909,1.1035726707,0.0,1.1035726707
 09/02  15:00:00,64.9545646295,3.47111918689,32.9670271218,0.419422505032,8.04124803518,20.0473076865,1.10340987326,0.0,1.10340987326
 09/02  16:00:00,64.7124192525,3.51145948601,32.1186766217,0.664188427882,8.04124803518,20.3684065876,1.10345228563,0.0,1.10345228563
 09/02  17:00:00,55.8152131917,3.63953423307,30.2018784582,1.2758549177,2.68041601173,18.0090894769,1.10310894697,0.0,1.10310894697
 09/02  18:00:00,37.3175340368,2.15487474668,16.391307114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  19:00:00,26.9554246569,0.397817036061,2.85158877795,0.0,2.68041601173,16.0824960704,1.10315751388,0.0,1.10315751388
 09/02  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10318937604,0.0,1.10318937604
 09/02  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/02  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301431007,0.0,1.10301431007
 09/02  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297040023,0.0,1.10297040023
 09/03  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296771097,0.0,1.10296771097
 09/03  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310496914,0.0,1.10310496914
 09/03  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  07:00:00,18.9701326267,0.0663467204732,0.132433730012,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  08:00:00,28.774790616,2.24495784793,7.75848059191,0.0,2.68041601173,16.0824960704,1.10302242054,0.0,1.10302242054
 09/03  09:00:00,36.1971444977,2.42971664094,14.9960756806,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  10:00:00,41.1269855112,2.68708400006,19.668549335,0.0,2.68041601173,16.0824960704,1.10302692267,0.0,1.10302692267
 09/03  11:00:00,35.7761612784,2.0078629502,14.996946152,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  12:00:00,42.5944457684,2.83638955552,20.9867040366,0.0,2.68041601173,16.0824960704,1.1031248441,0.0,1.1031248441
 09/03  13:00:00,38.4975406264,2.33597016368,17.3902182865,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  14:00:00,44.1679997901,2.9431627988,22.4534848151,0.0,2.68041601173,16.0824960704,1.1031543819,0.0,1.1031543819
 09/03  15:00:00,39.0332039919,2.31939912188,17.9424526938,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  16:00:00,44.021901498,2.83840057856,22.4121487433,0.0,2.68041601173,16.0824960704,1.10301525627,0.0,1.10301525627
 09/03  17:00:00,39.3819256691,2.30152948457,18.3090440083,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  18:00:00,44.6648834331,2.87208799271,23.0214432642,0.0,2.68041601173,16.0824960704,1.10283768052,0.0,1.10283768052
 09/03  19:00:00,38.2633676929,1.56510055255,12.9922482975,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304077721,0.0,1.10304077721
 09/03  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/03  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296742311,0.0,1.10296742311
 09/03  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296452547,0.0,1.10296452547
 09/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296727718,0.0,1.10296727718
 09/04  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309608389,0.0,1.10309608389
 09/04  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  08:00:00,29.1901014466,1.60596802374,8.81278124672,0.0,2.68041601173,16.0824960704,1.10301406854,0.0,1.10301406854
 09/04  09:00:00,42.3107043197,2.68546467974,20.8538874638,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  10:00:00,41.8101535719,2.42645411534,20.6123472804,0.0,2.68041601173,16.0824960704,1.10302864882,0.0,1.10302864882
 09/04  11:00:00,40.5482907742,2.40475559662,19.3721830014,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  12:00:00,40.1059388194,2.30927640937,19.0253102339,0.0,2.68041601173,16.0824960704,1.10312257875,0.0,1.10312257875
 09/04  13:00:00,46.4359916742,2.94833138398,24.716308114,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  14:00:00,41.3543821178,2.37247399974,20.2105559419,0.0,2.68041601173,16.0824960704,1.10312528384,0.0,1.10312528384
 09/04  15:00:00,47.0357929581,2.92346910684,25.3409716751,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  16:00:00,41.4322427703,2.30912968758,20.3517609065,0.0,2.68041601173,16.0824960704,1.10301252902,0.0,1.10301252902
 09/04  17:00:00,47.009499523,2.87117935629,25.3669679905,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  18:00:00,38.5857392952,2.0257853407,17.7886017783,0.0,2.68041601173,16.0824960704,1.10302314418,0.0,1.10302314418
 09/04  19:00:00,33.8228002342,0.954655571836,9.16212581952,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103087578,0.0,1.103087578
 09/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296772671,0.0,1.10296772671
 09/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301452524,0.0,1.10301452524
 09/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301497514,0.0,1.10301497514
 09/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314264147,0.0,1.10314264147
 09/05  06:00:00,69.4959256667,3.58901288953,24.1051364198,5.11984281265,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  07:00:00,80.037308896,3.4241376347,24.7917595448,3.04868591968,16.0824960704,32.6817896323,1.10367737107,0.0,1.10367737107
 09/05  08:00:00,155.395190556,3.89376317346,32.3188276421,0.523359048014,48.2474882111,70.4033123869,2.18890287463,0.0,2.18890287463
 09/05  09:00:00,154.534433337,4.15338381837,40.0489768813,0.0214033738438,48.2474882111,62.0547409583,2.18928163922,0.0,2.18928163922
 09/05  10:00:00,159.93361929,4.43606169031,47.1134817425,0.0,48.2474882111,60.1281475517,2.18948199515,0.0,2.18948199515
 09/05  11:00:00,164.849825588,5.15587091573,49.3832854088,0.0,48.2474882111,62.0547409583,3.27471073044,0.0,3.27471073044
 09/05  12:00:00,163.318066716,5.27433725811,48.2774087011,0.0,48.2474882111,61.5103924513,3.27588218585,0.0,3.27588218585
 09/05  13:00:00,172.92052467,6.27393965472,54.7304212459,0.0,48.2474882111,63.6602354638,2.19095202363,0.0,2.19095202363
 09/05  14:00:00,171.904989825,6.31388529875,57.2070286689,0.0,48.2474882111,60.1281475517,2.1892217535,0.0,2.1892217535
 09/05  15:00:00,172.929631693,6.47278337951,58.0727724567,0.0,48.2474882111,60.1281475517,2.18881743362,0.0,2.18881743362
 09/05  16:00:00,175.441555551,5.31947770058,58.8481118834,0.0,48.2474882111,63.0180376616,2.18960816343,0.0,2.18960816343
 09/05  17:00:00,158.84675841,4.57038520143,53.9473208943,0.0,37.5258241642,62.7947880557,2.18839542316,0.0,2.18839542316
 09/05  18:00:00,109.22645112,3.66564945295,42.7300225018,0.0,26.8041601173,36.0181789539,1.10369299916,0.0,1.10369299916
 09/05  19:00:00,111.919248526,3.57201918413,42.9472891698,0.203285548475,26.8041601173,33.4493877451,1.10350689147,0.0,1.10350689147
 09/05  20:00:00,102.886263105,3.43659401371,39.1835620392,1.28261516549,16.0824960704,28.0885557216,1.10358101268,0.0,1.10358101268
 09/05  21:00:00,101.665823816,3.4241376347,38.5925321319,1.95005776772,16.0824960704,26.8041601173,1.1031586076,0.0,1.1031586076
 09/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301499555,0.0,1.10301499555
 09/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301471738,0.0,1.10301471738
 09/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301037044,0.0,1.10301037044
 09/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315311763,0.0,1.10315311763
 09/06  06:00:00,77.5816688564,3.70829421603,34.1983522358,2.99308885987,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  07:00:00,88.8106491377,3.4241376347,32.9873818593,3.62640384698,16.0824960704,32.6817896323,1.10359052837,0.0,1.10359052837
 09/06  08:00:00,161.862264738,3.84708903025,38.9232098615,0.432725153974,48.2474882111,70.4033123869,2.18898283482,0.0,2.18898283482
 09/06  09:00:00,161.436715724,4.41533143865,46.7063510338,0.00436398851196,48.2474882111,62.0547409583,2.18934093365,0.0,2.18934093365
 09/06  10:00:00,168.530024025,5.16744934197,54.9784988261,0.0,48.2474882111,60.1281475517,2.18923931636,0.0,2.18923931636
 09/06  11:00:00,175.492323288,5.82637892552,59.3552750992,0.0,48.2474882111,62.0547409583,3.27479906045,0.0,3.27479906045
 09/06  12:00:00,170.863253689,5.88014841412,55.2167845186,0.0,48.2474882111,61.5103924513,3.27597255003,0.0,3.27597255003
 09/06  13:00:00,180.581971564,7.00532097942,61.660486816,0.0,48.2474882111,63.6602354638,2.19101762957,0.0,2.19101762957
 09/06  14:00:00,177.701153677,7.04782568081,62.2692521392,0.0,48.2474882111,60.1281475517,2.18928237712,0.0,2.18928237712
 09/06  15:00:00,182.044128538,7.43010524502,66.2299474363,0.0,48.2474882111,60.1281475517,2.18888625321,0.0,2.18888625321
 09/06  16:00:00,185.916788759,7.71778186053,66.9250409316,0.0,48.2474882111,63.0180376616,2.18968285508,0.0,2.18968285508
 09/06  17:00:00,169.907136001,6.67594210796,62.9021415791,0.0,37.5258241642,62.7947880557,2.18845914049,0.0,2.18845914049
 09/06  18:00:00,120.908384488,4.59936760479,53.4782377178,0.0,26.8041601173,36.0181789539,1.10372053075,0.0,1.10372053075
 09/06  19:00:00,119.727892883,3.9141060006,48.1497989258,0.0,26.8041601173,33.4493877451,1.10351715513,0.0,1.10351715513
 09/06  20:00:00,105.398505746,3.54760305921,42.7468346243,0.120576176009,16.0824960704,28.0885557216,1.10360859607,0.0,1.10360859607
 09/06  21:00:00,102.30329526,3.48281126615,40.5502163423,0.571171370101,16.0824960704,26.8041601173,1.10314046722,0.0,1.10314046722
 09/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301257997,0.0,1.10301257997
 09/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301407278,0.0,1.10301407278
 09/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301496042,0.0,1.10301496042
 09/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/07  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316581906,0.0,1.10316581906
 09/07  06:00:00,88.2929017013,3.98543824758,45.6288591035,1.99667080552,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  07:00:00,91.9881562512,3.4241376347,38.4904398825,1.30085293726,16.0824960704,32.6817896323,1.10361963233,0.0,1.10361963233
 09/07  08:00:00,172.461737097,4.59671161807,49.1301310123,0.0756537750414,48.2474882111,70.4033123869,2.18858040845,0.0,2.18858040845
 09/07  09:00:00,173.175696095,5.45555628482,57.409470547,0.0,48.2474882111,62.0547409583,2.18912208116,0.0,2.18912208116
 09/07  10:00:00,179.208098236,6.22438690776,64.5996354709,0.0,48.2474882111,60.1281475517,2.18899938715,0.0,2.18899938715
 09/07  11:00:00,188.57846852,6.92718491605,71.3406143405,0.0,48.2474882111,62.0547409583,3.27492063511,0.0,3.27492063511
 09/07  12:00:00,195.639618622,6.89805256099,78.9752453044,0.0,48.2474882111,61.5103924513,3.27609538809,0.0,3.27609538809
 09/07  13:00:00,207.713076899,7.97955849369,87.8173546362,0.0,48.2474882111,63.6602354638,2.19071679917,0.0,2.19071679917
 09/07  14:00:00,205.8286967,8.15225233999,89.2923685032,0.0,48.2474882111,60.1281475517,2.18936524524,0.0,2.18936524524
 09/07  15:00:00,210.537973198,8.88763500423,93.266262337,0.0,48.2474882111,60.1281475517,2.1885807879,0.0,2.1885807879
 09/07  16:00:00,214.712235998,9.11840177048,94.3198682609,0.0,48.2474882111,63.0180376616,2.18977222588,0.0,2.18977222588
 09/07  17:00:00,198.346333563,7.84502848449,90.1722527643,0.0,37.5258241642,62.7947880557,2.18854597307,0.0,2.18854597307
 09/07  18:00:00,135.295848343,5.13933480278,67.3257343752,0.0,26.8041601173,36.0181789539,1.1037595612,0.0,1.1037595612
 09/07  19:00:00,125.866371898,4.18392041602,54.018463526,0.0,26.8041601173,33.4493877451,1.10355685947,0.0,1.10355685947
 09/07  20:00:00,110.811614022,3.67239331319,48.1557288224,0.0,16.0824960704,28.0885557216,1.10352187271,0.0,1.10352187271
 09/07  21:00:00,108.676245723,3.5607521835,47.3905441978,0.0258530595539,16.0824960704,26.8041601173,1.10316007211,0.0,1.10316007211
 09/07  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/07  23:00:00,47.106342212,0.596330623925,7.57382738847,0.0,2.68041601173,21.4433280938,1.10304739155,0.0,1.10304739155
 09/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301129451,0.0,1.10301129451
 09/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301310744,0.0,1.10301310744
 09/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/08  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315144818,0.0,1.10315144818
 09/08  06:00:00,80.3509578896,4.02365060642,38.0128434891,1.63253024939,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  07:00:00,87.5896973127,3.42562045681,34.2016183594,1.18973269973,16.0824960704,32.6817896323,1.10366595069,0.0,1.10366595069
 09/08  08:00:00,174.747976187,4.96810114221,51.0548107436,0.0658236087246,48.2474882111,70.4033123869,2.18847095266,0.0,2.18847095266
 09/08  09:00:00,175.20185898,5.73693998711,59.1542497296,0.0,48.2474882111,62.0547409583,2.18887917082,0.0,2.18887917082
 09/08  10:00:00,171.160313698,6.40149233788,56.3747455034,0.0,48.2474882111,60.1281475517,2.18910194253,0.0,2.18910194253
 09/08  11:00:00,180.283992147,7.12751593945,62.845806944,0.0,48.2474882111,62.0547409583,3.27472330143,0.0,3.27472330143
 09/08  12:00:00,188.099440839,7.07319810922,71.2599219731,0.0,48.2474882111,61.5103924513,3.27625569056,0.0,3.27625569056
 09/08  13:00:00,204.847607727,8.18434048034,84.7471034782,0.0,48.2474882111,63.6602354638,2.19042870527,0.0,2.19042870527
 09/08  14:00:00,204.029809787,8.37608021674,87.2696537136,0.0,48.2474882111,60.1281475517,2.18947540338,0.0,2.18947540338
 09/08  15:00:00,206.726278009,9.16815806477,89.174044087,0.0,48.2474882111,60.1281475517,2.18868859465,0.0,2.18868859465
 09/08  16:00:00,211.888185408,9.28952608373,91.3246933579,0.0,48.2474882111,63.0180376616,2.18936188015,0.0,2.18936188015
 09/08  17:00:00,192.96583337,7.85876867512,84.7780123811,0.0,37.5258241642,62.7947880557,2.18846424455,0.0,2.18846424455
 09/08  18:00:00,132.100790803,5.10303719857,64.1669744387,0.0,26.8041601173,36.0181789539,1.10381033442,0.0,1.10381033442
 09/08  19:00:00,124.809776583,4.20937847219,52.9364101545,0.0,26.8041601173,33.4493877451,1.10356714671,0.0,1.10356714671
 09/08  20:00:00,110.113983773,3.68971328636,47.440778601,0.0,16.0824960704,28.0885557216,1.10356863449,0.0,1.10356863449
 09/08  21:00:00,106.648633925,3.57245599624,45.3286590111,0.0484226362234,16.0824960704,26.8041601173,1.10317504559,0.0,1.10317504559
 09/08  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/08  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030152207,0.0,1.1030152207
 09/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301011702,0.0,1.10301011702
 09/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301224151,0.0,1.10301224151
 09/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313928473,0.0,1.10313928473
 09/09  06:00:00,85.9507411199,4.07943388465,43.5191819769,1.67019171362,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/09  07:00:00,77.7592768973,3.4290670977,41.1299779462,1.2500492245,5.36083202345,26.5809105114,1.10333652191,0.0,1.10333652191
 09/09  08:00:00,107.462519889,3.82498285833,44.8560182825,0.669373804578,26.8041601173,31.2995447326,1.1034792096,0.0,1.1034792096
 09/09  09:00:00,110.455210021,4.09266596374,45.7863669159,0.216339889502,26.8041601173,33.5472370403,1.10378323458,0.0,1.10378323458
 09/09  10:00:00,108.709938363,3.82102894044,45.4923688739,0.0,26.8041601173,32.583940337,1.10370570159,0.0,1.10370570159
 09/09  11:00:00,109.484878528,3.66068813348,44.1799575387,0.0,26.8041601173,34.8316326447,2.18769008696,0.0,2.18769008696
 09/09  12:00:00,112.242117049,4.13232844764,47.7499513501,0.0,26.8041601173,33.5472370403,1.10364651725,0.0,1.10364651725
 09/09  13:00:00,111.323472479,4.24409691213,49.2883295236,0.0,26.8041601173,30.9784458315,1.10371410459,0.0,1.10371410459
 09/09  14:00:00,81.8063309192,3.9882363815,48.4367031176,0.0,8.04124803518,21.3317032909,1.10345195967,0.0,1.10345195967
 09/09  15:00:00,82.7905491157,4.21421220709,50.4793410928,0.0,8.04124803518,20.0473076865,1.10339257684,0.0,1.10339257684
 09/09  16:00:00,82.0890719051,4.1018614552,49.569115733,0.0,8.04124803518,20.3684065876,1.10345012942,0.0,1.10345012942
 09/09  17:00:00,71.5013859716,3.8632817838,46.940158605,0.0,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/09  18:00:00,41.4886605755,2.22646686056,20.4908415387,0.0,2.68041601173,16.0824960704,1.10316987723,0.0,1.10316987723
 09/09  19:00:00,37.3361314654,0.994147659986,10.1686316292,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317532518,0.0,1.10317532518
 09/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320853498,0.0,1.10320853498
 09/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301553221,0.0,1.10301553221
 09/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296834465,0.0,1.10296834465
 09/10  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296790116,0.0,1.10296790116
 09/10  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  06:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296617018,0.0,1.10296617018
 09/10  07:00:00,20.2746332168,0.397817036061,1.10546400453,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  08:00:00,30.4342074637,2.36988889892,9.29296638859,0.0,2.68041601173,16.0824960704,1.10299455019,0.0,1.10299455019
 09/10  09:00:00,33.4679293756,2.43982020855,12.2567569909,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  10:00:00,39.4869866846,2.68798593974,18.0276485686,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  11:00:00,37.5100789209,2.23888827672,16.499838468,0.0,2.68041601173,16.0824960704,1.10307946863,0.0,1.10307946863
 09/10  12:00:00,41.9333942873,2.7577316891,20.404310422,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  13:00:00,42.6614346618,2.64308636062,21.246996125,0.0,2.68041601173,16.0824960704,1.10318924323,0.0,1.10318924323
 09/10  14:00:00,43.5644580054,2.85902055902,21.9340852702,0.0,2.68041601173,16.0824960704,1.10311646924,0.0,1.10311646924
 09/10  15:00:00,40.5829341564,2.53506130637,19.2765206738,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  16:00:00,41.7357039773,2.63866329623,20.3256885049,0.0,2.68041601173,16.0824960704,1.10302338056,0.0,1.10302338056
 09/10  17:00:00,38.8767349106,2.48624255697,17.6191401775,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  18:00:00,41.4334391737,2.68976827102,19.9723187264,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  19:00:00,35.0590012178,1.19345110818,7.69219793339,0.0,2.68041601173,16.0824960704,1.10301552199,0.0,1.10301552199
 09/10  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031069074,0.0,1.1031069074
 09/10  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/10  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296811727,0.0,1.10296811727
 09/10  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301543642,0.0,1.10301543642
 09/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301587712,0.0,1.10301587712
 09/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  06:00:00,54.6586982726,3.53603938093,0.0,14.440725347,5.36083202345,21.4433280938,1.10320389177,0.0,1.10320389177
 09/11  07:00:00,62.421985182,3.4241376347,1.02499889458,9.20012285603,16.0824960704,32.6817896323,1.10363510627,0.0,1.10363510627
 09/11  08:00:00,135.59114863,3.68652748168,11.2854918912,1.95988856491,48.2474882111,70.4033123869,2.1887864061,0.0,2.1887864061
 09/11  09:00:00,141.343362258,3.89293670975,26.5766823987,0.563073885985,48.2474882111,62.0547409583,2.18906129993,0.0,2.18906129993
 09/11  10:00:00,144.70100019,4.2431816505,32.0327295614,0.041013120918,48.2474882111,60.1281475517,2.18927232675,0.0,2.18927232675
 09/11  11:00:00,151.179686525,4.77449926144,36.0945180001,0.0,48.2474882111,62.0547409583,2.19008546335,0.0,2.19008546335
 09/11  12:00:00,151.631238218,5.00891094241,36.8560065189,0.0,48.2474882111,61.5103924513,3.27666180021,0.0,3.27666180021
 09/11  13:00:00,158.030326168,5.94659765113,40.1675647479,0.0,48.2474882111,63.6602354638,3.27633961517,0.0,3.27633961517
 09/11  14:00:00,154.053753631,5.93027681961,39.7394009547,0.0,48.2474882111,60.1281475517,2.18907279515,0.0,2.18907279515
 09/11  15:00:00,155.254813199,6.11354763521,40.7571897067,0.0,48.2474882111,60.1281475517,2.18877172036,0.0,2.18877172036
 09/11  16:00:00,160.29089191,6.35783980401,42.659086139,0.0,48.2474882111,63.0180376616,2.18981801966,0.0,2.18981801966
 09/11  17:00:00,146.871788552,5.53155340182,41.0111828366,0.0,37.5258241642,62.7947880557,2.18827678173,0.0,2.18827678173
 09/11  18:00:00,97.4014989377,3.94596493719,30.6247548352,0.0,26.8041601173,36.0181789539,1.10378862611,0.0,1.10378862611
 09/11  19:00:00,93.7534317387,3.58204104592,22.4000428175,0.107359918873,26.8041601173,33.4493877451,1.10354564526,0.0,1.10354564526
 09/11  20:00:00,79.0234871169,3.43918160952,15.4788824882,1.12193113306,16.0824960704,28.0885557216,1.10353637853,0.0,1.10353637853
 09/11  21:00:00,75.1607495791,3.4241376347,11.604682067,2.43283359568,16.0824960704,26.8041601173,1.10313595788,0.0,1.10313595788
 09/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301550287,0.0,1.10301550287
 09/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030115011,0.0,1.1030115011
 09/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301359571,0.0,1.10301359571
 09/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316758073,0.0,1.10316758073
 09/12  06:00:00,57.4707814439,3.54259092562,2.55554287915,12.2233807611,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  07:00:00,66.8290927553,3.4241376347,6.65732667074,7.9749026531,16.0824960704,32.6817896323,1.10375050277,0.0,1.10375050277
 09/12  08:00:00,138.447260914,3.86355710853,13.9711438291,1.95331928424,48.2474882111,70.4033123869,2.18887707391,0.0,2.18887707391
 09/12  09:00:00,137.702272686,4.03513400488,22.6778093852,0.678660032005,48.2474882111,62.0547409583,2.18927413446,0.0,2.18927413446
 09/12  10:00:00,145.305314644,4.33094975379,32.5290028036,0.0612862301292,48.2474882111,60.1281475517,2.18948849255,0.0,2.18948849255
 09/12  11:00:00,159.348029116,4.94495029575,44.0924095566,0.0,48.2474882111,62.0547409583,3.27474805207,0.0,3.27474805207
 09/12  12:00:00,163.868653325,5.15772275588,48.944609813,0.0,48.2474882111,61.5103924513,3.27595464136,0.0,3.27595464136
 09/12  13:00:00,168.186479356,6.16822264505,50.1020929419,0.0,48.2474882111,63.6602354638,2.19102121921,0.0,2.19102121921
 09/12  14:00:00,165.723096995,6.24548046853,51.0935406698,0.0,48.2474882111,60.1281475517,2.18929258685,0.0,2.18929258685
 09/12  15:00:00,166.524631188,6.43918068779,51.7013746437,0.0,48.2474882111,60.1281475517,2.18868025109,0.0,2.18868025109
 09/12  16:00:00,169.070669212,6.40462462104,51.3920786243,0.0,48.2474882111,63.0180376616,2.18971713941,0.0,2.18971713941
 09/12  17:00:00,152.104577914,5.07044468948,46.7050809108,0.0,37.5258241642,62.7947880557,2.18849936145,0.0,2.18849936145
 09/12  18:00:00,104.945034687,3.7177199924,38.3965355296,0.0,26.8041601173,36.0181789539,1.10374202288,0.0,1.10374202288
 09/12  19:00:00,106.950457163,3.55862703601,33.2605088375,0.0,26.8041601173,33.4493877451,1.103469107,0.0,1.103469107
 09/12  20:00:00,92.8610496807,3.43265887287,29.5274499764,0.917448945289,16.0824960704,28.0885557216,1.10362732623,0.0,1.10362732623
 09/12  21:00:00,93.4719434514,3.4241376347,30.6459037489,1.70280578602,16.0824960704,26.8041601173,1.10315351879,0.0,1.10315351879
 09/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301602991,0.0,1.10301602991
 09/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301602929,0.0,1.10301602929
 09/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301140965,0.0,1.10301140965
 09/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314735826,0.0,1.10314735826
 09/13  06:00:00,60.700179754,3.59450323124,9.76421239587,8.19219724881,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  07:00:00,70.9124233022,3.4241376347,11.698569227,7.01699064373,16.0824960704,32.6817896323,1.10365267132,0.0,1.10365267132
 09/13  08:00:00,140.046507566,3.68292071171,15.6345236548,2.06982250718,48.2474882111,70.4033123869,2.18858404434,0.0,2.18858404434
 09/13  09:00:00,131.445375829,3.57950324289,16.3743854747,1.18081784812,48.2474882111,62.0547409583,2.18888731103,0.0,2.18888731103
 09/13  10:00:00,129.824652794,3.57448849937,17.3089784542,0.557109983389,48.2474882111,60.1281475517,2.1891218147,0.0,2.1891218147
 09/13  11:00:00,133.253953178,3.67541430126,18.8391541164,0.428715497369,48.2474882111,62.0547409583,3.27477813519,0.0,3.27477813519
 09/13  12:00:00,136.443492548,3.63712026699,22.2205596018,0.819491922981,48.2474882111,61.5103924513,3.27634082532,0.0,3.27634082532
