Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/13  13:00:00,142.774856517,3.82174321395,26.9756300384,0.0613194959493,48.2474882111,63.6602354638,2.19049754042,0.0,2.19049754042
 09/13  14:00:00,139.800270844,3.7661745673,27.6278733644,0.0221470549049,48.2474882111,60.1281475517,2.18930587168,0.0,2.18930587168
 09/13  15:00:00,140.114024221,3.81450211522,27.9154462484,0.0,48.2474882111,60.1281475517,2.18877170216,0.0,2.18877170216
 09/13  16:00:00,147.082073076,3.97802648528,31.8300806236,0.0,48.2474882111,63.0180376616,3.27419745442,0.0,3.27419745442
 09/13  17:00:00,137.536298858,3.88280299352,33.1632699458,0.16117360479,37.5258241642,62.7947880557,1.10398175907,0.0,1.10398175907
 09/13  18:00:00,97.8587825374,3.4241376347,29.9516813584,1.65218437911,26.8041601173,36.0181789539,1.10372378213,0.0,1.10372378213
 09/13  19:00:00,104.086606318,3.4241376347,27.2961426361,3.23500475745,26.8041601173,33.4493877451,1.10357115947,0.0,1.10357115947
 09/13  20:00:00,93.0138679842,3.4241376347,24.2375741598,6.3686643036,16.0824960704,28.0885557216,1.10361511901,0.0,1.10361511901
 09/13  21:00:00,91.22103272,3.4241376347,22.0482171806,8.04958162297,16.0824960704,26.8041601173,1.1032016835,0.0,1.1032016835
 09/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301631053,0.0,1.10301631053
 09/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030097783,0.0,1.1030097783
 09/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301252655,0.0,1.10301252655
 09/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316595092,0.0,1.10316595092
 09/14  06:00:00,71.0568296037,3.54334462483,18.3960011553,9.96821694552,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/14  07:00:00,81.363863629,3.4241376347,17.8093754797,11.3576247179,16.0824960704,32.6817896323,2.18692847206,0.0,2.18692847206
 09/14  08:00:00,144.444906987,3.6239900445,18.9760144726,3.18566177817,48.2474882111,70.4033123869,1.1045037382,0.0,1.1045037382
 09/14  09:00:00,136.136438067,3.48999565608,20.584773422,1.75099972496,48.2474882111,62.0547409583,2.18917186579,0.0,2.18917186579
 09/14  10:00:00,138.55340647,3.46488710359,26.4900198075,0.214423702234,48.2474882111,60.1281475517,3.27389373672,0.0,3.27389373672
 09/14  11:00:00,140.936951867,3.57833951149,27.0383902454,0.00955284634726,48.2474882111,62.0547409583,2.1900570013,0.0,2.1900570013
 09/14  12:00:00,142.740624488,4.16556555598,28.7970528427,0.0116853331953,48.2474882111,61.5103924513,3.27678877312,0.0,3.27678877312
 09/14  13:00:00,149.870691863,5.07626824244,32.8782598518,0.0,48.2474882111,63.6602354638,3.2761028109,0.0,3.2761028109
 09/14  14:00:00,144.713637015,5.1491056935,31.1804554646,0.0,48.2474882111,60.1281475517,2.18878320036,0.0,2.18878320036
 09/14  15:00:00,140.458566274,5.21863113168,26.8558592852,0.0,48.2474882111,60.1281475517,1.10437690063,0.0,1.10437690063
 09/14  16:00:00,141.163717449,5.43667466344,24.4530768188,0.0,48.2474882111,63.0180376616,3.27431140986,0.0,3.27431140986
 09/14  17:00:00,125.510765698,4.93578947009,20.2459239142,0.0,37.5258241642,62.7947880557,1.10394309386,0.0,1.10394309386
 09/14  18:00:00,81.024915259,3.72745584257,14.1208109923,0.345869258829,26.8041601173,36.0181789539,2.18756207218,0.0,2.18756207218
 09/14  19:00:00,82.8574945958,3.47009225112,8.08607165814,1.17000939673,26.8041601173,33.4493877451,0.671128557909,0.0,0.671128557909
 09/14  20:00:00,68.9329343487,3.4241376347,3.2243210355,3.30098379239,16.0824960704,28.0885557216,1.53569366192,0.0,1.53569366192
 09/14  21:00:00,67.0097030062,3.4241376347,0.166813967593,5.71965512218,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/14  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301314575,0.0,1.10301314575
 09/14  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301388219,0.0,1.10301388219
 09/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030157645,0.0,1.1030157645
 09/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030938164,0.0,1.1030938164
 09/15  06:00:00,68.8640466945,3.49107066896,0.0,26.2237091475,5.36083202345,21.4433280938,1.10311065444,0.0,1.10311065444
 09/15  07:00:00,70.3032946172,3.4241376347,0.0,18.1064311858,16.0824960704,32.6817896323,1.10372783369,0.0,1.10372783369
 09/15  08:00:00,127.128134667,3.68621712414,0.0,4.78267685129,48.2474882111,70.4033123869,2.18889711679,0.0,2.18889711679
 09/15  09:00:00,118.844450073,3.76842038698,1.96109721868,2.80426320392,48.2474882111,62.0547409583,2.18901317215,0.0,2.18901317215
 09/15  10:00:00,123.449149243,3.79831853783,9.90909120693,1.35766364132,48.2474882111,60.1281475517,2.18924088995,0.0,2.18924088995
 09/15  11:00:00,129.298196533,4.1858282321,14.3807899599,0.420909077422,48.2474882111,62.0547409583,2.19020255415,0.0,2.19020255415
 09/15  12:00:00,129.990813261,4.51036577864,15.4401461617,0.27398056372,48.2474882111,61.5103924513,3.27614044409,0.0,3.27614044409
 09/15  13:00:00,134.424434751,4.97716529247,17.5311056891,0.0,48.2474882111,63.6602354638,3.27626276389,0.0,3.27626276389
 09/15  14:00:00,133.738459767,5.07484457307,20.2795393366,0.0,48.2474882111,60.1281475517,2.18867122284,0.0,2.18867122284
 09/15  15:00:00,134.947301113,5.08904947312,21.474175783,0.0,48.2474882111,60.1281475517,2.18873843851,0.0,2.18873843851
 09/15  16:00:00,139.81819398,5.34965974694,23.1945682667,0.0,48.2474882111,63.0180376616,2.18963653308,0.0,2.18963653308
 09/15  17:00:00,126.825248829,4.80077277456,21.69542374,0.0,37.5258241642,62.7947880557,1.10410155339,0.0,1.10410155339
 09/15  18:00:00,82.6189491511,3.62043889977,16.1329984781,0.0347326079892,26.8041601173,36.0181789539,2.18772039474,0.0,2.18772039474
 09/15  19:00:00,83.7813598876,3.44777292516,9.56834744726,0.633918225372,26.8041601173,33.4493877451,1.10346409513,0.0,1.10346409513
 09/15  20:00:00,69.9926585308,3.4241376347,5.27050809365,2.31452091636,16.0824960704,28.0885557216,1.10356075488,0.0,1.10356075488
 09/15  21:00:00,70.4547922026,3.4241376347,4.97995242352,4.35160586272,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/15  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307079239,0.0,1.10307079239
 09/15  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301635035,0.0,1.10301635035
 09/16  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301259171,0.0,1.10301259171
 09/16  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301485682,0.0,1.10301485682
 09/16  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  06:00:00,62.6225529843,3.47521681561,0.0,19.9980692907,5.36083202345,21.4433280938,1.10311795131,0.0,1.10311795131
 09/16  07:00:00,52.0342584954,3.4241376347,0.534698114461,16.1252401173,5.36083202345,26.5809105114,1.10334407449,0.0,1.10334407449
 09/16  08:00:00,72.5249861955,3.42754859537,3.92629497328,7.05899768287,26.8041601173,31.2995447326,1.10345261083,0.0,1.10345261083
 09/16  09:00:00,78.8285010947,3.53451753646,10.2521744739,4.68197183265,26.8041601173,33.5472370403,1.10371015163,0.0,1.10371015163
 09/16  10:00:00,84.4113691219,3.50766669455,18.2515188953,3.25564298367,26.8041601173,32.583940337,1.1036066284,0.0,1.1036066284
 09/16  11:00:00,92.321683682,3.74367610081,24.9444621584,1.98931256663,26.8041601173,34.8316326447,1.1037968048,0.0,1.1037968048
 09/16  12:00:00,98.075776623,4.13393418701,32.5098858929,1.07211929147,26.8041601173,33.5472370403,1.10373559846,0.0,1.10373559846
 09/16  13:00:00,99.9535213848,4.37622040826,37.2693970544,0.516857879242,26.8041601173,30.9784458315,2.18732781012,0.0,2.18732781012
 09/16  14:00:00,69.860921894,4.26192738245,36.1192017115,0.0984013798888,8.04124803518,21.3317032909,1.10344088757,0.0,1.10344088757
 09/16  15:00:00,69.5056098619,4.02319419994,37.3854198462,0.0,8.04124803518,20.0473076865,0.02,0.0,0.02
 09/16  16:00:00,70.4195200888,3.88591950544,38.1063020661,0.00920380040132,8.04124803518,20.3684065876,1.10338299645,0.0,1.10338299645
 09/16  17:00:00,60.5911669951,3.70493158992,35.7226295431,0.465660279348,2.68041601173,18.0090894769,1.10312085215,0.0,1.10312085215
 09/16  18:00:00,42.2051037498,2.22920463555,21.2045469381,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  19:00:00,32.8404861768,0.397817036061,3.8019836312,0.0,2.68041601173,16.0824960704,1.10315323941,0.0,1.10315323941
 09/16  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311278068,0.0,1.10311278068
 09/16  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301621046,0.0,1.10301621046
 09/16  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/16  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301691486,0.0,1.10301691486
 09/17  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296777106,0.0,1.10296777106
 09/17  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308643087,0.0,1.10308643087
 09/17  06:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300823788,0.0,1.10300823788
 09/17  08:00:00,21.2973343956,0.49746876016,2.02851345921,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  09:00:00,36.0165708297,2.37781175594,14.8674068975,0.0,2.68041601173,16.0824960704,1.10302854921,0.0,1.10302854921
 09/17  10:00:00,40.4471139204,2.46734378534,19.2084179589,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  11:00:00,37.8950992092,2.1733048619,16.9504421711,0.0,2.68041601173,16.0824960704,1.10312672721,0.0,1.10312672721
 09/17  12:00:00,42.4384202186,2.72381048359,20.9432575588,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  13:00:00,41.5637833203,2.61774618016,20.1746849639,0.0,2.68041601173,16.0824960704,1.10327103089,0.0,1.10327103089
 09/17  14:00:00,43.2316787886,2.81681650878,21.6435101037,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  15:00:00,41.4040312446,2.53861751618,20.0940615523,0.0,2.68041601173,16.0824960704,1.10302171875,0.0,1.10302171875
 09/17  16:00:00,41.3052821954,2.50700082036,20.0269291988,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  17:00:00,37.7598001488,2.02972316783,16.9587248048,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302669754,0.0,1.10302669754
 09/17  19:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296946347,0.0,1.10296946347
 09/17  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297042881,0.0,1.10297042881
 09/17  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/17  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296804535,0.0,1.10296804535
 09/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301161765,0.0,1.10301161765
 09/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308717647,0.0,1.10308717647
 09/18  06:00:00,71.0030030751,3.51315405266,18.3452653639,9.9953167805,5.36083202345,21.4433280938,1.10310227655,0.0,1.10310227655
 09/18  07:00:00,82.9584925834,3.4241376347,20.2272085745,10.5344205775,16.0824960704,32.6817896323,1.10361382407,0.0,1.10361382407
 09/18  08:00:00,150.935494696,3.56175367931,27.1398706767,1.57462964751,48.2474882111,70.4033123869,2.18885396256,0.0,2.18885396256
 09/18  09:00:00,146.872444233,3.46436102231,32.8236137122,0.27380023483,48.2474882111,62.0547409583,2.18915092156,0.0,2.18915092156
 09/18  10:00:00,150.532847625,3.76814518856,38.3806265793,0.0,48.2474882111,60.1281475517,2.18922450987,0.0,2.18922450987
 09/18  11:00:00,163.747051929,4.30612683185,49.1302558335,0.0,48.2474882111,62.0547409583,2.19019884939,0.0,2.19019884939
 09/18  12:00:00,160.283674841,3.9969524357,46.5204016491,0.0,48.2474882111,61.5103924513,3.27585554054,0.0,3.27585554054
 09/18  13:00:00,166.280801707,4.4743667184,49.8902712195,0.0,48.2474882111,63.6602354638,3.27629972267,0.0,3.27629972267
 09/18  14:00:00,161.751083293,4.19547520471,49.1715322315,0.0,48.2474882111,60.1281475517,2.1886993285,0.0,2.1886993285
 09/18  15:00:00,167.368733082,4.77486806804,54.2097891566,0.0,48.2474882111,60.1281475517,2.18892634765,0.0,2.18892634765
 09/18  16:00:00,170.857900659,5.38101646415,54.2029182278,0.0,48.2474882111,63.0180376616,2.18968306887,0.0,2.18968306887
 09/18  17:00:00,152.278327655,4.36242889832,47.5868464429,0.0,37.5258241642,62.7947880557,2.18798538231,0.0,2.18798538231
 09/18  18:00:00,107.25529665,3.50141512017,40.9231023644,0.0,26.8041601173,36.0181789539,1.10373037012,0.0,1.10373037012
 09/18  19:00:00,113.85289703,3.46101311875,37.6756114417,0.117617846332,26.8041601173,33.4493877451,1.10348447225,0.0,1.10348447225
 09/18  20:00:00,98.7879016529,3.4241376347,34.99126514,1.38900699211,16.0824960704,28.0885557216,1.10358729296,0.0,1.10358729296
 09/18  21:00:00,97.4814967175,3.4241376347,34.1877847377,2.17047806338,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311440498,0.0,1.10311440498
 09/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301604121,0.0,1.10301604121
 09/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301753463,0.0,1.10301753463
 09/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301755187,0.0,1.10301755187
 09/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  06:00:00,90.3549366771,3.7309722706,44.8117187402,2.66297878829,5.36083202345,21.4433280938,1.10315517162,0.0,1.10315517162
 09/19  07:00:00,99.567132094,3.4241376347,43.3993429192,3.97092574332,16.0824960704,32.6817896323,1.1036842192,0.0,1.1036842192
 09/19  08:00:00,169.350624852,3.72528756306,46.4775315846,0.488565011931,48.2474882111,70.4033123869,2.18878005863,0.0,2.18878005863
 09/19  09:00:00,158.806204428,3.75536534116,44.7326690939,0.00750072954766,48.2474882111,62.0547409583,2.18889178669,0.0,2.18889178669
 09/19  10:00:00,154.133003244,3.82407263719,41.9248547501,0.0,48.2474882111,60.1281475517,2.18912484005,0.0,2.18912484005
 09/19  11:00:00,157.670092422,3.98128933557,43.3781338225,0.0,48.2474882111,62.0547409583,2.18997102033,0.0,2.18997102033
 09/19  12:00:00,157.150300333,3.88968597657,43.4942936004,0.0,48.2474882111,61.5103924513,3.27662784442,0.0,3.27662784442
 09/19  13:00:00,157.574831873,4.26947646595,41.3891916386,0.0,48.2474882111,63.6602354638,3.276275664,0.0,3.276275664
 09/19  14:00:00,151.83770049,4.21739761729,39.2362270154,0.0,48.2474882111,60.1281475517,2.18904627129,0.0,2.18904627129
 09/19  15:00:00,146.718962086,4.18304926268,34.1518369669,0.0,48.2474882111,60.1281475517,2.18876338257,0.0,2.18876338257
 09/19  16:00:00,142.887670072,4.22251242333,27.3911916816,0.0,48.2474882111,63.0180376616,2.18983964442,0.0,2.18983964442
 09/19  17:00:00,126.739364659,4.05834776689,22.3116737225,0.0402908556597,37.5258241642,62.7947880557,2.18830887394,0.0,2.18830887394
 09/19  18:00:00,84.598209644,3.44647799717,16.8823630919,1.43858938972,26.8041601173,36.0181789539,1.10380840625,0.0,1.10380840625
 09/19  19:00:00,92.8261806499,3.4241376347,13.707941706,3.09544668609,26.8041601173,33.4493877451,1.10348320931,0.0,1.10348320931
 09/19  20:00:00,78.2916064596,3.4241376347,8.95591505809,6.92806188069,16.0824960704,28.0885557216,1.10356101705,0.0,1.10356101705
 09/19  21:00:00,78.1985724019,3.4241376347,8.24133384723,8.83400463823,16.0824960704,26.8041601173,1.10315110513,0.0,1.10315110513
 09/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301607752,0.0,1.10301607752
 09/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301773711,0.0,1.10301773711
 09/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301788195,0.0,1.10301788195
 09/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315388657,0.0,1.10315388657
 09/20  06:00:00,63.848744969,3.49693232449,0.638398379029,18.0968140542,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/20  07:00:00,71.5659142806,3.4241376347,1.02503726025,18.3440135889,16.0824960704,32.6817896323,1.10359798543,0.0,1.10359798543
 09/20  08:00:00,131.508926557,3.61983667145,5.35727967652,3.87256951735,48.2474882111,70.4033123869,2.18876782172,0.0,2.18876782172
 09/20  09:00:00,126.649761718,3.49578321404,11.0282330914,1.81507614875,48.2474882111,62.0547409583,2.18914598353,0.0,2.18914598353
 09/20  10:00:00,128.660452063,3.46686512765,15.8833080376,0.926203040519,48.2474882111,60.1281475517,2.1890547998,0.0,2.1890547998
 09/20  11:00:00,135.872476866,3.77109989218,21.7231140236,0.067593686861,48.2474882111,62.0547409583,3.27508755048,0.0,3.27508755048
 09/20  12:00:00,140.635878169,4.35926125822,26.5102961542,0.0,48.2474882111,61.5103924513,3.27635076877,0.0,3.27635076877
 09/20  13:00:00,145.884054489,4.89715482962,29.0707358905,0.0,48.2474882111,63.6602354638,3.27571201467,0.0,3.27571201467
 09/20  14:00:00,143.104449363,5.20231555702,29.518057949,0.0,48.2474882111,60.1281475517,1.10430337206,0.0,1.10430337206
 09/20  15:00:00,142.966705515,5.31482963137,29.267800027,0.0,48.2474882111,60.1281475517,2.18886161474,0.0,2.18886161474
 09/20  16:00:00,145.838738094,5.57671227049,28.9880598571,0.0,48.2474882111,63.0180376616,3.27433514266,0.0,3.27433514266
 09/20  17:00:00,132.692261791,4.90903411749,27.4541753591,0.0,37.5258241642,62.7947880557,1.10403057853,0.0,1.10403057853
 09/20  18:00:00,88.8688192773,3.63264834417,22.3195619865,0.0858297813505,26.8041601173,36.0181789539,1.10377197949,0.0,1.10377197949
 09/20  19:00:00,92.8009522228,3.46441184005,16.0942743254,0.643611434183,26.8041601173,33.4493877451,1.10370137624,0.0,1.10370137624
 09/20  20:00:00,78.5757687276,3.4241376347,14.2964546338,1.87168457298,16.0824960704,28.0885557216,1.10351455485,0.0,1.10351455485
 09/20  21:00:00,79.4699973489,3.4241376347,15.1827372878,3.1640261447,16.0824960704,26.8041601173,1.10335487201,0.0,1.10335487201
 09/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301817919,0.0,1.10301817919
 09/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301145967,0.0,1.10301145967
 09/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030148963,0.0,1.1030148963
 09/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031548562,0.0,1.1031548562
 09/21  06:00:00,61.2518090218,3.52253925695,0.0,16.1126695535,5.36083202345,21.4433280938,1.10311334825,0.0,1.10311334825
 09/21  07:00:00,70.8135530628,3.4241376347,0.0,18.6166896313,16.0824960704,32.6817896323,1.10371326255,0.0,1.10371326255
 09/21  08:00:00,128.509050413,3.62591531268,0.0,6.22389440804,48.2474882111,70.4033123869,1.10432357498,0.0,1.10432357498
 09/21  09:00:00,116.144952678,3.49818078689,0.44811349382,1.8879891337,48.2474882111,62.0547409583,3.27372559744,0.0,3.27372559744
 09/21  10:00:00,115.058075313,3.47460926113,1.71965937516,1.47973081936,48.2474882111,60.1281475517,2.18916745646,0.0,2.18916745646
 09/21  11:00:00,117.790191331,3.56078677835,3.19057549278,0.728159796419,48.2474882111,62.0547409583,2.19015672113,0.0,2.19015672113
 09/21  12:00:00,120.918908336,3.63075405187,7.02558971132,0.496243815863,48.2474882111,61.5103924513,3.27581574611,0.0,3.27581574611
 09/21  13:00:00,126.378491204,3.8672395073,10.5950879274,0.0,48.2474882111,63.6602354638,3.27628303237,0.0,3.27628303237
 09/21  14:00:00,123.83069126,3.87762792183,11.5689874811,0.0,48.2474882111,60.1281475517,2.18869615714,0.0,2.18869615714
 09/21  15:00:00,122.723312189,3.96042215632,10.3788141762,0.0,48.2474882111,60.1281475517,2.18876076472,0.0,2.18876076472
 09/21  16:00:00,126.131883804,4.01471675072,10.8432010867,0.0,48.2474882111,63.0180376616,2.18970524515,0.0,2.18970524515
 09/21  17:00:00,115.706881606,3.8734524365,11.5043768553,0.0,37.5258241642,62.7947880557,2.18791959861,0.0,2.18791959861
 09/21  18:00:00,74.034223284,3.4241376347,6.95260524204,0.826701242007,26.8041601173,36.0181789539,1.10374350135,0.0,1.10374350135
 09/21  19:00:00,81.8391657649,3.4241376347,2.77349845168,3.04287505539,26.8041601173,33.4493877451,1.10349710287,0.0,1.10349710287
 09/21  20:00:00,70.8164166464,3.4241376347,0.42995540301,7.97883172258,16.0824960704,28.0885557216,1.10360248239,0.0,1.10360248239
 09/21  21:00:00,72.1697144418,3.4241376347,0.0,11.0464805254,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/21  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313617037,0.0,1.10313617037
 09/21  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301823972,0.0,1.10301823972
 09/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301168413,0.0,1.10301168413
 09/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301507188,0.0,1.10301507188
 09/22  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  06:00:00,80.336612964,3.46213942301,0.0,35.2578733296,5.36083202345,21.4433280938,1.10315018963,0.0,1.10315018963
 09/22  07:00:00,84.28223866,3.4241376347,0.0,32.0853752285,16.0824960704,32.6817896323,1.10370950765,0.0,1.10370950765
 09/22  08:00:00,130.695580591,3.59584892618,0.0,8.44049097232,48.2474882111,70.4033123869,2.18885393374,0.0,2.18885393374
 09/22  09:00:00,118.470006339,3.47233551246,0.0,4.68700156343,48.2474882111,62.0547409583,2.18897473319,0.0,2.18897473319
 09/22  10:00:00,114.956996499,3.44510023917,0.0,3.12782040321,48.2474882111,60.1281475517,2.18922009438,0.0,2.18922009438
 09/22  11:00:00,116.47139989,3.59750980862,0.687845222948,1.87537559505,48.2474882111,62.0547409583,2.19007759571,0.0,2.19007759571
 09/22  12:00:00,116.775910009,3.63064597004,1.57451035865,1.80443292413,48.2474882111,61.5103924513,3.27682158818,0.0,3.27682158818
 09/22  13:00:00,119.136745778,3.91106731825,2.96025289136,0.34926179975,48.2474882111,63.6602354638,3.27648646954,0.0,3.27648646954
 09/22  14:00:00,114.427533546,3.60048265575,2.4429750332,0.0,48.2474882111,60.1281475517,2.18918950608,0.0,2.18918950608
 09/22  15:00:00,113.495250651,3.5984584841,1.5127163103,0.0,48.2474882111,60.1281475517,2.18868301315,0.0,2.18868301315
 09/22  16:00:00,117.905177084,3.69705943161,2.93415168557,0.0,48.2474882111,63.0180376616,2.18967699146,0.0,2.18967699146
 09/22  17:00:00,106.827657217,3.77034438544,2.56340588459,0.164854632941,37.5258241642,62.7947880557,2.18847666329,0.0,2.18847666329
 09/22  18:00:00,68.7656553217,3.4241376347,0.365138303171,2.14560021856,26.8041601173,36.0181789539,1.10373764254,0.0,1.10373764254
 09/22  19:00:00,84.81154533,3.4241376347,0.0,6.32141973884,26.8041601173,33.4493877451,1.10346884479,0.0,1.10346884479
 09/22  20:00:00,74.0030125334,3.4241376347,0.0,11.5953830126,16.0824960704,28.0885557216,1.10363650161,0.0,1.10363650161
 09/22  21:00:00,77.3167191007,3.4241376347,0.0,16.1934851843,16.0824960704,26.8041601173,1.10315885686,0.0,1.10315885686
 09/22  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/22  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030185606,0.0,1.1030185606
 09/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301377199,0.0,1.10301377199
 09/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301675356,0.0,1.10301675356
 09/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103160552,0.0,1.103160552
 09/23  06:00:00,87.2243694024,3.4241376347,0.0,42.1836315563,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/23  07:00:00,74.404745314,3.4241376347,0.0,39.0304250503,5.36083202345,26.5809105114,1.10328959741,0.0,1.10328959741
 09/23  08:00:00,93.1433471299,3.4241376347,0.0,31.6070645512,26.8041601173,31.2995447326,1.10346059747,0.0,1.10346059747
 09/23  09:00:00,90.229468944,3.4241376347,0.0,26.4454940576,26.8041601173,33.5472370403,1.1037737909,0.0,1.1037737909
 09/23  10:00:00,84.4761760851,3.4241376347,0.0,21.655497902,26.8041601173,32.583940337,1.10370434051,0.0,1.10370434051
 09/23  11:00:00,86.8050712476,3.4241376347,0.0,21.7367007568,26.8041601173,34.8316326447,2.18771474876,0.0,2.18771474876
 09/23  12:00:00,85.3033829652,3.4241376347,0.0,21.5194080788,26.8041601173,33.5472370403,1.10366775931,0.0,1.10366775931
 09/23  13:00:00,76.3974872159,3.4241376347,0.0,15.1823035383,26.8041601173,30.9784458315,1.1037445123,0.0,1.1037445123
 09/23  14:00:00,53.6079128918,3.4241376347,0.0,20.8023838369,8.04124803518,21.3317032909,1.1034833703,0.0,1.1034833703
 09/23  15:00:00,46.1430081712,3.4241376347,0.0,14.6218747208,8.04124803518,20.0473076865,1.10342412527,0.0,1.10342412527
 09/23  16:00:00,50.1259268937,3.4241376347,0.0,18.2836945421,8.04124803518,20.3684065876,1.10340134218,0.0,1.10340134218
 09/23  17:00:00,46.6051519846,3.4241376347,0.0,22.4830687671,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/23  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031739223,0.0,1.1031739223
 09/23  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311144486,0.0,1.10311144486
 09/23  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10320263857,0.0,1.10320263857
 09/23  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/23  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301882765,0.0,1.10301882765
 09/23  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296933574,0.0,1.10296933574
 09/24  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297060881,0.0,1.10297060881
 09/24  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303689992,0.0,1.10303689992
 09/24  07:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302476761,0.0,1.10302476761
 09/24  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300617464,0.0,1.10300617464
 09/24  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  12:00:00,20.0580057782,0.666269512148,0.620384089859,0.0,2.68041601173,16.0824960704,1.10306206286,0.0,1.10306206286
 09/24  13:00:00,20.5616870084,0.843345542992,0.946989289228,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311206894,0.0,1.10311206894
 09/24  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297009446,0.0,1.10297009446
 09/24  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  18:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10296796153,0.0,1.10296796153
 09/24  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309284214,0.0,1.10309284214
 09/24  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/24  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297066038,0.0,1.10297066038
 09/24  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301959468,0.0,1.10301959468
 09/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301393604,0.0,1.10301393604
 09/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316260167,0.0,1.10316260167
 09/25  06:00:00,100.252997509,3.4241376347,0.0,55.2122596628,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/25  07:00:00,98.6416217634,3.4241376347,0.0,46.444758332,16.0824960704,32.6817896323,1.10361824492,0.0,1.10361824492
 09/25  08:00:00,145.393181615,3.43709728595,0.0,23.2968436366,48.2474882111,70.4033123869,2.18869217133,0.0,2.18869217133
 09/25  09:00:00,137.015112484,3.4241376347,0.0,23.2803055854,48.2474882111,62.0547409583,2.18907252871,0.0,2.18907252871
 09/25  10:00:00,132.832902531,3.4241376347,0.0,21.0246890397,48.2474882111,60.1281475517,2.18916890505,0.0,2.18916890505
 09/25  11:00:00,129.794527212,3.4241376347,0.0,16.0597203139,48.2474882111,62.0547409583,3.27494270918,0.0,3.27494270918
 09/25  12:00:00,129.874809135,3.44752027806,0.0,16.6609681001,48.2474882111,61.5103924513,3.27661984308,0.0,3.27661984308
 09/25  13:00:00,126.665476233,3.48167431706,0.0,11.2676381473,48.2474882111,63.6602354638,3.27601920068,0.0,3.27601920068
 09/25  14:00:00,123.743676047,3.4241376347,0.0,11.9354625552,48.2474882111,60.1281475517,2.18875018575,0.0,2.18875018575
 09/25  15:00:00,124.342911756,3.4241376347,0.0,12.5346982647,48.2474882111,60.1281475517,1.10416254835,0.0,1.10416254835
 09/25  16:00:00,128.556787839,3.49955643074,0.0,13.7832654418,48.2474882111,63.0180376616,3.27437447763,0.0,3.27437447763
 09/25  17:00:00,121.213435654,3.58070317719,0.0,17.3036801632,37.5258241642,62.7947880557,1.10397095837,0.0,1.10397095837
 09/25  18:00:00,90.8384419896,3.4241376347,0.0,24.5835251896,26.8041601173,36.0181789539,2.1876652547,0.0,2.1876652547
 09/25  19:00:00,106.556759123,3.4241376347,0.0,28.0666335322,26.8041601173,33.4493877451,1.1034692238,0.0,1.1034692238
 09/25  20:00:00,97.0333992879,3.4241376347,0.0,34.6257697671,16.0824960704,28.0885557216,1.10358695179,0.0,1.10358695179
 09/25  21:00:00,98.0052159153,3.4241376347,0.0,36.8819819989,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302028002,0.0,1.10302028002
 09/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301558835,0.0,1.10301558835
 09/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301870508,0.0,1.10301870508
 09/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030199185,0.0,1.1030199185
 09/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  06:00:00,108.719934662,3.4241376347,0.0,63.6791968155,5.36083202345,21.4433280938,1.10311490645,0.0,1.10311490645
 09/26  07:00:00,105.519137013,3.4241376347,0.0,53.3222735818,16.0824960704,32.6817896323,1.1037180287,0.0,1.1037180287
 09/26  08:00:00,149.422926466,3.46887729876,0.0,27.2948084751,48.2474882111,70.4033123869,2.18898352036,0.0,2.18898352036
 09/26  09:00:00,125.570645892,3.4241376347,0.0,11.8358389935,48.2474882111,62.0547409583,2.18930281269,0.0,2.18930281269
 09/26  10:00:00,119.986208888,3.4241376347,0.0,8.17799539627,48.2474882111,60.1281475517,2.18927402845,0.0,2.18927402845
 09/26  11:00:00,120.140350268,3.4355190301,0.0,6.39416197423,48.2474882111,62.0547409583,2.1901992289,0.0,2.1901992289
 09/26  12:00:00,120.686860124,3.56507502422,0.71260597099,6.64285837215,48.2474882111,61.5103924513,3.27650235387,0.0,3.27650235387
 09/26  13:00:00,121.367712957,3.97018569699,1.71451019927,3.76685329198,48.2474882111,63.6602354638,3.27621139596,0.0,3.27621139596
 09/26  14:00:00,116.589481579,4.0733958062,3.1427758348,0.989234081126,48.2474882111,60.1281475517,2.1892828423,0.0,2.1892828423
 09/26  15:00:00,116.696680443,3.9596030419,3.94161912896,0.411382415343,48.2474882111,60.1281475517,2.18876204831,0.0,2.18876204831
 09/26  16:00:00,119.366411613,3.75735343275,3.85167136833,0.483420844788,48.2474882111,63.0180376616,2.18987396798,0.0,2.18987396798
 09/26  17:00:00,108.633183771,3.70092032168,2.64244788478,1.96076325072,37.5258241642,62.7947880557,2.18835477369,0.0,2.18835477369
 09/26  18:00:00,71.0249188215,3.4241376347,0.402918829983,4.36708319156,26.8041601173,36.0181789539,1.10383583397,0.0,1.10383583397
 09/26  19:00:00,87.0876154219,3.4241376347,0.0,8.59748983073,26.8041601173,33.4493877451,1.10351069335,0.0,1.10351069335
 09/26  20:00:00,80.0389575661,3.4241376347,0.0,17.6313280453,16.0824960704,28.0885557216,1.10359377148,0.0,1.10359377148
 09/26  21:00:00,84.6327157488,3.4241376347,0.0,23.5094818324,16.0824960704,26.8041601173,1.10316938386,0.0,1.10316938386
 09/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301379822,0.0,1.10301379822
 09/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301768649,0.0,1.10301768649
 09/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301988628,0.0,1.10301988628
 09/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314234005,0.0,1.10314234005
 09/27  06:00:00,111.714141364,3.4241376347,0.0,66.6734035178,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/27  07:00:00,105.729725712,3.4241376347,0.0,53.5328622802,16.0824960704,32.6817896323,12.9095935826,11.805939243,1.10365433964
 09/27  08:00:00,141.456439886,3.51622199061,0.0,19.2809772038,48.2474882111,70.4033123869,4.46020199124,2.27141045432,2.18879153692
 09/27  09:00:00,122.328899345,3.42725584037,0.0,8.59097424134,48.2474882111,62.0547409583,2.18935142027,0.0,2.18935142027
 09/27  10:00:00,119.12211085,3.44756191995,1.63551736013,5.6549557133,48.2474882111,60.1281475517,2.1894797772,0.0,2.1894797772
 09/27  11:00:00,125.599192162,3.83170585267,7.69540632187,3.76141072428,48.2474882111,62.0547409583,3.2751320343,0.0,3.2751320343
 09/27  12:00:00,129.03823855,4.27670606946,11.4673133764,3.52789834797,48.2474882111,61.5103924513,3.27683564338,0.0,3.27683564338
 09/27  13:00:00,133.525614045,4.68089757158,15.477648053,1.45090465127,48.2474882111,63.6602354638,3.27624843763,0.0,3.27624843763
 09/27  14:00:00,130.678762896,4.62579234391,17.6154319855,0.0534627100177,48.2474882111,60.1281475517,2.18892038687,0.0,2.18892038687
 09/27  15:00:00,131.348500474,4.41642293776,18.5480016789,0.0,48.2474882111,60.1281475517,2.18869384002,0.0,2.18869384002
 09/27  16:00:00,133.445940246,4.3827848391,17.7891894402,0.0,48.2474882111,63.0180376616,2.18984616885,0.0,2.18984616885
 09/27  17:00:00,118.022939218,4.05136804292,13.6425188615,0.0,37.5258241642,62.7947880557,1.10405299868,0.0,1.10405299868
 09/27  18:00:00,76.330227989,3.4241376347,5.90561266948,1.70236518619,26.8041601173,36.0181789539,2.18783207101,0.0,2.18783207101
 09/27  19:00:00,82.7436242698,3.4241376347,0.108102843544,4.14539583507,26.8041601173,33.4493877451,1.10353877466,0.0,1.10353877466
 09/27  20:00:00,72.0569178233,3.4241376347,0.0,9.64928830252,16.0824960704,28.0885557216,1.10354397621,0.0,1.10354397621
 09/27  21:00:00,74.8019827688,3.4241376347,0.0,13.6787488524,16.0824960704,26.8041601173,0.02,0.0,0.02
 09/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10306767314,0.0,1.10306767314
 09/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301992766,0.0,1.10301992766
 09/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302042276,0.0,1.10302042276
 09/28  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/28  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301711481,0.0,1.10301711481
 09/28  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  06:00:00,80.4693134589,3.4241376347,0.0,35.4285756128,5.36083202345,21.4433280938,1.10312323145,0.0,1.10312323145
 09/28  07:00:00,87.7144573385,3.4241376347,0.0,33.0502605737,16.0824960704,32.6817896323,1.10366883685,0.0,1.10366883685
 09/28  08:00:00,138.791841229,3.55193751012,0.0,16.5806630268,48.2474882111,70.4033123869,2.18905312505,0.0,2.18905312505
 09/28  09:00:00,126.619191935,3.4369725082,0.0,12.8715501634,48.2474882111,62.0547409583,2.18923793315,0.0,2.18923793315
 09/28  10:00:00,121.721561703,3.4241376347,0.0,9.91334821159,48.2474882111,60.1281475517,2.18920234185,0.0,2.18920234185
 09/28  11:00:00,122.393212268,3.47513633981,0.0,8.60740666472,48.2474882111,62.0547409583,2.19009478139,0.0,2.19009478139
 09/28  12:00:00,123.676185186,3.5334571641,0.0,10.3764072652,48.2474882111,61.5103924513,3.27690822282,0.0,3.27690822282
 09/28  13:00:00,122.714836401,3.55054691051,0.0,7.24812572142,48.2474882111,63.6602354638,3.27662871601,0.0,3.27662871601
 09/28  14:00:00,119.134059629,3.46663983032,0.960403896175,6.32294004592,48.2474882111,60.1281475517,2.18929808232,0.0,2.18929808232
 09/28  15:00:00,119.961100522,3.47368932836,2.33702816014,5.76630717689,48.2474882111,60.1281475517,2.18850262552,0.0,2.18850262552
 09/28  16:00:00,121.779088159,3.5670018625,2.39382905217,4.54429127723,48.2474882111,63.0180376616,2.18983852961,0.0,2.18983852961
 09/28  17:00:00,113.415671611,3.66001850305,2.44927840145,6.97732239259,37.5258241642,62.7947880557,2.18845380033,0.0,2.18845380033
 09/28  18:00:00,81.9273320288,3.4241376347,0.564332480207,12.6407494153,26.8041601173,36.0181789539,1.10382261274,0.0,1.10382261274
 09/28  19:00:00,94.0331037552,3.4241376347,0.0,15.542978164,26.8041601173,33.4493877451,1.10354351534,0.0,1.10354351534
 09/28  20:00:00,83.5533862778,3.4241376347,0.0,21.145756757,16.0824960704,28.0885557216,1.10359557094,0.0,1.10359557094
 09/28  21:00:00,84.8738123653,3.4241376347,0.0,23.7505784489,16.0824960704,26.8041601173,1.10319569071,0.0,1.10319569071
 09/28  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/28  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030189573,0.0,1.1030189573
 09/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030209421,0.0,1.1030209421
 09/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301494128,0.0,1.10301494128
 09/29  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/29  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031733998,0.0,1.1031733998
 09/29  06:00:00,81.9467798753,3.4241376347,0.0,36.9060420292,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  07:00:00,89.2627084996,3.4241376347,0.0,34.5985117348,16.0824960704,32.6817896323,2.18702595758,0.0,2.18702595758
 09/29  08:00:00,140.161697352,3.52758311026,0.0,17.9748735495,48.2474882111,70.4033123869,1.10457274251,0.0,1.10457274251
 09/29  09:00:00,128.515571923,3.42479992189,0.0,14.7801027377,48.2474882111,62.0547409583,3.27382023037,0.0,3.27382023037
 09/29  10:00:00,124.602283911,3.4241376347,0.0,12.7940704196,48.2474882111,60.1281475517,2.18917293558,0.0,2.18917293558
 09/29  11:00:00,124.232985254,3.45809339024,0.0,10.4642226003,48.2474882111,62.0547409583,2.1902081535,0.0,2.1902081535
 09/29  12:00:00,125.710685041,3.51959937754,1.05537247553,11.3693924314,48.2474882111,61.5103924513,3.27596337359,0.0,3.27596337359
 09/29  13:00:00,125.720986183,3.53627857972,2.57267853216,7.69586530262,48.2474882111,63.6602354638,3.27611161335,0.0,3.27611161335
 09/29  14:00:00,120.949676861,3.45447106049,2.51628344249,6.59484650074,48.2474882111,60.1281475517,2.18886066423,0.0,2.18886066423
 09/29  15:00:00,122.506912865,3.46217342465,4.80185055358,5.85881302961,48.2474882111,60.1281475517,2.18871235628,0.0,2.18871235628
 09/29  16:00:00,127.378193866,3.55262665644,7.00298307632,5.5486181666,48.2474882111,63.0180376616,2.18995143734,0.0,2.18995143734
 09/29  17:00:00,118.187731395,3.64394999415,7.03336014763,7.18136893915,37.5258241642,62.7947880557,2.18816603421,0.0,2.18816603421
 09/29  18:00:00,85.9773528203,3.4241376347,4.30070087162,12.9544018154,26.8041601173,36.0181789539,1.10371370913,0.0,1.10371370913
 09/29  19:00:00,98.8909531095,3.4241376347,4.90718625411,15.4936412642,26.8041601173,33.4493877451,1.10350487979,0.0,1.10350487979
 09/29  20:00:00,89.0613728821,3.4241376347,6.74136114646,19.9123822148,16.0824960704,28.0885557216,1.10360624806,0.0,1.10360624806
 09/29  21:00:00,89.7175195556,3.4241376347,7.01875044544,21.5755351937,16.0824960704,26.8041601173,1.10315064538,0.0,1.10315064538
 09/29  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/29  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030145622,0.0,1.1030145622
 09/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 09/30  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301890461,0.0,1.10301890461
 09/30  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030211823,0.0,1.1030211823
 09/30  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316444651,0.0,1.10316444651
 09/30  06:00:00,79.4876332101,3.4241376347,0.0,34.4468953641,5.36083202345,21.4433280938,0.02,0.0,0.02
 09/30  07:00:00,71.098781962,3.4241376347,0.674683682425,32.5824446826,5.36083202345,26.5809105114,1.10330115116,0.0,1.10330115116
 09/30  08:00:00,89.8762090837,3.4241376347,13.1262859405,15.2136405645,26.8041601173,31.2995447326,1.10344738858,0.0,1.10344738858
 09/30  09:00:00,98.6478690055,3.4241376347,28.1088660991,6.75502802,26.8041601173,33.5472370403,1.1038078213,0.0,1.1038078213
 09/30  10:00:00,101.057604979,3.4241376347,33.586777733,4.65014906275,26.8041601173,32.583940337,1.10371918956,0.0,1.10371918956
 09/30  11:00:00,103.199660718,3.4241376347,32.7459135699,5.38537665728,26.8041601173,34.8316326447,2.18774417979,0.0,2.18774417979
 09/30  12:00:00,102.719719717,3.4241376347,32.8739608518,6.06178397834,26.8041601173,33.5472370403,1.10381395243,0.0,1.10381395243
 09/30  13:00:00,100.669655486,3.5722552225,37.5347587463,1.77159547446,26.8041601173,30.9784458315,1.1036542148,0.0,1.1036542148
 09/30  14:00:00,71.717583607,3.59370623877,38.4794168352,0.263069112896,8.04124803518,21.3317032909,1.10350335652,0.0,1.10350335652
 09/30  15:00:00,69.1356494214,3.4241376347,36.2898638526,1.32465211838,8.04124803518,20.0473076865,1.10343918777,0.0,1.10343918777
 09/30  16:00:00,70.3010627193,3.4241376347,36.3191920566,2.13963831116,8.04124803518,20.3684065876,1.10342774317,0.0,1.10342774317
 09/30  17:00:00,63.227032715,3.4241376347,34.6441400107,4.46080948677,2.68041601173,18.0090894769,0.02,0.0,0.02
 09/30  18:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316278843,0.0,1.10316278843
 09/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031105963,0.0,1.1031105963
 09/30  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321061607,0.0,1.10321061607
 09/30  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 09/30  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302109691,0.0,1.10302109691
 09/30  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297285022,0.0,1.10297285022
 10/01  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
