Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/01  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297286111,0.0,1.10297286111
 10/01  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029832318,0.0,1.1029832318
 10/01  07:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302418978,0.0,1.10302418978
 10/01  09:00:00,20.0235206892,0.398080322839,0.854088190122,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  10:00:00,22.1394930037,0.696640564969,2.67150026253,0.0,2.68041601173,16.0824960704,1.10300806759,0.0,1.10300806759
 10/01  11:00:00,31.871204177,2.01799818567,11.0818538151,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  12:00:00,40.3244455849,2.90403433417,18.6490590746,0.0,2.68041601173,16.0824960704,1.1030699303,0.0,1.1030699303
 10/01  13:00:00,37.6937240881,2.42891053282,16.4934613791,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  14:00:00,42.339642955,2.95910506866,20.6091857101,0.0,2.68041601173,16.0824960704,1.10313299014,0.0,1.10313299014
 10/01  15:00:00,37.7796110838,2.33107972615,16.6771791814,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  16:00:00,41.6306417889,2.73515884745,20.1241307652,0.0,2.68041601173,16.0824960704,1.10302647643,0.0,1.10302647643
 10/01  17:00:00,36.6304810524,2.11675873106,15.7423701452,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  18:00:00,28.0095584868,0.795634072123,5.97523890512,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10300973544,0.0,1.10300973544
 10/01  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311900888,0.0,1.10311900888
 10/01  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/01  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297140939,0.0,1.10297140939
 10/01  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301966648,0.0,1.10301966648
 10/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302205029,0.0,1.10302205029
 10/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10315824414,0.0,1.10315824414
 10/02  06:00:00,76.0601443862,3.4241376347,12.2461553509,18.7732511892,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/02  07:00:00,84.0859467003,3.4241376347,11.8033373282,17.6184126074,16.0824960704,32.6817896323,1.10361570499,0.0,1.10361570499
 10/02  08:00:00,139.990705658,3.4969541482,13.6384776543,4.19603316294,48.2474882111,70.4033123869,2.18871781988,0.0,2.18871781988
 10/02  09:00:00,133.119125038,3.4241376347,17.5694750571,1.81484308289,48.2474882111,62.0547409583,2.18895214694,0.0,2.18895214694
 10/02  10:00:00,131.473032226,3.4241376347,18.7754061115,0.889412623218,48.2474882111,60.1281475517,2.18926667048,0.0,2.18926667048
 10/02  11:00:00,133.272294967,3.45367746722,18.2755073014,1.23244093523,48.2474882111,62.0547409583,3.27516507341,0.0,3.27516507341
 10/02  12:00:00,135.439644952,3.51773605363,19.9484012308,2.20718691126,48.2474882111,61.5103924513,3.2769329705,0.0,3.2769329705
 10/02  13:00:00,140.663088324,3.54679177705,25.1383768149,0.0617559626681,48.2474882111,63.6602354638,3.27641566796,0.0,3.27641566796
 10/02  14:00:00,139.538010038,3.4704372161,27.6834969653,0.0,48.2474882111,60.1281475517,2.18901925151,0.0,2.18901925151
 10/02  15:00:00,139.601256795,3.47981358939,27.7373673483,0.0,48.2474882111,60.1281475517,2.18867645678,0.0,2.18867645678
 10/02  16:00:00,143.183182963,3.57497151572,28.3342454807,0.0,48.2474882111,63.0180376616,2.18968142742,0.0,2.18968142742
 10/02  17:00:00,132.965425419,3.67127944784,28.9074151194,0.0576785372636,37.5258241642,62.7947880557,1.10413249088,0.0,1.10413249088
 10/02  18:00:00,99.8918798814,3.4241376347,27.2452227427,1.45707367206,26.8041601173,36.0181789539,2.18794919177,0.0,2.18794919177
 10/02  19:00:00,111.698650914,3.4241376347,28.5572643643,4.65126095876,26.8041601173,33.4493877451,1.10351162334,0.0,1.10351162334
 10/02  20:00:00,99.6917767653,3.4241376347,29.629328242,7.65481900248,16.0824960704,28.0885557216,1.1036275894,0.0,1.1036275894
 10/02  21:00:00,101.215375266,3.4241376347,31.0871035333,9.00503781619,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317526098,0.0,1.10317526098
 10/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301783689,0.0,1.10301783689
 10/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302169898,0.0,1.10302169898
 10/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302259981,0.0,1.10302259981
 10/03  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/03  06:00:00,80.9807234502,3.45344415041,23.4849590067,12.4257200818,5.36083202345,21.4433280938,1.10318942414,0.0,1.10318942414
 10/03  07:00:00,91.7254074847,3.4241376347,23.3445646265,13.7166460935,16.0824960704,32.6817896323,1.1036336916,0.0,1.1036336916
 10/03  08:00:00,149.046755108,3.56523594887,21.0080087375,5.81426972951,48.2474882111,70.4033123869,2.18886970827,0.0,2.18886970827
 10/03  09:00:00,134.460229997,3.44716810638,16.0857136093,4.61667901804,48.2474882111,62.0547409583,2.18924376078,0.0,2.18924376078
 10/03  10:00:00,131.87306693,3.42466961459,17.0051984522,3.05912300601,48.2474882111,60.1281475517,2.18954549264,0.0,2.18954549264
 10/03  11:00:00,136.887955649,3.48619154628,21.8007081392,1.29038669957,48.2474882111,62.0547409583,3.27500315133,0.0,3.27500315133
 10/03  12:00:00,143.351681913,3.55046132275,28.1113276465,1.92357218767,48.2474882111,61.5103924513,3.27642793509,0.0,3.27642793509
 10/03  13:00:00,147.396995792,3.570699861,31.0445991075,0.865533054296,48.2474882111,63.6602354638,3.27590708945,0.0,3.27590708945
 10/03  14:00:00,143.940016928,3.48490683691,31.7406410533,0.330393180743,48.2474882111,60.1281475517,2.18869884379,0.0,2.18869884379
 10/03  15:00:00,150.462694515,3.4958133913,38.5332006361,0.0496046311949,48.2474882111,60.1281475517,1.10447160187,0.0,1.10447160187
 10/03  16:00:00,156.851046344,3.59614335617,41.9787616457,0.00217537536238,48.2474882111,63.0180376616,3.27441090972,0.0,3.27441090972
 10/03  17:00:00,144.272710464,3.69107144206,39.6344646838,0.618122024368,37.5258241642,62.7947880557,1.10399031735,0.0,1.10399031735
 10/03  18:00:00,107.061588484,3.4241376347,33.8331388146,2.03886620236,26.8041601173,36.0181789539,2.18771071191,0.0,2.18771071191
 10/03  19:00:00,115.593509827,3.4241376347,32.1416536998,4.9617305362,26.8041601173,33.4493877451,1.10350032643,0.0,1.10350032643
 10/03  20:00:00,97.9343367618,3.4241376347,27.098011235,8.42869600598,16.0824960704,28.0885557216,1.10362755729,0.0,1.10362755729
 10/03  21:00:00,94.8411044415,3.4241376347,23.3445646328,10.3733058923,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305960749,0.0,1.10305960749
 10/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1029546148,0.0,1.1029546148
 10/04  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302007085,0.0,1.10302007085
 10/04  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030228434,0.0,1.1030228434
 10/04  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/04  06:00:00,67.1793889542,3.44780450539,0.0,22.1149842374,5.36083202345,21.4433280938,1.10311597168,0.0,1.10311597168
 10/04  07:00:00,76.7147169308,3.4241376347,0.0,22.0505201661,16.0824960704,32.6817896323,1.10365401062,0.0,1.10365401062
 10/04  08:00:00,130.144878771,3.56083836585,0.0,7.92479971325,48.2474882111,70.4033123869,2.18905090819,0.0,2.18905090819
 10/04  09:00:00,123.353971963,3.44181952785,0.0,9.60148317177,48.2474882111,62.0547409583,2.18927069894,0.0,2.18927069894
 10/04  10:00:00,121.127317171,3.4241376347,0.0,9.31910367955,48.2474882111,60.1281475517,2.18926347569,0.0,2.18926347569
 10/04  11:00:00,120.682607124,3.4725304092,0.0,6.89940745121,48.2474882111,62.0547409583,3.27511657504,0.0,3.27511657504
 10/04  12:00:00,121.718354056,3.5318585197,0.0,8.42017477965,48.2474882111,61.5103924513,2.25712759728,0.0,2.25712759728
 10/04  13:00:00,121.712302871,3.54957619569,0.0,6.24656290646,48.2474882111,63.6602354638,3.2112980761,0.0,3.2112980761
 10/04  14:00:00,117.760843324,3.46459377848,0.0,5.91217368838,48.2474882111,60.1281475517,2.18950596534,0.0,2.18950596534
 10/04  15:00:00,119.052965922,3.46883372993,0.0,7.20005633499,48.2474882111,60.1281475517,2.18878562041,0.0,2.18878562041
 10/04  16:00:00,122.573909377,3.55514604682,0.0,7.74479736365,48.2474882111,63.0180376616,3.27439915611,0.0,3.27439915611
 10/04  17:00:00,113.298996399,3.64395177726,0.0,9.32599230814,37.5258241642,62.7947880557,1.10406625142,0.0,1.10406625142
 10/04  18:00:00,86.9820422254,3.4241376347,0.0,15.7924587588,26.8041601173,36.0181789539,1.10384395559,0.0,1.10384395559
 10/04  19:00:00,97.1258619166,3.4241376347,0.0,18.6357363254,26.8041601173,33.4493877451,1.10366849527,0.0,1.10366849527
 10/04  20:00:00,85.9649180916,3.4241376347,0.0,23.5572885708,16.0824960704,28.0885557216,2.18710558727,0.0,2.18710558727
 10/04  21:00:00,86.5463096392,3.4241376347,0.0,25.4230757228,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/04  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302381192,0.0,1.10302381192
 10/04  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/04  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301937064,0.0,1.10301937064
 10/05  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302305021,0.0,1.10302305021
 10/05  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301649321,0.0,1.10301649321
 10/05  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/05  06:00:00,87.9183661323,3.4241376347,0.0,42.8776282862,5.36083202345,21.4433280938,1.10310338518,0.0,1.10310338518
 10/05  07:00:00,93.6095467596,3.4241376347,0.0,36.4780166615,16.0824960704,32.6817896323,1.10370199349,0.0,1.10370199349
 10/05  08:00:00,142.454166621,3.50757003308,0.0,20.2873558963,48.2474882111,70.4033123869,2.18899510095,0.0,2.18899510095
 10/05  09:00:00,129.894789177,3.4241376347,0.0,16.1599822788,48.2474882111,62.0547409583,2.18936278579,0.0,2.18936278579
 10/05  10:00:00,124.646853557,3.4241376347,0.0,12.8386400651,48.2474882111,60.1281475517,2.18937498229,0.0,2.18937498229
 10/05  11:00:00,125.679597855,3.44046346257,0.966471074626,10.9619940545,48.2474882111,62.0547409583,2.18999698604,0.0,2.18999698604
 10/05  12:00:00,126.486788942,3.50481581751,0.564734334925,12.6509180326,48.2474882111,61.5103924513,3.2768455448,0.0,3.2768455448
 10/05  13:00:00,123.789131966,3.52341193215,0.809169710649,7.54038655455,48.2474882111,63.6602354638,3.27665144822,0.0,3.27665144822
 10/05  14:00:00,118.442125709,3.44485366551,0.452759979542,6.16043620683,48.2474882111,60.1281475517,2.18933651522,0.0,2.18933651522
 10/05  15:00:00,118.193725203,3.45225042571,0.0,6.35739892067,48.2474882111,60.1281475517,2.1886199378,0.0,2.1886199378
 10/05  16:00:00,121.251627223,3.54008186976,0.0,6.43757938634,48.2474882111,63.0180376616,2.18995184437,0.0,2.18995184437
 10/05  17:00:00,113.496578431,3.62964734517,0.0,9.5378787719,37.5258241642,62.7947880557,2.18857960729,0.0,2.18857960729
 10/05  18:00:00,88.7163904084,3.4241376347,0.0,17.5268069418,26.8041601173,36.0181789539,1.1038388652,0.0,1.1038388652
 10/05  19:00:00,100.434577781,3.4241376347,0.0,21.9444521901,26.8041601173,33.4493877451,1.10360468959,0.0,1.10360468959
 10/05  20:00:00,91.1293510961,3.4241376347,0.0,28.7217215753,16.0824960704,28.0885557216,1.10351016196,0.0,1.10351016196
 10/05  21:00:00,91.9799052341,3.4241376347,0.0,30.8566713176,16.0824960704,26.8041601173,1.10336010026,0.0,1.10336010026
 10/05  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302351724,0.0,1.10302351724
 10/05  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/05  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301826305,0.0,1.10301826305
 10/06  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302284326,0.0,1.10302284326
 10/06  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10308731662,0.0,1.10308731662
 10/06  06:00:00,113.892066939,3.4241376347,0.0,68.8513290928,5.36083202345,21.4433280938,1.10310683903,0.0,1.10310683903
 10/06  07:00:00,112.774400433,3.4241376347,0.0,55.642870335,16.0824960704,32.6817896323,15.1886639988,14.0850219657,1.10364203314
 10/06  08:00:00,153.157301103,3.47886181588,0.0,31.0191985948,48.2474882111,70.4033123869,10.6847321764,8.4958732297,2.18885894666
 10/06  09:00:00,140.893117575,3.4241376347,0.0,27.1583106765,48.2474882111,62.0547409583,8.77956800169,6.59033479454,2.18923320715
 10/06  10:00:00,132.924622664,3.4241376347,0.0,21.1164091725,48.2474882111,60.1281475517,6.90739259338,4.71783261121,2.18955998218
 10/06  11:00:00,128.257440612,3.42732370346,0.0,14.5194476453,48.2474882111,62.0547409583,4.30518900176,2.11494401768,2.19024498408
 10/06  12:00:00,127.806749332,3.49686446375,0.0,14.5435641115,48.2474882111,61.5103924513,3.27667877861,0.0,3.27667877861
 10/06  13:00:00,128.678518814,3.51535512789,0.0,13.246999917,48.2474882111,63.6602354638,3.27650294534,0.0,3.27650294534
 10/06  14:00:00,124.206655144,3.43186873156,0.0,12.3907105557,48.2474882111,60.1281475517,2.18924442694,0.0,2.18924442694
 10/06  15:00:00,116.764656811,3.44376589398,0.0,4.93681506039,48.2474882111,60.1281475517,2.18893129258,0.0,2.18893129258
 10/06  16:00:00,119.74073771,3.53888498004,0.0,4.92788676288,48.2474882111,63.0180376616,2.18986897632,0.0,2.18986897632
 10/06  17:00:00,117.194591721,3.62058156819,0.0,13.2449578386,37.5258241642,62.7947880557,2.18870370858,0.0,2.18870370858
 10/06  18:00:00,95.5477730999,3.4241376347,0.0,24.3581896332,26.8041601173,36.0181789539,4.08463925393,2.9807849097,1.10385434423
 10/06  19:00:00,108.200385466,3.4241376347,0.0,29.7102598749,26.8041601173,33.4493877451,6.83496236805,5.73138693145,1.1035754366
 10/06  20:00:00,99.1877033699,3.4241376347,0.0,36.7800738491,16.0824960704,28.0885557216,10.1678517437,9.0642154359,1.10363630777
 10/06  21:00:00,101.045976908,3.4241376347,0.0,39.9227429918,16.0824960704,26.8041601173,11.4205818721,10.3172460194,1.10333585266
 10/06  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10301969469,0.0,1.10301969469
 10/06  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/07  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302356977,0.0,1.10302356977
 10/07  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301719807,0.0,1.10301719807
 10/07  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316261586,0.0,1.10316261586
 10/07  06:00:00,140.832476327,3.4241376347,0.0,95.7917384808,5.36083202345,21.4433280938,1.10312412011,0.0,1.10312412011
 10/07  07:00:00,115.559421313,3.4241376347,0.0,75.2504343825,5.36083202345,26.5809105114,33.0327890557,33.0127890557,0.02
 10/07  08:00:00,106.412809595,3.4241376347,0.0,44.8765270159,26.8041601173,31.2995447326,28.6998078064,27.5962873245,1.10352048191
 10/07  09:00:00,94.4299208134,3.4241376347,0.0,30.645945927,26.8041601173,33.5472370403,21.3275923697,19.1400473119,2.18754505781
 10/07  10:00:00,86.5396645088,3.4241376347,0.0,23.7189863257,26.8041601173,32.583940337,11.9846797851,10.8809158151,1.10376397003
 10/07  11:00:00,88.1411367695,3.4241376347,0.0,23.0727662787,26.8041601173,34.8316326447,4.8608163543,3.7569507548,1.1038655995
 10/07  12:00:00,86.4354181393,3.4241376347,0.0,22.6514432529,26.8041601173,33.5472370403,1.17360848823,0.0698185304218,1.10378995781
 10/07  13:00:00,81.7268684264,3.50293916862,0.0,20.4328832149,26.8041601173,30.9784458315,1.10377942399,0.0,1.10377942399
 10/07  14:00:00,56.0770020272,3.50211970072,0.0,23.1934909064,8.04124803518,21.3317032909,1.1036810551,0.0,1.1036810551
 10/07  15:00:00,53.321197712,3.4241376347,0.0,21.8000642616,8.04124803518,20.0473076865,1.10345670727,0.0,1.10345670727
 10/07  16:00:00,52.027293509,3.4241376347,0.0,20.1850611574,8.04124803518,20.3684065876,1.10347345419,0.0,1.10347345419
 10/07  17:00:00,48.3983386915,3.4241376347,0.0,24.276255474,2.68041601173,18.0090894769,1.10312090367,0.0,1.10312090367
 10/07  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310642519,0.0,1.10310642519
 10/07  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312164157,0.0,1.10312164157
 10/07  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302427926,0.0,1.10302427926
 10/07  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/07  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301861366,0.0,1.10301861366
 10/08  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297514825,0.0,1.10297514825
 10/08  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311224879,0.0,1.10311224879
 10/08  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  07:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297513462,0.0,1.10297513462
 10/08  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301444528,0.0,1.10301444528
 10/08  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103114001,0.0,1.103114001
 10/08  12:00:00,19.7142177999,0.942865623702,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  13:00:00,20.3055983343,1.53424615811,0.0,0.0,2.68041601173,16.0824960704,1.10328578521,0.0,1.10328578521
 10/08  14:00:00,20.4336450772,1.662292901,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  15:00:00,19.5413452302,0.769993053981,0.0,0.0,2.68041601173,16.0824960704,1.10303310965,0.0,1.10303310965
 10/08  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297459082,0.0,1.10297459082
 10/08  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297391678,0.0,1.10297391678
 10/08  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304615217,0.0,1.10304615217
 10/08  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/08  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029738182,0.0,1.1029738182
 10/09  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297447315,0.0,1.10297447315
 10/09  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305424758,0.0,1.10305424758
 10/09  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  07:00:00,26.9348609353,0.596330623925,0.0,2.63251146848,2.68041601173,16.0824960704,1.22109782718,0.118255981518,1.10284184566
 10/09  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301327606,0.0,1.10301327606
 10/09  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311973233,0.0,1.10311973233
 10/09  12:00:00,19.7142177999,0.942865623702,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  13:00:00,20.3057447007,1.53439252448,0.0,0.0,2.68041601173,16.0824960704,1.10325049737,0.0,1.10325049737
 10/09  14:00:00,20.4328987967,1.66154662047,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  15:00:00,20.3311404895,1.35799649727,0.201791816023,0.0,2.68041601173,16.0824960704,1.10306436364,0.0,1.10306436364
 10/09  16:00:00,19.3426940245,0.398080322839,0.173261525434,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297541318,0.0,1.10297541318
 10/09  18:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029751775,0.0,1.1029751775
 10/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312869782,0.0,1.10312869782
 10/09  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/09  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297525609,0.0,1.10297525609
 10/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301969376,0.0,1.10301969376
 10/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030246794,0.0,1.1030246794
 10/10  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  06:00:00,166.588938304,3.4241376347,0.0,121.548200458,5.36083202345,21.4433280938,1.14597884004,0.0427991565593,1.10317968348
 10/10  07:00:00,146.269783808,3.4241376347,0.0,89.1382537099,16.0824960704,32.6817896323,22.7837020665,21.6800675251,1.10363454135
 10/10  08:00:00,163.865025847,3.4241376347,0.0,41.7816475201,48.2474882111,70.4033123869,12.3194235337,10.1305074916,2.18891604201
 10/10  09:00:00,135.904764203,3.4241376347,0.0,22.1699573044,48.2474882111,62.0547409583,3.14238856528,0.95302948472,2.18935908056
 10/10  10:00:00,127.113798982,3.43027916083,0.0,15.2994439642,48.2474882111,60.1281475517,2.18955402594,0.0,2.18955402594
 10/10  11:00:00,125.83775806,3.68700524519,0.0,11.8400835518,48.2474882111,62.0547409583,3.27556073089,0.0,3.27556073089
 10/10  12:00:00,129.116524553,3.99270072797,0.754169934415,14.6033331341,48.2474882111,61.5103924513,3.27681831808,0.0,3.27681831808
 10/10  13:00:00,128.261755231,4.40441067466,3.51872707237,8.42245371458,48.2474882111,63.6602354638,3.27637833024,0.0,3.27637833024
 10/10  14:00:00,122.18884902,4.35939956147,6.0941926058,3.35118099566,48.2474882111,60.1281475517,2.18904826846,0.0,2.18904826846
 10/10  15:00:00,120.837914428,4.16700946124,6.7889323837,1.49789672614,48.2474882111,60.1281475517,2.18888209592,0.0,2.18888209592
 10/10  16:00:00,124.440628102,3.90135769595,7.70908606176,1.5562183772,48.2474882111,63.0180376616,2.18979062636,0.0,2.18979062636
 10/10  17:00:00,114.070342235,3.66151798247,7.19537464359,2.88439729496,37.5258241642,62.7947880557,2.18815885614,0.0,2.18815885614
 10/10  18:00:00,83.2593540998,3.4241376347,2.26576748376,7.3366698161,26.8041601173,36.0181789539,1.10382587614,0.0,1.10382587614
 10/10  19:00:00,92.3862435455,3.4241376347,0.0,13.8961179543,26.8041601173,33.4493877451,1.10347164506,0.0,1.10347164506
 10/10  20:00:00,83.0368991105,3.4241376347,0.0,20.6292695897,16.0824960704,28.0885557216,1.10358171753,0.0,1.10358171753
 10/10  21:00:00,87.4111560677,3.4241376347,0.0,26.2879221513,16.0824960704,26.8041601173,1.10317882508,0.0,1.10317882508
 10/10  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/10  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302509089,0.0,1.10302509089
 10/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301932462,0.0,1.10301932462
 10/11  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/11  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030248273,0.0,1.1030248273
 10/11  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317077629,0.0,1.10317077629
 10/11  06:00:00,121.969965296,3.4241376347,0.0,76.9292274504,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  07:00:00,116.881853982,3.4241376347,0.0,59.7503238844,16.0824960704,32.6817896323,17.1178775179,16.0141264138,1.10375110408
 10/11  08:00:00,144.250886912,3.47920148642,0.0,22.1124447335,48.2474882111,70.4033123869,10.269183287,8.08007971749,2.1891035695
 10/11  09:00:00,125.530156768,3.4241376347,0.0,11.7953498695,48.2474882111,62.0547409583,3.30307489697,1.11357692241,2.18949797456
 10/11  10:00:00,120.069672907,3.48340630534,0.0,8.20219074491,48.2474882111,60.1281475517,2.1895287175,0.0,2.1895287175
 10/11  11:00:00,120.68899471,3.90875019171,0.397578242798,6.07199701155,48.2474882111,62.0547409583,3.27501207798,0.0,3.27501207798
 10/11  12:00:00,122.608846115,4.29997778023,1.97626641078,6.56628116717,48.2474882111,61.5103924513,3.27729856021,0.0,3.27729856021
 10/11  13:00:00,125.364441115,4.5959406741,5.43291184762,3.41942482416,48.2474882111,63.6602354638,3.27686177392,0.0,3.27686177392
 10/11  14:00:00,122.484626552,4.58216827127,9.19650839181,0.321874031622,48.2474882111,60.1281475517,2.18888744168,0.0,2.18888744168
 10/11  15:00:00,122.743557306,4.38277672715,9.9767047221,0.0,48.2474882111,60.1281475517,2.18879441765,0.0,2.18879441765
 10/11  16:00:00,125.161521615,4.18711776301,9.7004378853,0.0,48.2474882111,63.0180376616,2.18973642445,0.0,2.18973642445
 10/11  17:00:00,113.016998115,3.83605050692,7.86835016306,0.983545131495,37.5258241642,62.7947880557,2.18838052159,0.0,2.18838052159
 10/11  18:00:00,79.4338514543,3.4241376347,1.63170314331,4.14523151103,26.8041601173,36.0181789539,1.1038398692,0.0,1.1038398692
 10/11  19:00:00,87.8453848148,3.4241376347,0.0,9.35525922361,26.8041601173,33.4493877451,1.10349973161,0.0,1.10349973161
 10/11  20:00:00,78.7718780258,3.4241376347,0.0,16.364248505,16.0824960704,28.0885557216,1.10359800229,0.0,1.10359800229
 10/11  21:00:00,80.7719827247,3.4241376347,0.0,19.6487488083,16.0824960704,26.8041601173,1.10317790036,0.0,1.10317790036
 10/11  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/11  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302100373,0.0,1.10302100373
 10/11  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302615964,0.0,1.10302615964
 10/12  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030203198,0.0,1.1030203198
 10/12  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317065347,0.0,1.10317065347
 10/12  06:00:00,85.3841850127,3.4241376347,0.0,40.3434471666,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/12  07:00:00,93.9113746362,3.4241376347,0.0,36.7798445381,16.0824960704,32.6817896323,1.10372446996,0.0,1.10372446996
 10/12  08:00:00,141.152155689,3.51628581412,0.0,18.976629183,48.2474882111,70.4033123869,2.18844946664,0.0,2.18844946664
 10/12  09:00:00,128.085026959,3.4241376347,0.0,14.3502200608,48.2474882111,62.0547409583,2.18933695465,0.0,2.18933695465
 10/12  10:00:00,121.431602658,3.4241376347,0.0,9.62338916598,48.2474882111,60.1281475517,3.27406997815,0.0,3.27406997815
 10/12  11:00:00,121.583630797,3.45341832958,0.0,7.81954320358,48.2474882111,62.0547409583,2.19038941602,0.0,2.19038941602
 10/12  12:00:00,121.244868253,3.51879393758,0.0,7.95975355897,48.2474882111,61.5103924513,3.27638462797,0.0,3.27638462797
 10/12  13:00:00,123.498454834,3.53422039516,0.909886702858,7.13818396716,48.2474882111,63.6602354638,3.27628524069,0.0,3.27628524069
 10/12  14:00:00,120.77192241,3.44884551897,2.16199439055,6.77700664364,48.2474882111,60.1281475517,2.18907076542,0.0,2.18907076542
 10/12  15:00:00,120.444601526,3.45464574849,2.16450230291,6.44137761745,48.2474882111,60.1281475517,2.18894224237,0.0,2.18894224237
 10/12  16:00:00,123.667548971,3.54231372696,2.2124371339,6.6388321437,48.2474882111,63.0180376616,2.18982616081,0.0,2.18982616081
 10/12  17:00:00,113.821235109,3.62990094924,0.567093236107,9.29518860949,37.5258241642,62.7947880557,2.18868118904,0.0,2.18868118904
 10/12  18:00:00,88.8903782869,3.4241376347,0.0,15.233461487,26.8041601173,36.0181789539,1.10385095908,0.0,1.10385095908
 10/12  19:00:00,95.8776566218,3.4241376347,0.0,17.3875310307,26.8041601173,33.4493877451,1.10357736698,0.0,1.10357736698
 10/12  20:00:00,85.3388557526,3.4241376347,0.0,22.9312262317,16.0824960704,28.0885557216,1.10364426396,0.0,1.10364426396
 10/12  21:00:00,86.4832190921,3.4241376347,0.0,25.3599851757,16.0824960704,26.8041601173,1.10334546113,0.0,1.10334546113
 10/12  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302416954,0.0,1.10302416954
 10/12  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/12  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302721365,0.0,1.10302721365
 10/13  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302398209,0.0,1.10302398209
 10/13  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030878437,0.0,1.1030878437
 10/13  06:00:00,83.0093595395,3.4241376347,0.0,37.9686216935,5.36083202345,21.4433280938,1.10311037995,0.0,1.10311037995
 10/13  07:00:00,95.4212989856,3.4241376347,0.0,35.8224355542,16.0824960704,32.6817896323,1.10365960955,0.0,1.10365960955
 10/13  08:00:00,141.236463015,3.50461431891,0.0,19.0726080043,48.2474882111,70.4033123869,2.18894846001,0.0,2.18894846001
 10/13  09:00:00,129.75760292,3.4241376347,0.0,16.022796022,48.2474882111,62.0547409583,2.18936893557,0.0,2.18936893557
 10/13  10:00:00,125.91562495,3.4241376347,0.0,14.1074114584,48.2474882111,60.1281475517,2.18942899711,0.0,2.18942899711
 10/13  11:00:00,124.920530467,3.43786183605,0.0,11.171999367,48.2474882111,62.0547409583,2.19010634709,0.0,2.19010634709
 10/13  12:00:00,126.428101906,3.50327792859,0.0,13.1585032209,48.2474882111,61.5103924513,3.27713316157,0.0,3.27713316157
 10/13  13:00:00,124.589547532,3.52006046182,0.0,9.15332330102,48.2474882111,63.6602354638,3.27703967026,0.0,3.27703967026
 10/13  14:00:00,120.05926103,3.43942773187,0.781095520603,7.45466192113,48.2474882111,60.1281475517,2.18961944422,0.0,2.18961944422
 10/13  15:00:00,118.713488888,3.44746184004,1.88975806083,4.99219313025,48.2474882111,60.1281475517,2.18893481061,0.0,2.18893481061
 10/13  16:00:00,119.080402807,3.54789449231,1.86277865161,2.39576369646,48.2474882111,63.0180376616,3.27502989193,0.0,3.27502989193
 10/13  17:00:00,108.280646342,3.66213043967,0.461878864137,3.8275847244,37.5258241642,62.7947880557,1.10399649751,0.0,1.10399649751
 10/13  18:00:00,86.871182277,3.4241376347,0.0,10.7469321437,26.8041601173,36.0181789539,2.18775255289,0.0,2.18775255289
 10/13  19:00:00,96.8208209541,3.4241376347,0.0,18.3306953629,26.8041601173,33.4493877451,1.10352918758,0.0,1.10352918758
 10/13  20:00:00,87.7949576433,3.4241376347,0.0,25.3873281225,16.0824960704,28.0885557216,1.10366988115,0.0,1.10366988115
 10/13  21:00:00,90.0147640058,3.4241376347,0.0,28.8915300893,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/13  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1030718601,0.0,1.1030718601
 10/13  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302714287,0.0,1.10302714287
 10/14  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302289895,0.0,1.10302289895
 10/14  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302756689,0.0,1.10302756689
 10/14  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  06:00:00,105.400815285,3.4241376347,0.0,60.3600774389,5.36083202345,21.4433280938,1.10317258994,0.0,1.10317258994
 10/14  07:00:00,93.8835621699,3.4241376347,0.0,51.1072419062,5.36083202345,26.5809105114,1.1033110408,0.0,1.1033110408
 10/14  08:00:00,87.9682527101,3.4241376347,0.0,26.4319701314,26.8041601173,31.2995447326,1.10355279603,0.0,1.10355279603
 10/14  09:00:00,78.5451398887,3.4241376347,0.0,14.7611650023,26.8041601173,33.5472370403,1.10386502048,0.0,1.10386502048
 10/14  10:00:00,78.4058764489,3.4241376347,2.5226279495,13.0625703163,26.8041601173,32.583940337,1.10377760779,0.0,1.10377760779
 10/14  11:00:00,83.0316387962,3.47566158341,8.70303772085,9.20870663588,26.8041601173,34.8316326447,1.10394250069,0.0,1.10394250069
 10/14  12:00:00,85.9098535305,3.90628458717,13.0874786369,8.55625305474,26.8041601173,33.5472370403,2.1876989262,0.0,2.1876989262
 10/14  13:00:00,83.7382164961,4.18694708868,13.8226157323,7.93760763221,26.8041601173,30.9784458315,1.10376886065,0.0,1.10376886065
 10/14  14:00:00,57.2304350802,4.07497554934,16.566173376,7.20789473477,8.04124803518,21.3317032909,1.10349287079,0.0,1.10349287079
 10/14  15:00:00,53.4074705363,3.82705798603,14.9063963209,6.57702041361,8.04124803518,20.0473076865,1.10344194088,0.0,1.10344194088
 10/14  16:00:00,50.5948218846,3.50567069602,11.8088181516,6.86223832011,8.04124803518,20.3684065876,1.10343870111,0.0,1.10343870111
 10/14  17:00:00,43.5952706742,3.4241376347,9.1410682178,10.3321192389,2.68041601173,18.0090894769,0.02,0.0,0.02
 10/14  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317630974,0.0,1.10317630974
 10/14  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312628529,0.0,1.10312628529
 10/14  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10323798852,0.0,1.10323798852
 10/14  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/14  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302475669,0.0,1.10302475669
 10/14  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297779279,0.0,1.10297779279
 10/15  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297781914,0.0,1.10297781914
 10/15  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304804867,0.0,1.10304804867
 10/15  07:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302383424,0.0,1.10302383424
 10/15  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301556071,0.0,1.10301556071
 10/15  11:00:00,19.3684726605,0.597120484259,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  12:00:00,21.1780875779,2.00983375635,0.396901645376,0.0,2.68041601173,16.0824960704,1.10313386569,0.0,1.10313386569
 10/15  13:00:00,22.2068398721,2.4952683534,0.940219342499,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  14:00:00,23.5977990876,2.67951990259,2.14692700885,0.0,2.68041601173,16.0824960704,1.10315412302,0.0,1.10315412302
 10/15  15:00:00,24.082571736,2.28817740334,3.02304215647,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  16:00:00,20.2656114859,0.597120484259,0.897138825475,0.0,2.68041601173,16.0824960704,1.10297954568,0.0,1.10297954568
 10/15  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  18:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030137455,0.0,1.1030137455
 10/15  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305721065,0.0,1.10305721065
 10/15  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/15  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029764475,0.0,1.1029764475
 10/15  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10301762245,0.0,1.10301762245
 10/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302755118,0.0,1.10302755118
 10/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317785446,0.0,1.10317785446
 10/16  06:00:00,144.047810409,3.4241376347,0.0,99.0070725633,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/16  07:00:00,135.054576399,3.4241376347,0.0,75.4557129671,16.0824960704,32.6817896323,30.0478718669,27.8607005588,2.18717130804
 10/16  08:00:00,155.414909216,3.42505073662,0.0,33.3306177875,48.2474882111,70.4033123869,17.3121753258,15.123264177,2.18891114884
 10/16  09:00:00,130.314432561,3.4241376347,0.0,16.579625663,48.2474882111,62.0547409583,3.98702438005,1.79748345325,2.18954092681
 10/16  10:00:00,122.907359324,3.46736223822,0.0,11.0559212289,48.2474882111,60.1281475517,2.18960392875,0.0,2.18960392875
 10/16  11:00:00,122.419070356,3.79896912029,0.0,8.30943197222,48.2474882111,62.0547409583,2.18998260841,0.0,2.18998260841
 10/16  12:00:00,124.501862588,4.20588323219,0.725883543424,9.8037750555,48.2474882111,61.5103924513,3.27698187204,0.0,3.27698187204
 10/16  13:00:00,127.466255273,4.63955116362,4.67051421677,6.2400261237,48.2474882111,63.6602354638,3.27694084867,0.0,3.27694084867
 10/16  14:00:00,122.474719068,4.49513979276,7.96888119685,1.62662222177,48.2474882111,60.1281475517,2.18956930512,0.0,2.18956930512
 10/16  15:00:00,121.897617549,4.2647445862,8.68963489942,0.559162206661,48.2474882111,60.1281475517,2.18889819955,0.0,2.18889819955
 10/16  16:00:00,123.99149259,3.91563295379,8.12149277991,0.680400889865,48.2474882111,63.0180376616,3.27472902529,0.0,3.27472902529
 10/16  17:00:00,110.619599965,3.662739291,4.06800673065,2.55980162943,37.5258241642,62.7947880557,1.10399637988,0.0,1.10399637988
 10/16  18:00:00,84.6921264272,3.4241376347,0.337111434151,8.23076485971,26.8041601173,36.0181789539,2.18776208127,0.0,2.18776208127
 10/16  19:00:00,90.921347673,3.4241376347,0.0,12.4312220818,26.8041601173,33.4493877451,1.1035372282,0.0,1.1035372282
 10/16  20:00:00,79.6764722906,3.4241376347,0.0,17.2688427698,16.0824960704,28.0885557216,1.10355754279,0.0,1.10355754279
 10/16  21:00:00,81.4400405309,3.4241376347,0.0,20.3168066145,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/16  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10307827021,0.0,1.10307827021
 10/16  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.103029056,0.0,1.103029056
 10/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302742942,0.0,1.10302742942
 10/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302115028,0.0,1.10302115028
 10/17  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  06:00:00,91.3609922328,3.4241376347,0.0,46.3202543868,5.36083202345,21.4433280938,1.1031678194,0.0,1.1031678194
 10/17  07:00:00,99.186574476,3.4241376347,0.0,39.5877110446,16.0824960704,32.6817896323,1.10377725292,0.0,1.10377725292
 10/17  08:00:00,132.869826346,3.52267609226,0.0,10.6879095612,48.2474882111,70.4033123869,2.1892576409,0.0,2.1892576409
 10/17  09:00:00,120.183490352,3.43383685493,0.0,6.43898423395,48.2474882111,62.0547409583,2.18944313222,0.0,2.18944313222
 10/17  10:00:00,117.390863045,3.64907236088,0.742453787189,4.61526103992,48.2474882111,60.1281475517,2.18951512344,0.0,2.18951512344
 10/17  11:00:00,122.965277419,4.24457964271,5.012463368,3.3975651449,48.2474882111,62.0547409583,3.27520834214,0.0,3.27520834214
 10/17  12:00:00,125.014161193,4.63033198998,7.19399175015,3.42351669649,48.2474882111,61.5103924513,3.27723805082,0.0,3.27723805082
 10/17  13:00:00,127.335875372,4.95479722364,8.80996634456,1.65494803529,48.2474882111,63.6602354638,3.27689008242,0.0,3.27689008242
 10/17  14:00:00,124.418599606,4.81317323621,11.1712265922,0.0501239206515,48.2474882111,60.1281475517,2.1889245055,0.0,2.1889245055
 10/17  15:00:00,126.429677908,4.57952037625,13.4660816753,0.0,48.2474882111,60.1281475517,2.18886590149,0.0,2.18886590149
 10/17  16:00:00,127.987040636,4.30616781689,12.4069068528,0.0,48.2474882111,63.0180376616,2.18985672567,0.0,2.18985672567
 10/17  17:00:00,112.161192718,3.88121282048,7.7406941357,0.210233447538,37.5258241642,62.7947880557,2.18840917936,0.0,2.18840917936
 10/17  18:00:00,82.286773411,3.4241376347,3.10512671503,3.0573965627,26.8041601173,36.0181789539,1.10391736559,0.0,1.10391736559
 10/17  19:00:00,85.6150142983,3.4241376347,0.346293129889,6.77859557729,26.8041601173,33.4493877451,1.10356414113,0.0,1.10356414113
 10/17  20:00:00,74.3468897718,3.4241376347,0.0,11.939260251,16.0824960704,28.0885557216,1.10367416214,0.0,1.10367416214
 10/17  21:00:00,77.6422321349,3.4241376347,0.0,16.5189982184,16.0824960704,26.8041601173,1.10318671989,0.0,1.10318671989
 10/17  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/17  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302830766,0.0,1.10302830766
 10/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302322414,0.0,1.10302322414
 10/18  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302940058,0.0,1.10302940058
 10/18  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318329714,0.0,1.10318329714
 10/18  06:00:00,103.631290953,3.4241376347,0.0,58.5905531069,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/18  07:00:00,108.686958773,3.4241376347,0.0,49.088095342,16.0824960704,32.6817896323,15.6514466771,13.4643385406,2.18710813655
 10/18  08:00:00,139.401419964,3.53210957902,0.0,17.2100696934,48.2474882111,70.4033123869,5.25106185059,3.0620932691,2.18896858149
 10/18  09:00:00,121.901555195,3.43968166448,0.0,8.15120426687,48.2474882111,62.0547409583,2.18961381153,0.0,2.18961381153
 10/18  10:00:00,117.779054199,3.5645517334,0.365986814016,5.46443979506,48.2474882111,60.1281475517,2.18968692836,0.0,2.18968692836
 10/18  11:00:00,122.686088067,3.9375666972,4.93210716746,3.50574493877,48.2474882111,62.0547409583,2.19007462709,0.0,2.19007462709
 10/18  12:00:00,128.32569592,3.87765589066,11.5038258607,3.17789341247,48.2474882111,61.5103924513,3.27716599456,0.0,3.27716599456
 10/18  13:00:00,135.010985587,3.59148732146,17.0334079399,2.46992655694,48.2474882111,63.6602354638,3.27716519447,0.0,3.27716519447
 10/18  14:00:00,133.181314488,3.48391470609,19.0348945746,2.27842935008,48.2474882111,60.1281475517,2.18945657621,0.0,2.18945657621
 10/18  15:00:00,132.842597912,3.48890250136,19.2954025687,1.67421698458,48.2474882111,60.1281475517,2.18905248788,0.0,2.18905248788
 10/18  16:00:00,134.565379464,3.5892689581,19.6015943162,0.100550223139,48.2474882111,63.0180376616,3.27463928993,0.0,3.27463928993
 10/18  17:00:00,125.809140994,3.68634632914,19.8657775976,1.92796475298,37.5258241642,62.7947880557,1.10408085386,0.0,1.10408085386
 10/18  18:00:00,100.055113838,3.4241376347,14.4926036582,6.97092671325,26.8041601173,36.0181789539,2.18792682612,0.0,2.18792682612
 10/18  19:00:00,95.1560821297,3.4241376347,7.08474484358,9.581211695,26.8041601173,33.4493877451,1.10350554979,0.0,1.10350554979
 10/18  20:00:00,78.6716719667,3.4241376347,0.339724201271,15.9243182446,16.0824960704,28.0885557216,1.10363998653,0.0,1.10363998653
 10/18  21:00:00,83.146091216,3.4241376347,0.0,22.0228572996,16.0824960704,26.8041601173,0.02,0.0,0.02
 10/18  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318670189,0.0,1.10318670189
