Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/18  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/18  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302744546,0.0,1.10302744546
 10/19  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302156857,0.0,1.10302156857
 10/19  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302908685,0.0,1.10302908685
 10/19  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/19  06:00:00,102.252743397,3.4241376347,0.0,57.2120055511,5.36083202345,21.4433280938,1.10323402531,0.0,1.10323402531
 10/19  07:00:00,109.080825012,3.4241376347,0.0,49.4819615802,16.0824960704,32.6817896323,13.9996684191,12.8959424079,1.10372601125
 10/19  08:00:00,150.862942988,3.50450475972,0.0,28.6991975361,48.2474882111,70.4033123869,7.88637958759,5.69718230482,2.18919728277
 10/19  09:00:00,136.87296771,3.4241376347,0.0,23.1381608115,48.2474882111,62.0547409583,4.48240804873,2.29303579963,2.1893722491
 10/19  10:00:00,130.024006581,3.4241376347,0.0,18.2157930895,48.2474882111,60.1281475517,2.18943331548,0.0,2.18943331548
 10/19  11:00:00,126.661813695,3.44264733185,0.0,12.9084971001,48.2474882111,62.0547409583,3.27527646445,0.0,3.27527646445
 10/19  12:00:00,125.681921475,3.5118873932,0.0,12.4037133254,48.2474882111,61.5103924513,3.27641407761,0.0,3.27641407761
 10/19  13:00:00,123.302121614,3.72132922034,0.0,7.66462862488,48.2474882111,63.6602354638,3.27667362501,0.0,3.27667362501
 10/19  14:00:00,116.022192403,3.97313306736,0.0,3.66498347878,48.2474882111,60.1281475517,2.18926049035,0.0,2.18926049035
 10/19  15:00:00,114.786876936,3.88141329138,0.0,2.5213877874,48.2474882111,60.1281475517,2.18895034368,0.0,2.18895034368
 10/19  16:00:00,117.671344079,3.74987277169,0.0,2.64750534089,48.2474882111,63.0180376616,2.18989034195,0.0,2.18989034195
 10/19  17:00:00,108.20870617,3.71448631288,0.0,4.16516754308,37.5258241642,62.7947880557,2.18876940639,0.0,2.18876940639
 10/19  18:00:00,88.3612486143,3.4241376347,0.0,9.76966514765,26.8041601173,36.0181789539,1.1039314601,0.0,1.1039314601
 10/19  19:00:00,95.8890419315,3.4241376347,0.0,17.3989163403,26.8041601173,33.4493877451,2.11929735015,1.01567149247,1.10362585768
 10/19  20:00:00,89.3735237279,3.4241376347,0.0,26.9658942071,16.0824960704,28.0885557216,6.00800816086,4.90446516429,1.10354299657
 10/19  21:00:00,92.3052486938,3.4241376347,0.0,31.1820147774,16.0824960704,26.8041601173,8.84140630487,7.73800712935,1.10339917553
 10/19  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10302929921,0.0,1.10302929921
 10/19  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/19  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302284072,0.0,1.10302284072
 10/20  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303028995,0.0,1.10303028995
 10/20  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/20  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302560625,0.0,1.10302560625
 10/20  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  06:00:00,120.600111089,3.4241376347,0.0,75.559373243,5.36083202345,21.4433280938,1.10312343816,0.0,1.10312343816
 10/20  07:00:00,122.852013148,3.4241376347,0.0,60.7858163829,16.0824960704,32.6817896323,19.5955041078,18.4917344029,1.10376970488
 10/20  08:00:00,154.049578697,3.48234005102,0.0,31.9079979543,48.2474882111,70.4033123869,12.0456993314,9.8564378476,2.18926148379
 10/20  09:00:00,128.660935255,3.4241376347,0.0,14.926128357,48.2474882111,62.0547409583,3.52095866906,1.33136597539,2.18959269368
 10/20  10:00:00,120.297571674,3.4241376347,0.0,8.4893581826,48.2474882111,60.1281475517,2.18969590414,0.0,2.18969590414
 10/20  11:00:00,121.0991835,3.56638803247,0.0,7.22212620446,48.2474882111,62.0547409583,3.27518608538,0.0,3.27518608538
 10/20  12:00:00,122.022982253,3.74362326375,0.0,8.51303823226,48.2474882111,61.5103924513,3.27689517321,0.0,3.27689517321
 10/20  13:00:00,120.839501644,3.63179831054,0.0,5.29153956426,48.2474882111,63.6602354638,3.27659365628,0.0,3.27659365628
 10/20  14:00:00,114.43347937,3.73325525705,0.0,2.31614825568,48.2474882111,60.1281475517,2.18921577024,0.0,2.18921577024
 10/20  15:00:00,113.533939097,3.92222040442,0.0,1.22764283577,48.2474882111,60.1281475517,2.18897801623,0.0,2.18897801623
 10/20  16:00:00,116.698410185,3.82905444758,0.0,1.59538977041,48.2474882111,63.0180376616,2.19011317803,0.0,2.19011317803
 10/20  17:00:00,107.30400595,3.71472227183,0.0,3.26023136447,37.5258241642,62.7947880557,2.18839471639,0.0,2.18839471639
 10/20  18:00:00,87.4201162112,3.4241376347,0.0,8.82853274454,26.8041601173,36.0181789539,1.10383565953,0.0,1.10383565953
 10/20  19:00:00,94.030161197,3.4241376347,0.0,15.5400356058,26.8041601173,33.4493877451,1.10352139951,0.0,1.10352139951
 10/20  20:00:00,86.7863760383,3.4241376347,0.0,24.3787465175,16.0824960704,28.0885557216,2.63752981766,1.53389779524,1.10363202243
 10/20  21:00:00,90.4315495992,3.4241376347,0.0,29.3083156827,16.0824960704,26.8041601173,7.02652115051,5.9233564421,1.10316470841
 10/20  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/20  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303123677,0.0,1.10303123677
 10/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/21  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302864962,0.0,1.10302864962
 10/21  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302258209,0.0,1.10302258209
 10/21  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316756249,0.0,1.10316756249
 10/21  06:00:00,118.612878133,3.4241376347,0.0,73.5721402865,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/21  07:00:00,107.113774389,3.4241376347,0.0,61.8701207922,5.36083202345,26.5809105114,17.2437313069,16.140501755,1.10322955195
 10/21  08:00:00,108.587465275,3.4241376347,0.0,47.0511826962,26.8041601173,31.2995447326,12.0846718238,10.9812018774,1.10346994637
 10/21  09:00:00,107.546810053,3.4241376347,0.0,43.7628351665,26.8041601173,33.5472370403,5.49269938392,4.38891672705,1.10378265687
 10/21  10:00:00,99.6028043731,3.4241376347,0.0,36.78212619,26.8041601173,32.583940337,2.29045796136,0.102886645806,2.18757131555
 10/21  11:00:00,98.7068288861,3.4241376347,0.0,33.6384583953,26.8041601173,34.8316326447,1.10388226659,0.0,1.10388226659
 10/21  12:00:00,92.8873393172,3.4241376347,0.0,29.1033644308,26.8041601173,33.5472370403,1.10382276876,0.0,1.10382276876
 10/21  13:00:00,91.5325592283,3.4241376347,0.0,30.3173755507,26.8041601173,30.9784458315,1.10379567199,0.0,1.10379567199
 10/21  14:00:00,76.3817015609,3.4241376347,0.0,43.576172506,8.04124803518,21.3317032909,2.18721706402,0.0,2.18721706402
 10/21  15:00:00,79.2813021843,3.4241376347,0.0,47.7601687338,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/21  16:00:00,80.4209012846,3.4241376347,0.0,48.5786689331,8.04124803518,20.3684065876,1.10343655543,0.0,1.10343655543
 10/21  17:00:00,80.1149055752,3.4241376347,0.0,55.9928223578,2.68041601173,18.0090894769,1.10315876455,0.0,1.10315876455
 10/21  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312538254,0.0,1.10312538254
 10/21  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311711842,0.0,1.10311711842
 10/21  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030476439,0.0,1.1030476439
 10/21  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/21  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302873269,0.0,1.10302873269
 10/22  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297938088,0.0,1.10297938088
 10/22  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029802026,0.0,1.1029802026
 10/22  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029807245,0.0,1.1029807245
 10/22  07:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10301735314,0.0,1.10301735314
 10/22  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306481348,0.0,1.10306481348
 10/22  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10322128337,0.0,1.10322128337
 10/22  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10307790849,0.0,1.10307790849
 10/22  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297848272,0.0,1.10297848272
 10/22  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  18:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10297958694,0.0,1.10297958694
 10/22  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311628292,0.0,1.10311628292
 10/22  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/22  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298073989,0.0,1.10298073989
 10/22  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/23  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302727113,0.0,1.10302727113
 10/23  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303301583,0.0,1.10303301583
 10/23  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/23  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318586981,0.0,1.10318586981
 10/23  06:00:00,177.062758361,3.4241376347,0.0,132.022020515,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  07:00:00,160.444170964,3.4241376347,0.0,98.3779741996,16.0824960704,32.6817896323,15.9974441716,14.893750377,1.10369379467
 10/23  08:00:00,177.322409373,3.4241376347,0.0,55.2390310463,48.2474882111,70.4033123869,13.1716321731,10.9829442894,2.1886878837
 10/23  09:00:00,162.348696083,3.4241376347,0.0,48.6138891845,48.2474882111,62.0547409583,11.7711911057,9.38420662116,2.38698448452
 10/23  10:00:00,150.7598003,3.4241376347,0.0,38.9515868088,48.2474882111,60.1281475517,8.91471289785,5.83815682105,3.0765560768
 10/23  11:00:00,138.194405374,3.4241376347,0.0,24.4595984763,48.2474882111,62.0547409583,2.532143494,0.341652262077,2.19049123193
 10/23  12:00:00,139.221964641,3.4241376347,0.0,26.0315062501,48.2474882111,61.5103924513,3.27699442439,0.0,3.27699442439
 10/23  13:00:00,132.846030226,3.50216071164,0.0,17.4277057455,48.2474882111,63.6602354638,3.27711766337,0.0,3.27711766337
 10/23  14:00:00,123.84390403,3.6683794745,0.0,11.791448699,48.2474882111,60.1281475517,2.18967551437,0.0,2.18967551437
 10/23  15:00:00,119.521130404,3.60162062926,0.0,7.53543391745,48.2474882111,60.1281475517,2.18903845272,0.0,2.18903845272
 10/23  16:00:00,122.070730229,3.50671294635,0.0,7.2900513159,48.2474882111,63.0180376616,3.27469200003,0.0,3.27469200003
 10/23  17:00:00,113.855760674,3.58803108663,0.0,9.93867727373,37.5258241642,62.7947880557,1.10410708973,0.0,1.10410708973
 10/23  18:00:00,103.863912827,3.4241376347,0.0,25.2723293601,26.8041601173,36.0181789539,3.49761257652,1.30976800877,2.18784456776
 10/23  19:00:00,112.204263732,3.4241376347,0.0,33.714138141,26.8041601173,33.4493877451,8.24629770224,7.14275851183,1.1035391904
 10/23  20:00:00,106.089900176,3.4241376347,0.0,43.6822706555,16.0824960704,28.0885557216,11.9396069319,10.8359241625,1.10368276945
 10/23  21:00:00,109.411130743,3.4241376347,0.0,48.2878968271,16.0824960704,26.8041601173,13.0010027263,11.8978308017,1.10317192454
 10/23  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/23  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302695414,0.0,1.10302695414
 10/23  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303357299,0.0,1.10303357299
 10/24  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303085881,0.0,1.10303085881
 10/24  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318538993,0.0,1.10318538993
 10/24  06:00:00,134.22097621,3.4241376347,0.0,89.180238364,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/24  07:00:00,132.45926317,3.4241376347,0.0,70.3930664054,16.0824960704,32.6817896323,8.55248315923,7.44886673881,1.10361642042
 10/24  08:00:00,163.092092588,3.43121800054,0.0,41.0016338957,48.2474882111,70.4033123869,6.60315778432,4.41429007915,2.18886770517
 10/24  09:00:00,148.797835274,3.4241376347,0.0,35.0630283757,48.2474882111,62.0547409583,5.62271578996,3.43326657916,2.1894492108
 10/24  10:00:00,143.008643379,3.4241376347,0.0,31.2004298875,48.2474882111,60.1281475517,4.35608959011,1.08198521367,3.27410437644
 10/24  11:00:00,141.931295249,3.4241376347,0.0,28.196488351,48.2474882111,62.0547409583,2.19053727195,0.0,2.19053727195
 10/24  12:00:00,145.511104226,3.42791269124,0.0,32.3168707785,48.2474882111,61.5103924513,3.27678145723,0.0,3.27678145723
 10/24  13:00:00,140.615915599,3.4527977603,0.0,25.2469540697,48.2474882111,63.6602354638,3.27686475626,0.0,3.27686475626
 10/24  14:00:00,136.278742405,3.4241376347,0.0,24.4705289133,48.2474882111,60.1281475517,2.18955992747,0.0,2.18955992747
 10/24  15:00:00,134.672719467,3.4241376347,0.0,22.8645059757,48.2474882111,60.1281475517,2.18892815096,0.0,2.18892815096
 10/24  16:00:00,137.183712604,3.47121404652,0.0,22.4385325904,48.2474882111,63.0180376616,3.27489844318,0.0,3.27489844318
 10/24  17:00:00,131.051556816,3.55818092406,0.0,27.1643235783,37.5258241642,62.7947880557,1.10405950137,0.0,1.10405950137
 10/24  18:00:00,118.525927508,3.4241376347,0.0,37.4670107081,26.8041601173,36.0181789539,5.92111749234,3.73319863499,2.18791885735
 10/24  19:00:00,120.063245102,3.4241376347,0.0,41.5731195108,26.8041601173,33.4493877451,12.4201696797,11.3166652534,1.10350442629
 10/24  20:00:00,112.606378828,3.4241376347,0.0,50.1987493068,16.0824960704,28.0885557216,20.8869981558,19.7833507921,1.10364736373
 10/24  21:00:00,115.184229548,3.4241376347,0.0,54.0609956311,16.0824960704,26.8041601173,22.8257039201,22.8057039201,0.02
 10/24  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10321717325,0.0,1.10321717325
 10/24  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303197521,0.0,1.10303197521
 10/25  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302815933,0.0,1.10302815933
 10/25  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303427512,0.0,1.10303427512
 10/25  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316818798,0.0,1.10316818798
 10/25  06:00:00,166.245930154,3.4241376347,0.0,121.205192308,5.36083202345,21.4433280938,0.258314565726,0.238314565726,0.02
 10/25  07:00:00,154.580774239,3.4241376347,0.0,92.5145774741,16.0824960704,32.6817896323,48.3315577928,47.2277885365,1.10376925622
 10/25  08:00:00,172.6273398,3.4291592745,0.0,50.538939833,48.2474882111,70.4033123869,38.6690660859,36.4801311559,2.18893492994
 10/25  09:00:00,139.966626451,3.4241376347,0.0,26.2318195531,48.2474882111,62.0547409583,24.9558166968,22.7662508492,2.18956584765
 10/25  10:00:00,129.951184859,3.42528584951,0.0,18.1418231523,48.2474882111,60.1281475517,12.4324640566,9.15810751498,3.27435654161
 10/25  11:00:00,128.899794072,3.47544313528,0.0,15.1136816732,48.2474882111,62.0547409583,2.93158441199,0.741085801251,2.19049861074
 10/25  12:00:00,131.898591708,3.46723538401,0.0,18.6650355673,48.2474882111,61.5103924513,3.27706085082,0.0,3.27706085082
 10/25  13:00:00,127.911122132,3.78550695721,0.0,12.2094514057,48.2474882111,63.6602354638,3.27688617661,0.0,3.27688617661
 10/25  14:00:00,119.685058957,3.94424133686,0.0,7.35674176311,48.2474882111,60.1281475517,2.18954900313,0.0,2.18954900313
 10/25  15:00:00,116.344346136,3.69435983773,0.0,4.26591044093,48.2474882111,60.1281475517,2.18892312216,0.0,2.18892312216
 10/25  16:00:00,119.400996276,3.56219070266,0.0,4.56483960632,48.2474882111,63.0180376616,3.27490710033,0.0,3.27490710033
 10/25  17:00:00,113.894294487,3.61902569298,0.0,9.94621648015,37.5258241642,62.7947880557,1.10406537438,0.0,1.10406537438
 10/25  18:00:00,100.433579394,3.4241376347,0.0,19.3746625936,26.8041601173,36.0181789539,2.18793151382,0.0,2.18793151382
 10/25  19:00:00,102.868620042,3.4241376347,0.0,24.3784944508,26.8041601173,33.4493877451,2.27977320449,1.1762625006,1.1035107039
 10/25  20:00:00,96.443789668,3.4241376347,0.0,34.0361601472,16.0824960704,28.0885557216,5.61446324579,4.51080771995,1.10365552585
 10/25  21:00:00,100.0756585,3.4241376347,0.0,38.9524245834,16.0824960704,26.8041601173,11.0663801971,11.0463801971,0.02
 10/25  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10322647079,0.0,1.10322647079
 10/25  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/25  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303364271,0.0,1.10303364271
 10/26  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303090811,0.0,1.10303090811
 10/26  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/26  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302578782,0.0,1.10302578782
 10/26  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317524375,0.0,1.10317524375
 10/26  06:00:00,135.395320242,3.4241376347,0.0,90.3545823957,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  07:00:00,132.55118355,3.4241376347,0.0,70.4849867854,16.0824960704,32.6817896323,23.2206398887,22.1168563871,1.10378350163
 10/26  08:00:00,157.110528962,3.45614040029,0.0,34.9951478698,48.2474882111,70.4033123869,19.3216358021,17.1326566729,2.18897912927
 10/26  09:00:00,130.119019005,3.4241376347,0.0,16.3842121069,48.2474882111,62.0547409583,8.53307084275,6.34364510849,2.18942573427
 10/26  10:00:00,122.929094817,3.4392286477,0.0,11.1057903127,48.2474882111,60.1281475517,3.27418567283,0.0,3.27418567283
 10/26  11:00:00,123.407336209,3.67228114464,0.0,9.42438580137,48.2474882111,62.0547409583,2.19057038723,0.0,2.19057038723
 10/26  12:00:00,125.086635277,4.01718741759,0.0,11.3031271034,48.2474882111,61.5103924513,3.27686299029,0.0,3.27686299029
 10/26  13:00:00,123.245185061,3.94772161241,0.0,7.38129967977,48.2474882111,63.6602354638,3.27697986108,0.0,3.27697986108
 10/26  14:00:00,119.170559782,3.45728482186,0.0,7.32919910318,48.2474882111,60.1281475517,2.18987541982,0.0,2.18987541982
 10/26  15:00:00,115.122229833,3.47680987041,0.0,3.26134410549,48.2474882111,60.1281475517,2.18902350175,0.0,2.18902350175
 10/26  16:00:00,121.12642762,3.54378569095,0.0,6.30867596232,48.2474882111,63.0180376616,3.27471561385,0.0,3.27471561385
 10/26  17:00:00,115.114730617,3.62318632688,0.0,11.1624919758,37.5258241642,62.7947880557,1.104117641,0.0,1.104117641
 10/26  18:00:00,98.4156830524,3.4241376347,0.0,17.3567662524,26.8041601173,36.0181789539,2.18787978334,0.0,2.18787978334
 10/26  19:00:00,101.830079038,3.4241376347,0.0,23.3399534473,26.8041601173,33.4493877451,1.29100000639,0.187442003967,1.10355800242
 10/26  20:00:00,95.8497434991,3.4241376347,0.0,33.4421139783,16.0824960704,28.0885557216,8.74050947538,7.63693074608,1.10357872929
 10/26  21:00:00,99.1017115849,3.4241376347,0.0,37.9784776685,16.0824960704,26.8041601173,15.7210194234,14.6178330124,1.10318641108
 10/26  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/26  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303365403,0.0,1.10303365403
 10/26  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303055168,0.0,1.10303055168
 10/27  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/27  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303566252,0.0,1.10303566252
 10/27  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10316443462,0.0,1.10316443462
 10/27  06:00:00,142.535913229,3.4241376347,0.0,97.4951753832,5.36083202345,21.4433280938,0.0881798767521,0.0681798767521,0.02
 10/27  07:00:00,140.208125893,3.4241376347,0.0,75.6745957946,16.0824960704,32.6817896323,43.6734463452,42.5697871443,1.10365920091
 10/27  08:00:00,161.710994761,3.4587206364,0.0,39.5930334324,48.2474882111,70.4033123869,36.6895240729,34.5006902701,2.1888338028
 10/27  09:00:00,140.927906732,3.4241376347,0.0,27.1930998337,48.2474882111,62.0547409583,28.0091319426,25.8197264364,2.18940550627
 10/27  10:00:00,129.989782607,3.4241376347,0.0,18.1815691156,48.2474882111,60.1281475517,18.2799053544,15.005523823,3.27438153135
 10/27  11:00:00,127.634952887,3.48226616457,0.0,13.8420174589,48.2474882111,62.0547409583,7.03574035324,4.84517313078,2.19056722246
 10/27  12:00:00,129.127112553,3.88485534991,0.0,15.4759364471,48.2474882111,61.5103924513,3.27714854785,0.0,3.27714854785
 10/27  13:00:00,126.775683804,4.29955503892,0.0,10.5599649963,48.2474882111,63.6602354638,3.27728334641,0.0,3.27728334641
 10/27  14:00:00,118.291398713,4.1961310188,0.0,5.71119183731,48.2474882111,60.1281475517,3.27397175971,0.0,3.27397175971
 10/27  15:00:00,115.671490182,4.04331388427,0.0,3.24410044036,48.2474882111,60.1281475517,1.10458943546,0.0,1.10458943546
 10/27  16:00:00,118.26567559,3.79121685395,0.0,3.20049276904,48.2474882111,63.0180376616,3.27504799197,0.0,3.27504799197
 10/27  17:00:00,109.119419333,3.67891519766,0.0,5.11145182162,37.5258241642,62.7947880557,2.1882376049,0.0,2.1882376049
 10/27  18:00:00,95.7568843099,3.4241376347,0.0,14.6979675099,26.8041601173,36.0181789539,1.2114592025,0.107572558301,1.1038866442
 10/27  19:00:00,100.325558221,3.4241376347,0.0,21.8354326301,26.8041601173,33.4493877451,4.38677384126,3.28323620181,1.10353763944
 10/27  20:00:00,93.3107174024,3.4241376347,0.0,30.9030878816,16.0824960704,28.0885557216,11.7730417841,10.6693670237,1.10367476038
 10/27  21:00:00,96.1833209605,3.4241376347,0.0,35.0600870441,16.0824960704,26.8041601173,15.300650957,14.1974536367,1.1031973203
 10/27  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/27  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303080074,0.0,1.10303080074
 10/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/28  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030262267,0.0,1.1030262267
 10/28  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303532295,0.0,1.10303532295
 10/28  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10317884758,0.0,1.10317884758
 10/28  06:00:00,140.47311595,3.4241376347,0.0,95.432378104,5.36083202345,21.4433280938,0.0455343767186,0.0255343767186,0.02
 10/28  07:00:00,126.974277456,3.4241376347,0.0,79.2632905259,5.36083202345,26.5809105114,39.3035017009,38.2001661164,1.10333558447
 10/28  08:00:00,120.29717485,3.4241376347,0.0,58.7608922713,26.8041601173,31.2995447326,31.1847572169,30.0812040951,1.10355312183
 10/28  09:00:00,100.037364963,3.4241376347,0.0,36.2533900768,26.8041601173,33.5472370403,14.7507961535,13.6470455732,1.10375058035
 10/28  10:00:00,87.9240724819,3.4241376347,0.0,25.1033942988,26.8041601173,32.583940337,3.20582726062,1.01822136505,2.18760589557
 10/28  11:00:00,89.1346080348,3.52637568979,0.0,23.9639994889,26.8041601173,34.8316326447,1.10388295405,0.0,1.10388295405
 10/28  12:00:00,86.7397914093,3.77794280064,0.0,22.602011357,26.8041601173,33.5472370403,1.10383244048,0.0,1.10383244048
 10/28  13:00:00,82.314570001,3.95085624875,0.758445718276,19.8142219911,26.8041601173,30.9784458315,2.18748318012,0.0,2.18748318012
 10/28  14:00:00,57.9155904155,3.84058068962,2.67560644292,22.0180118628,8.04124803518,21.3317032909,1.10350035522,0.0,1.10350035522
 10/28  15:00:00,54.5920450856,3.67266767214,4.60456274729,18.2178188505,8.04124803518,20.0473076865,0.02,0.0,0.02
 10/28  16:00:00,52.3065650144,3.44437856442,2.95344023427,17.4906514989,8.04124803518,20.3684065876,1.10347212336,0.0,1.10347212336
 10/28  17:00:00,47.8158002906,3.4241376347,0.326579825419,23.3671372477,2.68041601173,18.0090894769,1.10326859844,0.0,1.10326859844
 10/28  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311861489,0.0,1.10311861489
 10/28  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314442103,0.0,1.10314442103
 10/28  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313433724,0.0,1.10313433724
 10/28  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/28  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303398835,0.0,1.10303398835
 10/29  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298396406,0.0,1.10298396406
 10/29  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298352764,0.0,1.10298352764
 10/29  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298362276,0.0,1.10298362276
 10/29  07:00:00,31.1080188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298371625,0.0,1.10298371625
 10/29  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030531608,0.0,1.1030531608
 10/29  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308417054,0.0,1.10308417054
 10/29  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10311963526,0.0,1.10311963526
 10/29  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298285655,0.0,1.10298285655
 10/29  17:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.102983904,0.0,1.102983904
 10/29  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.103133852,0.0,1.103133852
 10/29  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/29  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298195181,0.0,1.10298195181
 10/29  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 10/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303495007,0.0,1.10303495007
 10/30  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303201272,0.0,1.10303201272
 10/30  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318874525,0.0,1.10318874525
 10/30  06:00:00,102.373368996,3.4241376347,0.411559132571,56.9210720174,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/30  07:00:00,113.013400905,3.4241376347,0.0,48.4798708073,16.0824960704,32.6817896323,2.18726131994,0.0,2.18726131994
 10/30  08:00:00,148.343525123,3.4241376347,0.0,26.2601467961,48.2474882111,70.4033123869,2.18900147026,0.0,2.18900147026
 10/30  09:00:00,140.598953572,3.4241376347,0.0,26.8641466735,48.2474882111,62.0547409583,2.1895568756,0.0,2.1895568756
 10/30  10:00:00,137.269238442,3.4241376347,0.0,25.46102495,48.2474882111,60.1281475517,2.18940788777,0.0,2.18940788777
 10/30  11:00:00,137.974001242,3.4241376347,0.0,24.2391943442,48.2474882111,62.0547409583,3.27571750391,0.0,3.27571750391
 10/30  12:00:00,136.599991954,3.4241376347,0.0,23.4095335631,48.2474882111,61.5103924513,3.27709383782,0.0,3.27709383782
 10/30  13:00:00,132.515903643,3.43765426463,0.0,17.1620856094,48.2474882111,63.6602354638,3.27695162191,0.0,3.27695162191
 10/30  14:00:00,128.544501245,3.4241376347,0.0,16.7362877533,48.2474882111,60.1281475517,2.18901218489,0.0,2.18901218489
 10/30  15:00:00,127.507924542,3.4241376347,0.0,15.6997110507,48.2474882111,60.1281475517,2.18876378184,0.0,2.18876378184
 10/30  16:00:00,130.763086295,3.46554500909,0.0,16.0235753187,48.2474882111,63.0180376616,2.19015784499,0.0,2.19015784499
 10/30  17:00:00,126.086216173,3.55762869693,0.0,19.7322018291,37.5258241642,62.7947880557,2.18873302157,0.0,2.18873302157
 10/30  18:00:00,111.577592578,3.4241376347,0.0,30.5186757776,26.8041601173,36.0181789539,1.1038991565,0.0,1.1038991565
 10/30  19:00:00,111.30842335,3.4241376347,0.0,32.8182977587,26.8041601173,33.4493877451,1.10363334385,0.0,1.10363334385
 10/30  20:00:00,102.415340037,3.4241376347,0.0,40.0077105165,16.0824960704,28.0885557216,1.42012089688,0.316558991188,1.10356190569
 10/30  21:00:00,105.388529503,3.4241376347,0.0,44.2652955868,16.0824960704,26.8041601173,4.99593045865,3.89250429231,1.10342616634
 10/30  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303834929,0.0,1.10303834929
 10/30  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303632405,0.0,1.10303632405
 10/31  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030341837,0.0,1.1030341837
 10/31  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 10/31  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303033294,0.0,1.10303033294
 10/31  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  06:00:00,132.336595005,3.4241376347,0.0,87.2958571588,5.36083202345,21.4433280938,1.10313088099,0.0,1.10313088099
 10/31  07:00:00,133.81518654,3.4241376347,0.0,69.2816564419,16.0824960704,32.6817896323,12.6804285013,11.5767020275,1.10372647371
 10/31  08:00:00,163.115417277,3.434563391,0.0,41.0216131941,48.2474882111,70.4033123869,7.78823092319,5.59908313043,2.18914779276
 10/31  09:00:00,146.552002463,3.4241376347,0.0,32.8171955649,48.2474882111,62.0547409583,2.8616968709,0.672171706937,2.18952516396
 10/31  10:00:00,140.734921209,3.4241376347,0.0,28.9267077174,48.2474882111,60.1281475517,2.18936070507,0.0,2.18936070507
 10/31  11:00:00,140.046825716,3.4241376347,0.0,26.3120188182,48.2474882111,62.0547409583,3.27535577401,0.0,3.27535577401
 10/31  12:00:00,143.60369213,3.43257453148,0.0,30.4047968418,48.2474882111,61.5103924513,3.27648464138,0.0,3.27648464138
 10/31  13:00:00,138.852515615,3.46003114719,0.0,23.4763206985,48.2474882111,63.6602354638,3.27668561001,0.0,3.27668561001
 10/31  14:00:00,133.060733762,3.4241376347,0.0,21.2525202703,48.2474882111,60.1281475517,2.18948281145,0.0,2.18948281145
 10/31  15:00:00,132.252184215,3.4241376347,0.0,20.4439707237,48.2474882111,60.1281475517,2.18888942911,0.0,2.18888942911
 10/31  16:00:00,134.09168328,3.47928802542,0.0,19.3384292879,48.2474882111,63.0180376616,3.27495766149,0.0,3.27495766149
 10/31  17:00:00,130.244267393,3.56381404765,0.0,23.8840676981,37.5258241642,62.7947880557,1.10408869309,0.0,1.10408869309
 10/31  18:00:00,113.248701248,3.4241376347,0.0,32.1897844481,26.8041601173,36.0181789539,2.18783221639,0.0,2.18783221639
 10/31  19:00:00,112.97093192,3.4241376347,0.0,34.4808063286,26.8041601173,33.4493877451,1.10354945787,0.0,1.10354945787
 10/31  20:00:00,104.489071737,3.4241376347,0.0,42.0814422158,16.0824960704,28.0885557216,1.10370599693,0.0,1.10370599693
 10/31  21:00:00,106.696788218,3.4241376347,0.0,45.5735543015,16.0824960704,26.8041601173,1.27650307278,0.173315448541,1.10318762424
 10/31  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 10/31  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303632651,0.0,1.10303632651
 10/31  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030339437,0.0,1.1030339437
 11/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303011113,0.0,1.10303011113
 11/01  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10317561326,0.0,1.10317561326
 11/01  06:00:00,112.27186536,3.4241376347,0.0,67.2311275138,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/01  07:00:00,120.662977002,3.4241376347,0.0,56.1294469037,16.0824960704,32.6817896323,1.10368718005,0.0,1.10368718005
 11/01  08:00:00,152.528882463,3.44248729799,0.0,30.427154473,48.2474882111,70.4033123869,2.18894512718,0.0,2.18894512718
 11/01  09:00:00,128.433006536,3.4241376347,0.0,14.6981996379,48.2474882111,62.0547409583,3.27416849385,0.0,3.27416849385
 11/01  10:00:00,122.287801713,3.4241376347,0.0,10.4795882214,48.2474882111,60.1281475517,2.1896864445,0.0,2.1896864445
 11/01  11:00:00,124.295528609,3.4241376347,0.0,10.5607217107,48.2474882111,62.0547409583,2.1902104584,0.0,2.1902104584
 11/01  12:00:00,126.49577795,3.47662911774,0.0,13.2528280755,48.2474882111,61.5103924513,4.36277092973,0.0,4.36277092973
 11/01  13:00:00,129.262426783,3.49539040078,0.0,13.8508726127,48.2474882111,63.6602354638,3.27649797054,0.0,3.27649797054
 11/01  14:00:00,126.624289397,3.4241376347,0.0,14.8160759051,48.2474882111,60.1281475517,2.18921092126,0.0,2.18921092126
 11/01  15:00:00,127.079978399,3.4241376347,0.0,15.2717649076,48.2474882111,60.1281475517,2.18903647766,0.0,2.18903647766
 11/01  16:00:00,131.848780617,3.49581759121,0.0,17.0789970592,48.2474882111,63.0180376616,2.19030567989,0.0,2.19030567989
 11/01  17:00:00,129.07304349,3.57403193668,0.0,22.7026259058,37.5258241642,62.7947880557,2.18850372807,0.0,2.18850372807
 11/01  18:00:00,111.604185984,3.4241376347,0.0,30.5452691841,26.8041601173,36.0181789539,1.10379181839,0.0,1.10379181839
 11/01  19:00:00,111.329754247,3.4241376347,0.0,32.8396286562,26.8041601173,33.4493877451,1.10354440485,0.0,1.10354440485
 11/01  20:00:00,102.982172171,3.4241376347,0.0,40.5745426498,16.0824960704,28.0885557216,2.52366424018,1.42002925767,1.10363498252
 11/01  21:00:00,105.103726853,3.4241376347,0.0,43.9804929366,16.0824960704,26.8041601173,4.36903884925,3.26580235639,1.10323649285
 11/01  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10303363009,0.0,1.10303363009
 11/01  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10302968481,0.0,1.10302968481
 11/02  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303929047,0.0,1.10303929047
 11/02  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/02  05:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10312051423,0.0,1.10312051423
 11/02  06:00:00,141.471525709,3.4241376347,0.0,96.4307878627,5.36083202345,21.4433280938,1.10312271941,0.0,1.10312271941
 11/02  07:00:00,141.203649811,3.4241376347,0.0,76.6701197128,16.0824960704,32.6817896323,35.4846882059,34.3808937425,1.10379446346
 11/02  08:00:00,170.19830701,3.43432068094,0.0,48.1047456366,48.2474882111,70.4033123869,31.6240336602,29.4349674561,2.18906620409
 11/02  09:00:00,138.240136287,3.4241376347,0.0,24.5053293891,48.2474882111,62.0547409583,22.5428763437,20.3535159039,2.18936043976
 11/02  10:00:00,127.839793058,3.4241376347,0.0,16.0315795663,48.2474882111,60.1281475517,11.9380653025,9.74850448174,2.18956082071
 11/02  11:00:00,129.771839301,3.44484860189,0.0,16.0163214354,48.2474882111,62.0547409583,6.531759925,3.25620529261,3.27555463238
 11/02  12:00:00,132.199618451,3.69575681694,0.0,18.7375408774,48.2474882111,61.5103924513,3.83531948331,0.55785619371,3.2774632896
 11/02  13:00:00,130.348820972,4.11896552971,0.0,14.3136916738,48.2474882111,63.6602354638,3.27657068608,0.0,3.27657068608
 11/02  14:00:00,121.959650096,4.04954349781,0.0,9.52603074083,48.2474882111,60.1281475517,2.18941985694,0.0,2.18941985694
 11/02  15:00:00,118.260336586,3.84416061785,0.0,6.0321001109,48.2474882111,60.1281475517,2.1888381844,0.0,2.1888381844
 11/02  16:00:00,120.909360151,3.64973396106,0.0,5.98566022333,48.2474882111,63.0180376616,3.2749145904,0.0,3.2749145904
 11/02  17:00:00,116.432571394,3.65142756094,0.0,9.98475818602,37.5258241642,62.7947880557,1.10408051805,0.0,1.10408051805
 11/02  18:00:00,104.43317689,3.4241376347,0.0,23.3742600898,26.8041601173,36.0181789539,12.3349524811,10.1469734066,2.18797907446
 11/02  19:00:00,109.586364546,3.4241376347,0.0,31.0962389548,26.8041601173,33.4493877451,27.4093164105,26.3057689323,1.10354747824
 11/02  20:00:00,103.403680861,3.4241376347,0.0,40.9960513404,16.0824960704,28.0885557216,35.5969246636,34.4932175056,1.10370715802
 11/02  21:00:00,107.635167863,3.4241376347,0.0,46.5119339461,16.0824960704,26.8041601173,42.7295036974,41.6263146596,1.10318903774
 11/02  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/02  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303770494,0.0,1.10303770494
 11/02  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303576696,0.0,1.10303576696
 11/03  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030325593,0.0,1.1030325593
 11/03  04:00:00,40.2691464207,0.198776874642,0.0,1.13418534638,2.68041601173,21.4433280938,0.741341704681,0.721341704681,0.02
 11/03  05:00:00,48.741649711,0.993884373208,0.0,6.13116512642,5.36083202345,21.4433280938,2.63666439653,1.53348100904,1.10318338749
 11/03  06:00:00,169.493037711,3.4241376347,0.0,124.452299865,5.36083202345,21.4433280938,0.0654307237274,0.0454307237274,0.02
 11/03  07:00:00,162.432034924,3.4241376347,0.0,95.4311714922,16.0824960704,32.6817896323,70.2689556286,69.1652544157,1.10370121295
 11/03  08:00:00,183.345258998,3.43002382496,0.0,61.255994481,48.2474882111,70.4033123869,55.6913624847,53.5025756117,2.18878687295
 11/03  09:00:00,145.005685298,3.4241376347,0.0,31.2708784,48.2474882111,62.0547409583,38.2565202575,34.9820569836,3.27446327393
 11/03  10:00:00,132.483792551,3.4241376347,0.0,20.6755790591,48.2474882111,60.1281475517,18.2843181922,16.0945397826,2.18977840964
 11/03  11:00:00,132.580003258,3.52204616711,0.0,18.7472878276,48.2474882111,62.0547409583,5.56756233658,2.43816444595,3.12939789063
 11/03  12:00:00,135.510913227,3.88457582097,0.0,21.8600166496,48.2474882111,61.5103924513,3.42276746483,0.0,3.42276746483
 11/03  13:00:00,130.351087276,4.21938936181,0.0,14.2155341451,48.2474882111,63.6602354638,3.27674384138,0.0,3.27674384138
 11/03  14:00:00,121.590291613,4.14567719774,0.0,9.06053855829,48.2474882111,60.1281475517,2.18909842357,0.0,2.18909842357
 11/03  15:00:00,117.5807166,3.93923529249,0.0,5.25740545015,48.2474882111,60.1281475517,2.18921972455,0.0,2.18921972455
 11/03  16:00:00,119.805511625,3.67431442817,0.0,4.85723122981,48.2474882111,63.0180376616,2.1901042896,0.0,2.1901042896
 11/03  17:00:00,117.36487214,3.63368043224,0.0,10.9348060602,37.5258241642,62.7947880557,2.18868036035,0.0,2.18868036035
 11/03  18:00:00,103.729331095,3.4241376347,0.0,22.6704142947,26.8041601173,36.0181789539,4.64287938833,3.53898932871,1.10389005962
 11/03  19:00:00,107.937427999,3.4241376347,0.0,29.4473024076,26.8041601173,33.4493877451,19.1965481204,18.0929196788,1.1036284416
 11/03  20:00:00,102.664208366,3.4241376347,0.0,40.2565788455,16.0824960704,28.0885557216,30.9813249011,29.8777630919,1.10356180928
 11/03  21:00:00,106.98354012,3.4241376347,0.0,45.8603062035,16.0824960704,26.8041601173,39.3870626696,38.2836320015,1.1034306681
 11/03  22:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304204704,0.0,1.10304204704
 11/03  23:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/03  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303953827,0.0,1.10303953827
 11/04  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303849183,0.0,1.10303849183
 11/04  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  04:00:00,36.3097868759,0.397553749283,0.0,2.33688095039,2.68041601173,16.0824960704,1.99115325558,0.88805094572,1.10310230986
 11/04  05:00:00,39.4523997989,0.795107498567,0.0,5.08194012411,2.68041601173,16.0824960704,1.06771059334,1.04771059334,0.02
 11/04  06:00:00,171.047779693,3.4241376347,0.0,126.007041847,5.36083202345,21.4433280938,1.35432085991,0.251148148073,1.10317271183
 11/04  07:00:00,151.310716661,3.4241376347,0.0,101.132396398,5.36083202345,26.5809105114,64.0215385421,62.9182297706,1.10330877148
 11/04  08:00:00,143.642466469,3.4241376347,0.0,82.1061838902,26.8041601173,31.2995447326,56.470523104,55.3669409931,1.10358211083
 11/04  09:00:00,132.877238438,3.4241376347,0.0,69.0932635516,26.8041601173,33.5472370403,44.4460142634,43.342075808,1.10393845541
 11/04  10:00:00,125.109170783,3.4241376347,0.0,62.2884926004,26.8041601173,32.583940337,26.2543325034,25.150607691,1.10372481244
 11/04  11:00:00,120.920631474,3.4241376347,0.0,55.8522609835,26.8041601173,34.8316326447,12.9286506364,10.7407549147,2.18789572168
 11/04  12:00:00,113.891162297,3.4241376347,0.0,50.1071874107,26.8041601173,33.5472370403,4.12319183192,3.01933613421,1.10385569771
 11/04  13:00:00,106.21229183,3.4241376347,0.0,44.9971081524,26.8041601173,30.9784458315,1.10368183546,0.0,1.10368183546
 11/04  14:00:00,87.3182883067,3.4241376347,0.0,54.5127592518,8.04124803518,21.3317032909,1.10359154987,0.0,1.10359154987
 11/04  15:00:00,89.2449086795,3.4241376347,0.0,57.723775229,8.04124803518,20.0473076865,1.10347307907,0.0,1.10347307907
 11/04  16:00:00,91.1001542018,3.4241376347,0.0,59.2579218503,8.04124803518,20.3684065876,1.10347914795,0.0,1.10347914795
 11/04  17:00:00,91.9263291871,3.4241376347,0.0,65.3369126362,2.68041601173,18.0090894769,1.1031443691,0.0,1.1031443691
 11/04  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314292534,0.0,1.10314292534
 11/04  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10319686673,0.0,1.10319686673
 11/04  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304084033,0.0,1.10304084033
 11/04  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/04  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303997457,0.0,1.10303997457
 11/05  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298692548,0.0,1.10298692548
 11/05  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314031657,0.0,1.10314031657
 11/05  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298615296,0.0,1.10298615296
 11/05  08:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302196823,0.0,1.10302196823
 11/05  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10312474441,0.0,1.10312474441
 11/05  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  13:00:00,19.5413452302,0.769993053981,0.0,0.0,2.68041601173,16.0824960704,1.10320713391,0.0,1.10320713391
 11/05  14:00:00,19.6346017353,0.863249559134,0.0,0.0,2.68041601173,16.0824960704,1.10315824424,0.0,1.10315824424
 11/05  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  17:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10302849188,0.0,1.10302849188
