Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/05  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298653861,0.0,1.10298653861
 11/05  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314536868,0.0,1.10314536868
 11/05  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/05  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298567754,0.0,1.10298567754
 11/05  24:00:00,37.7333098455,0.795107498567,0.0,3.36285017074,2.68041601173,16.0824960704,0.0608320396917,0.0408320396917,0.02
 11/06  01:00:00,44.3724988328,0.993884373208,0.0,4.44243025992,2.68041601173,21.4433280938,1.10303381313,0.0,1.10303381313
 11/06  02:00:00,43.9160296572,0.795107498567,0.0,4.18473795899,2.68041601173,21.4433280938,0.102629177245,0.0826291772452,0.02
 11/06  03:00:00,45.353223408,0.993884373208,0.0,5.42315483516,2.68041601173,21.4433280938,1.17624865898,0.0732056223786,1.1030430366
 11/06  04:00:00,44.5849410714,0.795107498567,0.0,4.85364937314,2.68041601173,21.4433280938,0.201681870202,0.181681870202,0.02
 11/06  05:00:00,46.3930404484,0.993884373208,0.0,6.46297187554,2.68041601173,21.4433280938,1.22072602428,0.11768394761,1.10304207667
 11/06  06:00:00,48.735432409,0.795107498567,0.0,6.32372469905,5.36083202345,21.4433280938,0.374673260975,0.354673260975,0.02
 11/06  07:00:00,195.529368146,3.4241376347,0.0,150.4886303,5.36083202345,21.4433280938,1.12696498763,0.0237912081464,1.10317377949
 11/06  08:00:00,161.475874568,3.4241376347,0.0,109.279011137,16.0824960704,32.6817896323,42.4113692416,41.3076399551,1.10372928648
 11/06  09:00:00,169.777794276,3.4241376347,0.0,47.6944159489,48.2474882111,70.4033123869,26.751730525,24.5623571234,2.18937340155
 11/06  10:00:00,143.580757662,3.4241376347,0.0,29.8459507634,48.2474882111,62.0547409583,5.70602263516,3.51636392256,2.1896587126
 11/06  11:00:00,137.821905543,3.53956168046,0.0,25.8982680052,48.2474882111,60.1281475517,2.1897014615,0.0,2.1897014615
 11/06  12:00:00,136.576954723,3.73886412484,0.0,22.5274213348,48.2474882111,62.0547409583,3.27569024702,0.0,3.27569024702
 11/06  13:00:00,137.225612837,3.86646315852,0.0,23.5928289222,48.2474882111,61.5103924513,3.27694385705,0.0,3.27694385705
 11/06  14:00:00,128.674589713,3.94725066229,0.0,12.8111752822,48.2474882111,63.6602354638,3.27725638225,0.0,3.27725638225
 11/06  15:00:00,119.397991284,3.78973438924,0.0,7.2241810381,48.2474882111,60.1281475517,3.27404281878,0.0,3.27404281878
 11/06  16:00:00,118.441755663,3.52199098728,0.0,6.53568881857,48.2474882111,60.1281475517,1.10436759824,0.0,1.10436759824
 11/06  17:00:00,129.058114141,3.49878019239,0.0,9.35070131553,48.2474882111,63.0180376616,3.27518930707,0.0,3.27518930707
 11/06  18:00:00,138.235695045,3.55765346906,0.0,19.5449892621,37.5258241642,62.7947880557,2.18835476283,0.0,2.18835476283
 11/06  19:00:00,112.720557598,3.4241376347,0.0,31.6616407979,26.8041601173,36.0181789539,10.3911644928,9.28731097251,1.10385352028
 11/06  20:00:00,116.284314576,3.4241376347,0.0,37.7941889853,26.8041601173,33.4493877451,21.4472328996,20.3436798797,1.10355301984
 11/06  21:00:00,111.128580363,3.4241376347,0.0,48.7209508417,16.0824960704,28.0885557216,30.2563807134,29.1526900868,1.10369062654
 11/06  22:00:00,115.332223841,3.4241376347,0.0,54.2089899242,16.0824960704,26.8041601173,30.6340503743,29.5308448082,1.10320556607
 11/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/06  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030422328,0.0,1.1030422328
 11/07  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304203542,0.0,1.10304203542
 11/07  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304072255,0.0,1.10304072255
 11/07  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/07  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319002042,0.0,1.10319002042
 11/07  07:00:00,165.161984941,3.4241376347,0.0,120.121247095,5.36083202345,21.4433280938,1.34875713982,0.245626187331,1.10313095248
 11/07  08:00:00,140.026625758,3.4241376347,0.0,87.8297623263,16.0824960704,32.6817896323,32.7493181758,31.6455703608,1.10374781494
 11/07  09:00:00,161.305399349,3.42960904297,0.0,39.2165496138,48.2474882111,70.4033123869,16.1788920082,13.9895069472,2.18938506097
 11/07  10:00:00,134.850426002,3.4241376347,0.0,21.1156191041,48.2474882111,62.0547409583,3.08406299759,0.894365856614,2.18969714098
 11/07  11:00:00,129.354481066,3.54121296213,0.0,17.4291922474,48.2474882111,60.1281475517,2.18957876848,0.0,2.18957876848
 11/07  12:00:00,129.125282558,3.86885843744,0.355860779746,14.5898940775,48.2474882111,62.0547409583,3.27527972115,0.0,3.27527972115
 11/07  13:00:00,132.539756026,3.98637147216,3.6155726345,15.1714911632,48.2474882111,61.5103924513,3.27721134894,0.0,3.27721134894
 11/07  14:00:00,129.826773829,4.00115951674,6.95859042713,6.95086011665,48.2474882111,63.6602354638,3.27687643391,0.0,3.27687643391
 11/07  15:00:00,123.731078827,3.8607236188,8.00736857336,3.4789107781,48.2474882111,60.1281475517,2.18964755167,0.0,2.18964755167
 11/07  16:00:00,122.839768633,3.60276243667,7.53787994801,3.31505039125,48.2474882111,60.1281475517,2.18909469607,0.0,2.18909469607
 11/07  17:00:00,128.83445445,3.54483315316,3.86091455832,5.22007410461,48.2474882111,63.0180376616,3.27502987515,0.0,3.27502987515
 11/07  18:00:00,130.692973242,3.60435227261,0.350294480439,11.6052741746,37.5258241642,62.7947880557,2.18829486092,0.0,2.18829486092
 11/07  19:00:00,98.5586477584,3.4241376347,0.0,17.4997309584,26.8041601173,36.0181789539,1.10392696261,0.0,1.10392696261
 11/07  20:00:00,100.006368558,3.4241376347,0.0,21.5162429667,26.8041601173,33.4493877451,1.10358080451,0.0,1.10358080451
 11/07  21:00:00,92.9361467774,3.4241376347,0.0,30.5285172566,16.0824960704,28.0885557216,1.10360395717,0.0,1.10360395717
 11/07  22:00:00,95.1536323674,3.4241376347,0.0,34.030398451,16.0824960704,26.8041601173,1.10319708336,0.0,1.10319708336
 11/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/07  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030386599,0.0,1.1030386599
 11/08  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303725856,0.0,1.10303725856
 11/08  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303505168,0.0,1.10303505168
 11/08  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/08  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319812026,0.0,1.10319812026
 11/08  07:00:00,130.263027843,3.4241376347,0.0,85.2222899966,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  08:00:00,117.32376484,3.4241376347,0.0,65.1269014088,16.0824960704,32.6817896323,21.8953658796,19.7080334884,2.18733239118
 11/08  09:00:00,147.632806396,3.46256713166,0.0,25.5109985722,48.2474882111,70.4033123869,3.86277220921,1.67358779808,2.18918441113
 11/08  10:00:00,125.887894022,3.4241376347,0.0,12.1530871241,48.2474882111,62.0547409583,2.18951648409,0.0,2.18951648409
 11/08  11:00:00,123.533917789,3.4241376347,1.99751849926,9.72818579831,48.2474882111,60.1281475517,2.18973482214,0.0,2.18973482214
 11/08  12:00:00,128.727484901,3.44091670706,6.36093600286,8.61496292736,48.2474882111,62.0547409583,3.27543560895,0.0,3.27543560895
 11/08  13:00:00,132.844920597,3.74065399647,10.8753423864,8.46260345726,48.2474882111,61.5103924513,3.27748689546,0.0,3.27748689546
 11/08  14:00:00,137.194326646,4.2178014296,18.6178470859,2.44251436176,48.2474882111,63.6602354638,3.27667920448,0.0,3.27667920448
 11/08  15:00:00,136.43555127,4.09780252783,23.0707069272,0.882965957569,48.2474882111,60.1281475517,2.18952482258,0.0,2.18952482258
 11/08  16:00:00,134.27193582,3.80433104901,21.1090252931,0.974503621147,48.2474882111,60.1281475517,2.18897853782,0.0,2.18897853782
 11/08  17:00:00,138.11612019,3.60415557269,16.4709197982,1.83241218558,48.2474882111,63.0180376616,3.27506320235,0.0,3.27506320235
 11/08  18:00:00,137.017908478,3.6473827562,13.233333565,5.0041398426,37.5258241642,62.7947880557,1.10419136437,0.0,1.10419136437
 11/08  19:00:00,102.773694787,3.4241376347,12.6368380635,9.07793992374,26.8041601173,36.0181789539,2.18807825665,0.0,2.18807825665
 11/08  20:00:00,101.764221269,3.4241376347,12.8756732576,10.3984224201,26.8041601173,33.4493877451,1.10354511005,0.0,1.10354511005
 11/08  21:00:00,88.7676467191,3.4241376347,12.6680505306,13.6919666677,16.0824960704,28.0885557216,1.10370182582,0.0,1.10370182582
 11/08  22:00:00,89.0694050259,3.4241376347,11.5424099696,16.4037611399,16.0824960704,26.8041601173,1.10317641093,0.0,1.10317641093
 11/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/08  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304302573,0.0,1.10304302573
 11/09  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304276284,0.0,1.10304276284
 11/09  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304156228,0.0,1.10304156228
 11/09  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/09  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10318002392,0.0,1.10318002392
 11/09  07:00:00,104.967770373,3.4241376347,0.0,59.9270325265,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  08:00:00,100.915410609,3.4241376347,0.0,48.7185471775,16.0824960704,32.6817896323,14.7641758221,12.5769989884,2.18717683378
 11/09  09:00:00,134.270184862,3.51687406707,0.0,12.0940701028,48.2474882111,70.4033123869,2.69639850583,0.506931070075,2.18946743576
 11/09  10:00:00,121.995473891,3.54241032815,1.68045521447,6.4619390854,48.2474882111,62.0547409583,2.18978456561,0.0,2.18978456561
 11/09  11:00:00,126.373498814,4.04358781261,9.45471691405,4.49111822998,48.2474882111,60.1281475517,2.18968869786,0.0,2.18968869786
 11/09  12:00:00,132.501560771,4.54733699653,13.9956843883,3.64787012236,48.2474882111,62.0547409583,3.27578077942,0.0,3.27578077942
 11/09  13:00:00,133.566116258,4.49925826477,16.0206366374,3.27990059894,48.2474882111,61.5103924513,3.27745488324,0.0,3.27745488324
 11/09  14:00:00,132.352565016,3.87133565298,15.7155209798,0.849544614582,48.2474882111,63.6602354638,3.27666642788,0.0,3.27666642788
 11/09  15:00:00,127.098819337,3.66576127627,14.9366896234,0.112292580801,48.2474882111,60.1281475517,2.18952255845,0.0,2.18952255845
 11/09  16:00:00,125.976599711,3.63256879187,13.7696250299,0.190330032744,48.2474882111,60.1281475517,2.18898242349,0.0,2.18898242349
 11/09  17:00:00,129.908851783,3.59240392104,8.11497128518,1.99284394322,48.2474882111,63.0180376616,3.27508486405,0.0,3.27508486405
 11/09  18:00:00,126.631825042,3.66352267272,0.360292662853,7.4749573928,37.5258241642,62.7947880557,1.10419857327,0.0,1.10419857327
 11/09  19:00:00,93.3290120487,3.4241376347,0.0,12.2700952487,26.8041601173,36.0181789539,2.18810212931,0.0,2.18810212931
 11/09  20:00:00,93.3637856763,3.4241376347,0.0,14.8736600851,26.8041601173,33.4493877451,1.10355598178,0.0,1.10355598178
 11/09  21:00:00,83.9699883373,3.4241376347,0.0,21.5623588165,16.0824960704,28.0885557216,1.10371503528,0.0,1.10371503528
 11/09  22:00:00,86.4945406633,3.4241376347,0.0,25.3713067469,16.0824960704,26.8041601173,1.10318466416,0.0,1.10318466416
 11/09  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/09  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303321841,0.0,1.10303321841
 11/10  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304498895,0.0,1.10304498895
 11/10  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304450493,0.0,1.10304450493
 11/10  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/10  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319040747,0.0,1.10319040747
 11/10  07:00:00,94.4028089738,3.4241376347,0.0,49.3620711278,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  08:00:00,98.3449088115,3.4241376347,0.0,43.6807120468,16.0824960704,32.6817896323,2.18721672737,0.0,2.18721672737
 11/10  09:00:00,146.403810156,3.49960168374,0.0,24.2449677803,48.2474882111,70.4033123869,2.18918410321,0.0,2.18918410321
 11/10  10:00:00,135.653162654,3.4241376347,0.0,21.9183557554,48.2474882111,62.0547409583,2.1895196508,0.0,2.1895196508
 11/10  11:00:00,132.282104589,3.4241376347,0.0,20.4738910972,48.2474882111,60.1281475517,2.18976793646,0.0,2.18976793646
 11/10  12:00:00,133.168382681,3.42970904962,0.0,19.4280043675,48.2474882111,62.0547409583,3.27551845999,0.0,3.27551845999
 11/10  13:00:00,137.332885262,3.49251503384,0.0,24.0740494721,48.2474882111,61.5103924513,3.27760950879,0.0,3.27760950879
 11/10  14:00:00,135.29755535,3.50794259602,0.0,19.8734489846,48.2474882111,63.6602354638,3.27683978022,0.0,3.27683978022
 11/10  15:00:00,129.865499277,3.4262054128,0.0,18.0552180073,48.2474882111,60.1281475517,2.1896418524,0.0,2.1896418524
 11/10  16:00:00,130.704839523,3.42979778773,0.0,18.8909658785,48.2474882111,60.1281475517,2.1891074145,0.0,2.1891074145
 11/10  17:00:00,140.847980669,3.50818966179,0.0,21.1311583733,48.2474882111,63.0180376616,3.48881183608,0.213711785076,3.27510005101
 11/10  18:00:00,144.658113658,3.5896549604,0.0,25.9354063832,37.5258241642,62.7947880557,3.29427504784,1.10591997637,2.18835507147
 11/10  19:00:00,113.65111001,3.4241376347,0.0,32.5921932101,26.8041601173,36.0181789539,5.29401501638,4.19036724479,1.1036477716
 11/10  20:00:00,112.77366531,3.4241376347,0.0,34.283539719,26.8041601173,33.4493877451,6.14750951206,5.0438961592,1.10361335286
 11/10  21:00:00,102.817668312,3.4241376347,0.0,40.4100387916,16.0824960704,28.0885557216,9.52822011991,8.42457706094,1.10364305897
 11/10  22:00:00,104.577769073,3.4241376347,0.0,43.4545351563,16.0824960704,26.8041601173,12.3787125981,11.2755321929,1.10318040519
 11/10  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/10  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303540791,0.0,1.10303540791
 11/11  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298813447,0.0,1.10298813447
 11/11  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299054081,0.0,1.10299054081
 11/11  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314513658,0.0,1.10314513658
 11/11  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  08:00:00,21.2386855095,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299053949,0.0,1.10299053949
 11/11  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298815439,0.0,1.10298815439
 11/11  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308412349,0.0,1.10308412349
 11/11  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324385714,0.0,1.10324385714
 11/11  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299031221,0.0,1.10299031221
 11/11  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298942377,0.0,1.10298942377
 11/11  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10298992295,0.0,1.10298992295
 11/11  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/11  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306922583,0.0,1.10306922583
 11/11  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  01:00:00,37.8579023883,0.596330623925,0.0,3.68621958822,2.68041601173,16.0824960704,1.13621109675,0.0332203034038,1.10299079335
 11/12  02:00:00,39.3433146863,0.795107498567,0.0,4.97285501152,2.68041601173,16.0824960704,0.0415662865782,0.0215662865782,0.02
 11/12  03:00:00,39.1788259356,0.795107498567,0.0,4.80836626087,2.68041601173,16.0824960704,1.12352522281,0.020534173026,1.10299104978
 11/12  04:00:00,39.1422249195,0.795107498567,0.0,4.77176524476,2.68041601173,16.0824960704,0.0399820446807,0.0199820446807,0.02
 11/12  05:00:00,38.0811113817,0.596330623925,0.0,3.90942858157,2.68041601173,16.0824960704,1.12902300362,0.0260317663675,1.10299123725
 11/12  06:00:00,41.4985834982,0.993884373208,0.0,6.92934694877,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  07:00:00,39.9838655821,0.795107498567,0.0,5.61340590735,2.68041601173,16.0824960704,1.10298967321,0.0,1.10298967321
 11/12  08:00:00,29.4492940202,0.993884373208,0.0,7.21672413751,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  09:00:00,24.8487084107,0.795107498567,0.0,5.28224873596,2.68041601173,16.0824960704,1.10304120813,0.0,1.10304120813
 11/12  10:00:00,22.934660291,0.596330623925,0.0,3.56697749086,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  11:00:00,22.9076592233,0.596330623925,0.0,3.53997642322,2.68041601173,16.0824960704,0.0778572124822,0.0578572124822,0.02
 11/12  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303931026,0.0,1.10303931026
 11/12  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308722458,0.0,1.10308722458
 11/12  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10308446869,0.0,1.10308446869
 11/12  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  17:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299053028,0.0,1.10299053028
 11/12  18:00:00,35.0448060292,0.198776874642,0.0,1.27067697838,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  19:00:00,40.7247579208,0.993884373208,0.0,6.15552137137,2.68041601173,16.0824960704,1.10299111778,0.0,1.10299111778
 11/12  20:00:00,39.9634536149,0.795107498567,0.0,5.59299394017,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  21:00:00,41.6493088284,0.993884373208,0.0,7.08007227897,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  22:00:00,40.6573135933,0.795107498567,0.0,6.28685391852,2.68041601173,16.0824960704,1.10315684787,0.0,1.10315684787
 11/12  23:00:00,43.0527924587,0.993884373208,0.0,8.48355590931,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/12  24:00:00,42.5690392344,0.795107498567,0.0,8.19857955964,2.68041601173,16.0824960704,1.30352865808,0.200479338573,1.10304931951
 11/13  01:00:00,49.8583547739,0.993884373208,0.0,9.928286201,2.68041601173,21.4433280938,0.209893609578,0.189893609578,0.02
 11/13  02:00:00,48.5067521644,0.795107498567,0.0,8.77546046619,2.68041601173,21.4433280938,1.63033413622,0.527234861042,1.10309927518
 11/13  03:00:00,50.8680709505,0.993884373208,0.0,10.9380023776,2.68041601173,21.4433280938,0.552851542892,0.532851542892,0.02
 11/13  04:00:00,49.6306781925,0.795107498567,0.0,9.89938649428,2.68041601173,21.4433280938,2.26395311256,1.16084470237,1.1031084102
 11/13  05:00:00,52.509983096,0.993884373208,0.0,12.5799145231,2.68041601173,21.4433280938,1.37372378544,1.35372378544,0.02
 11/13  06:00:00,53.5013178716,0.795107498567,0.0,11.0896101617,5.36083202345,21.4433280938,2.64813254672,1.54491779897,1.10321474775
 11/13  07:00:00,236.706649154,3.4241376347,0.0,191.665911307,5.36083202345,21.4433280938,1.2146018649,0.111443144239,1.10315872066
 11/13  08:00:00,191.894529951,3.4241376347,0.0,137.230333186,16.0824960704,32.6817896323,29.0250465878,27.9212267223,1.10381986553
 11/13  09:00:00,191.734593184,3.4241376347,0.0,69.6512148573,48.2474882111,70.4033123869,6.61211861378,4.42282492206,2.18929369173
 11/13  10:00:00,157.353426181,3.4241376347,0.0,43.6186192833,48.2474882111,62.0547409583,2.18979805161,0.0,2.18979805161
 11/13  11:00:00,149.316135264,3.4241376347,3.1693551696,34.3385666025,48.2474882111,60.1281475517,2.18954367836,0.0,2.18954367836
 11/13  12:00:00,152.76485297,3.4241376347,9.14816752387,29.8818785476,48.2474882111,62.0547409583,3.27608046337,0.0,3.27608046337
 11/13  13:00:00,159.173688667,3.4922202011,17.0649908436,28.8501568661,48.2474882111,61.5103924513,3.27751177512,0.0,3.27751177512
 11/13  14:00:00,150.761610272,3.65936700774,21.2892210989,13.8968583968,48.2474882111,63.6602354638,4.3632046171,0.0,4.3632046171
 11/13  15:00:00,139.756223074,3.65118524906,20.4530185314,7.26794343633,48.2474882111,60.1281475517,2.18919928906,0.0,2.18919928906
 11/13  16:00:00,133.477310093,3.46330698348,16.0179525482,5.61197470414,48.2474882111,60.1281475517,2.18911346431,0.0,2.18911346431
 11/13  17:00:00,139.990868298,3.4241376347,9.90765028967,10.45044774,48.2474882111,63.0180376616,2.19031277449,0.0,2.19031277449
 11/13  18:00:00,140.898610898,3.49252971603,3.82202990461,18.4509989634,37.5258241642,62.7947880557,2.18874001297,0.0,2.18874001297
 11/13  19:00:00,112.405284656,3.4241376347,0.10829374008,31.2380741155,26.8041601173,36.0181789539,1.10392108786,0.0,1.10392108786
 11/13  20:00:00,113.707334253,3.4241376347,0.0,35.2172086619,26.8041601173,33.4493877451,1.10366710753,0.0,1.10366710753
 11/13  21:00:00,108.226092703,3.4241376347,0.0,45.8184631819,16.0824960704,28.0885557216,2.18723463316,0.0,2.18723463316
 11/13  22:00:00,111.581137987,3.4241376347,0.0,50.4579040708,16.0824960704,26.8041601173,0.02,0.0,0.02
 11/13  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304810416,0.0,1.10304810416
 11/13  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304767525,0.0,1.10304767525
 11/14  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304748238,0.0,1.10304748238
 11/14  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/14  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304725705,0.0,1.10304725705
 11/14  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  07:00:00,147.670246355,3.4241376347,0.0,102.629508509,5.36083202345,21.4433280938,1.10320372025,0.0,1.10320372025
 11/14  08:00:00,132.558879516,3.4241376347,0.0,77.8946827513,16.0824960704,32.6817896323,18.6360291068,17.5322916619,1.10373744488
 11/14  09:00:00,153.116141335,3.42923871805,0.0,31.0276619253,48.2474882111,70.4033123869,10.3585690426,8.16940255133,2.18916649128
 11/14  10:00:00,132.298255327,3.4241376347,0.0,18.5634484285,48.2474882111,62.0547409583,2.97518157043,0.785523510794,2.18965805964
 11/14  11:00:00,128.859058967,3.44787218452,0.0,17.0271109252,48.2474882111,60.1281475517,3.27472041396,0.0,3.27472041396
 11/14  12:00:00,129.958053455,3.68403618743,0.0,15.9633480037,48.2474882111,62.0547409583,3.27550543047,0.0,3.27550543047
 11/14  13:00:00,132.193037875,3.9845030319,0.0,18.4422140864,48.2474882111,61.5103924513,3.27719186407,0.0,3.27719186407
 11/14  14:00:00,126.973091459,4.07631904637,0.0,10.9806086432,48.2474882111,63.6602354638,3.27732089485,0.0,3.27732089485
 11/14  15:00:00,119.031783712,3.69097980624,0.0,6.95672804859,48.2474882111,60.1281475517,2.18931134592,0.0,2.18931134592
 11/14  16:00:00,118.538993594,3.50217803759,0.0,6.65273969987,48.2474882111,60.1281475517,2.18916767866,0.0,2.18916767866
 11/14  17:00:00,134.388954116,3.5249481253,0.0,12.1880400244,48.2474882111,63.0180376616,3.27539419116,0.0,3.27539419116
 11/14  18:00:00,139.83888255,3.58310311684,0.0,21.1227271192,37.5258241642,62.7947880557,3.44816008323,2.34409653922,1.10406354401
 11/14  19:00:00,112.60650199,3.4241376347,0.0,31.5475851903,26.8041601173,36.0181789539,23.6166948329,21.4286801661,2.1880146668
 11/14  20:00:00,114.250970812,3.4241376347,0.0,35.7608452204,26.8041601173,33.4493877451,27.2016516806,26.0980763499,1.10357533078
 11/14  21:00:00,107.884060709,3.4241376347,0.0,45.4764311878,16.0824960704,28.0885557216,32.7326438277,31.6290227097,1.10362111794
 11/14  22:00:00,111.643568377,3.4241376347,0.0,50.5203344603,16.0824960704,26.8041601173,38.1481875285,37.0449668602,1.10322066833
 11/14  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/14  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304335438,0.0,1.10304335438
 11/15  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304367842,0.0,1.10304367842
 11/15  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304338578,0.0,1.10304338578
 11/15  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/15  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319664472,0.0,1.10319664472
 11/15  07:00:00,157.912860072,3.4241376347,0.0,112.872122226,5.36083202345,21.4433280938,0.23189697536,0.21189697536,0.02
 11/15  08:00:00,139.408082942,3.4241376347,0.0,84.7438861771,16.0824960704,32.6817896323,33.4765517368,31.2891435786,2.18740815823
 11/15  09:00:00,172.791998344,3.42710008485,0.0,50.7056575672,48.2474882111,70.4033123869,21.2642069965,19.0751061358,2.18910086074
 11/15  10:00:00,154.898182812,3.4241376347,0.0,41.1633759143,48.2474882111,62.0547409583,12.5017119567,10.3119078773,2.18980407945
 11/15  11:00:00,141.665386995,3.4241376347,0.0,29.8571735036,48.2474882111,60.1281475517,4.70815116917,2.51838259963,2.18976856954
 11/15  12:00:00,133.430816014,3.42943436735,0.0,19.6907123829,48.2474882111,62.0547409583,3.27617341911,0.0,3.27617341911
 11/15  13:00:00,133.909968487,3.56413457955,0.0,20.579513151,48.2474882111,61.5103924513,3.27732675115,0.0,3.27732675115
 11/15  14:00:00,127.171153433,3.70793410753,0.0,11.5470555561,48.2474882111,63.6602354638,3.27712645164,0.0,3.27712645164
 11/15  15:00:00,119.045682064,3.57351781374,0.0,7.0880883931,48.2474882111,60.1281475517,2.18985957362,0.0,2.18985957362
 11/15  16:00:00,118.453950057,3.48183036263,0.0,6.58804383775,48.2474882111,60.1281475517,2.18935574884,0.0,2.18935574884
 11/15  17:00:00,134.121961133,3.52500185829,0.0,11.9209933078,48.2474882111,63.0180376616,3.27508221447,0.0,3.27508221447
 11/15  18:00:00,139.655057008,3.58433622032,0.0,20.9376684736,37.5258241642,62.7947880557,2.6891303802,0.500606320312,2.18852405988
 11/15  19:00:00,113.215219196,3.4241376347,0.0,32.1563023964,26.8041601173,36.0181789539,17.4093829927,16.305432123,1.1039508697
 11/15  20:00:00,115.923566022,3.4241376347,0.0,37.4334404313,26.8041601173,33.4493877451,27.7704768026,26.6669274438,1.10354935875
 11/15  21:00:00,109.60631629,3.4241376347,0.0,47.1986867694,16.0824960704,28.0885557216,34.5818175373,33.4781561049,1.1036614324
 11/15  22:00:00,112.630353076,3.4241376347,0.0,51.5071191598,16.0824960704,26.8041601173,37.9999387747,36.8966768241,1.10326195061
 11/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304891668,0.0,1.10304891668
 11/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304878861,0.0,1.10304878861
 11/16  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304876451,0.0,1.10304876451
 11/16  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/16  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304874014,0.0,1.10304874014
 11/16  06:00:00,42.9915378766,0.198776874642,0.0,1.17616079058,5.36083202345,21.4433280938,0.539482895843,0.519482895843,0.02
 11/16  07:00:00,168.354318337,3.4241376347,0.0,123.313580491,5.36083202345,21.4433280938,1.1679061388,0.0647108250557,1.10319531374
 11/16  08:00:00,142.744090995,3.4241376347,0.0,88.0798942303,16.0824960704,32.6817896323,56.5632795326,55.4594938437,1.10378568887
 11/16  09:00:00,160.65984873,3.44212598822,0.0,38.5584820501,48.2474882111,70.4033123869,32.3449500155,30.1555150181,2.18943499734
 11/16  10:00:00,136.947427606,3.4241376347,0.0,23.2126207075,48.2474882111,62.0547409583,12.3372544929,10.1476200481,2.1896344448
 11/16  11:00:00,132.718576236,3.42974021556,0.0,20.9047601634,48.2474882111,60.1281475517,4.72533606161,1.45040576066,3.27493030095
 11/16  12:00:00,132.078078926,3.70137346614,0.0,18.0660361961,48.2474882111,62.0547409583,2.19082603401,0.0,2.19082603401
 11/16  13:00:00,132.898821436,3.92699364237,0.0,19.205507037,48.2474882111,61.5103924513,4.36320814943,0.0,4.36320814943
 11/16  14:00:00,127.011355798,3.74360377312,0.0,11.3515882562,48.2474882111,63.6602354638,3.27712346726,0.0,3.27712346726
 11/16  15:00:00,122.056219064,3.43747064719,0.0,10.2346725595,48.2474882111,60.1281475517,2.18919658792,0.0,2.18919658792
 11/16  16:00:00,120.034099613,3.44600586845,0.0,8.20401788804,48.2474882111,60.1281475517,2.18906401451,0.0,2.18906401451
 11/16  17:00:00,136.331657608,3.52063698085,0.0,14.1350546606,48.2474882111,63.0180376616,3.27526782565,0.0,3.27526782565
 11/16  18:00:00,140.59060582,3.58792698361,0.0,21.8696265226,37.5258241642,62.7947880557,1.81314446616,0.708908714777,1.10423575138
 11/16  19:00:00,111.954201585,3.4241376347,0.0,30.8952847849,26.8041601173,36.0181789539,12.7325842016,10.5446102358,2.18797396585
 11/16  20:00:00,113.034426167,3.4241376347,0.0,34.5443005754,26.8041601173,33.4493877451,14.9740506067,13.8704972494,1.10355335724
 11/16  21:00:00,106.54196017,3.4241376347,0.0,44.134330649,16.0824960704,28.0885557216,22.5580933047,21.4543554859,1.10373781884
 11/16  22:00:00,109.42332088,3.4241376347,0.0,48.3000869637,16.0824960704,26.8041601173,27.9621159012,26.8589041548,1.10321174646
 11/16  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/16  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303898046,0.0,1.10303898046
 11/17  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10303980615,0.0,1.10303980615
 11/17  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030400604,0.0,1.1030400604
 11/17  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/17  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10319040447,0.0,1.10319040447
 11/17  07:00:00,166.557470912,3.4241376347,0.0,121.516733066,5.36083202345,21.4433280938,0.348583291496,0.328583291496,0.02
 11/17  08:00:00,145.486428277,3.4241376347,0.0,88.354898179,16.0824960704,32.6817896323,55.6545466219,53.4671514532,2.18739516868
 11/17  09:00:00,162.986330249,3.44184220455,0.0,40.885247352,48.2474882111,70.4033123869,32.375594956,30.1864853788,2.18910957721
 11/17  10:00:00,138.621642759,3.4241376347,0.0,24.886835861,48.2474882111,62.0547409583,12.1542642126,9.96442056841,2.1898436442
 11/17  11:00:00,133.086435678,3.43125241624,0.0,21.2711074045,48.2474882111,60.1281475517,3.10094906713,0.911137112491,2.18981195464
 11/17  12:00:00,132.23167553,3.62828667024,0.0,18.2927195959,48.2474882111,62.0547409583,3.27570770128,0.0,3.27570770128
 11/17  13:00:00,133.279227707,3.89377752095,0.0,19.6191294298,48.2474882111,61.5103924513,3.27746893827,0.0,3.27746893827
 11/17  14:00:00,126.326252113,3.96705806728,0.0,10.4430302765,48.2474882111,63.6602354638,3.27730997962,0.0,3.27730997962
 11/17  15:00:00,118.436480254,3.7055756169,0.0,6.34682877998,48.2474882111,60.1281475517,3.27420832832,0.0,3.27420832832
 11/17  16:00:00,118.154802675,3.51970463889,0.0,6.25102217969,48.2474882111,60.1281475517,2.18891585853,0.0,2.18891585853
 11/17  17:00:00,134.102342646,3.53610736033,0.0,11.890269319,48.2474882111,63.0180376616,2.19036747931,0.0,2.19036747931
 11/17  18:00:00,137.577733897,3.59801622894,0.0,18.8466653538,37.5258241642,62.7947880557,2.1884718318,0.0,2.1884718318
 11/17  19:00:00,108.131900706,3.4241376347,0.0,27.0729839061,26.8041601173,36.0181789539,2.60884132403,1.50497650212,1.1038648219
 11/17  20:00:00,109.421335968,3.4241376347,0.0,30.9312103765,26.8041601173,33.4493877451,3.65548102711,2.55185508387,1.10362594324
 11/17  21:00:00,102.053034566,3.4241376347,0.0,39.6454050447,16.0824960704,28.0885557216,5.54927367755,4.44570356746,1.10357011009
 11/17  22:00:00,104.844100829,3.4241376347,0.0,43.7208669126,16.0824960704,26.8041601173,10.5854606845,9.48200604949,1.10345463498
 11/17  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304412404,0.0,1.10304412404
 11/17  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/18  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304337459,0.0,1.10304337459
 11/18  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304386485,0.0,1.10304386485
 11/18  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304434149,0.0,1.10304434149
 11/18  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  07:00:00,152.893313658,3.4241376347,0.0,107.852575812,5.36083202345,21.4433280938,1.17754875916,0.074358649734,1.10319010943
 11/18  08:00:00,122.829894834,3.4241376347,0.0,82.5209079034,5.36083202345,26.5809105114,29.482910668,28.3795137893,1.10339687868
 11/18  09:00:00,108.631898052,3.4241376347,0.0,47.0956154732,26.8041601173,31.2995447326,16.8777990607,15.7742015735,1.10359748723
 11/18  10:00:00,96.1392975105,3.4241376347,0.0,32.3553226241,26.8041601173,33.5472370403,5.25717520185,4.15320446104,1.10397074081
 11/18  11:00:00,93.6729046972,3.45511986058,0.0,30.8212442883,26.8041601173,32.583940337,1.10376805258,0.0,1.10376805258
 11/18  12:00:00,94.410740784,3.61388412927,0.0,29.1526237986,26.8041601173,34.8316326447,2.18791625373,0.0,2.18791625373
 11/18  13:00:00,90.0382970677,3.71539189132,0.0,25.9630679246,26.8041601173,33.5472370403,1.10379065863,0.0,1.10379065863
 11/18  14:00:00,82.8690105246,3.58475796905,0.0,21.4932065126,26.8041601173,30.9784458315,1.10380605931,0.0,1.10380605931
 11/18  15:00:00,60.5056095113,3.4241376347,0.0,27.7000804564,8.04124803518,21.3317032909,2.18732813237,0.0,2.18732813237
 11/18  16:00:00,64.6281850045,3.4241376347,0.0,33.107051554,8.04124803518,20.0473076865,0.02,0.0,0.02
 11/18  17:00:00,80.1482988959,3.4241376347,0.0,40.9040665443,8.04124803518,20.3684065876,1.10353270884,0.0,1.10353270884
 11/18  18:00:00,91.0854174304,3.4241376347,0.0,52.1593342129,2.68041601173,18.0090894769,1.10334279289,0.0,1.10334279289
 11/18  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10313932588,0.0,1.10313932588
 11/18  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314473294,0.0,1.10314473294
 11/18  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10324166596,0.0,1.10324166596
 11/18  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/18  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1030509704,0.0,1.1030509704
 11/19  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299414236,0.0,1.10299414236
 11/19  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299453089,0.0,1.10299453089
 11/19  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031366062,0.0,1.1031366062
 11/19  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299433065,0.0,1.10299433065
 11/19  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299440142,0.0,1.10299440142
 11/19  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310832147,0.0,1.10310832147
 11/19  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10329173958,0.0,1.10329173958
 11/19  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1029936951,0.0,1.1029936951
 11/19  17:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299438542,0.0,1.10299438542
 11/19  20:00:00,40.3929650838,0.993884373208,0.0,5.82372853443,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  21:00:00,39.707419647,0.795107498567,0.0,5.33695997224,2.68041601173,16.0824960704,1.10305202592,0.0,1.10305202592
 11/19  22:00:00,42.01934009,0.993884373208,0.0,7.45010354063,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/19  23:00:00,40.927863397,0.795107498567,0.0,6.55740372226,2.68041601173,16.0824960704,1.10306420848,0.0,1.10306420848
 11/19  24:00:00,44.3728847844,0.993884373208,0.0,9.80364823496,2.68041601173,16.0824960704,0.231797268874,0.211797268874,0.02
 11/20  01:00:00,47.916038942,0.795107498567,0.0,8.18474724382,2.68041601173,21.4433280938,1.37509539158,0.271983279943,1.10311211164
 11/20  02:00:00,51.67922496,0.993884373208,0.0,11.7491563872,2.68041601173,21.4433280938,1.48441167102,1.46441167102,0.02
 11/20  03:00:00,49.7073190211,0.795107498567,0.0,9.97602732293,2.68041601173,21.4433280938,2.73651118938,1.63340416221,1.10310702717
 11/20  04:00:00,54.1141881779,0.993884373208,0.0,14.184119605,2.68041601173,21.4433280938,3.30228265378,3.28228265378,0.02
 11/20  05:00:00,53.8930192871,1.19318782141,0.0,13.763647266,2.68041601173,21.4433280938,4.09296490557,2.98985409058,1.10311081499
 11/20  06:00:00,62.9647753215,1.69052493818,0.0,19.657650172,5.36083202345,21.4433280938,4.63845481906,4.61845481906,0.02
 11/20  07:00:00,239.504180567,3.4241376347,0.0,194.463442721,5.36083202345,21.4433280938,1.43112862721,0.32785066751,1.1032779597
 11/20  08:00:00,201.083715575,3.4241376347,0.0,143.952185477,16.0824960704,32.6817896323,70.3111082602,69.2072575898,1.1038506704
 11/20  09:00:00,213.725167226,3.4241376347,0.0,91.6417888991,48.2474882111,70.4033123869,56.0374729957,53.8483461734,2.18912682223
 11/20  10:00:00,182.409047214,3.4241376347,0.0,68.6742403158,48.2474882111,62.0547409583,41.3298023433,38.0555188744,3.27428346892
 11/20  11:00:00,162.655028201,3.4241376347,0.0,50.8468147096,48.2474882111,60.1281475517,26.3218071394,24.1319583606,2.18984877883
 11/20  12:00:00,155.067595774,3.4241376347,0.0,41.3327888759,48.2474882111,62.0547409583,14.0826288456,10.8063671619,3.27626168374
 11/20  13:00:00,155.552703805,3.4241376347,0.0,42.362245414,48.2474882111,61.5103924513,6.60814471761,3.33003827881,3.27810643881
 11/20  14:00:00,144.289907939,3.4241376347,0.0,28.9496065353,48.2474882111,63.6602354638,3.37108870191,0.0940789729728,3.27700972894
 11/20  15:00:00,135.892812821,3.4241376347,0.0,24.0845993297,48.2474882111,60.1281475517,2.1898141019,0.0,2.1898141019
 11/20  16:00:00,138.914463912,3.4241376347,0.0,27.1062504208,48.2474882111,60.1281475517,2.18934285965,0.0,2.18934285965
 11/20  17:00:00,154.60887935,3.4241376347,0.0,32.5087757481,48.2474882111,63.0180376616,4.13040514801,0.85514630785,3.27525884016
 11/20  18:00:00,158.387689123,3.44043794093,0.0,39.8141988678,37.5258241642,62.7947880557,6.05678045436,3.86841001492,2.18837043943
 11/20  19:00:00,132.599990827,3.4241376347,0.0,51.5410740275,26.8041601173,36.0181789539,8.65974242309,7.55574819387,1.10399422922
 11/20  20:00:00,131.540323788,3.4241376347,0.0,53.0501981973,26.8041601173,33.4493877451,9.36015702127,8.25656643348,1.10359058779
 11/20  21:00:00,126.283765699,3.4241376347,0.0,63.8761361785,16.0824960704,28.0885557216,13.4123085429,12.3085954514,1.10371309149
 11/20  22:00:00,128.739547782,3.4241376347,0.0,67.6163138654,16.0824960704,26.8041601173,16.0770337671,14.9736031073,1.10343065981
 11/20  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305154105,0.0,1.10305154105
 11/20  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305205732,0.0,1.10305205732
 11/21  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305261102,0.0,1.10305261102
 11/21  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/21  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305301733,0.0,1.10305301733
 11/21  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/21  07:00:00,159.560853394,3.4241376347,0.0,114.520115548,5.36083202345,21.4433280938,1.10320215052,0.0,1.10320215052
 11/21  08:00:00,140.493524443,3.4241376347,0.0,83.3619943451,16.0824960704,32.6817896323,15.0341892923,13.930471736,1.10371755625
 11/21  09:00:00,154.052169229,3.42519438321,0.0,31.9677341539,48.2474882111,70.4033123869,9.39819966338,7.20868948415,2.18951017923
 11/21  10:00:00,133.214881552,3.43294739748,0.0,19.471264891,48.2474882111,62.0547409583,4.13765603396,1.94789508434,2.18976094962
 11/21  11:00:00,129.865279685,3.68575797105,0.0,17.7954458571,48.2474882111,60.1281475517,3.27515332864,0.0,3.27515332864
 11/21  12:00:00,130.757381062,4.09304459088,0.0,16.3536672081,48.2474882111,62.0547409583,3.27587083319,0.0,3.27587083319
 11/21  13:00:00,132.424038452,4.31115403687,0.0,18.3465636583,48.2474882111,61.5103924513,3.27773014025,0.0,3.27773014025
 11/21  14:00:00,126.540537194,4.39388900315,0.0,10.2304844217,48.2474882111,63.6602354638,3.27706725415,0.0,3.27706725415
 11/21  15:00:00,118.332248124,4.03771911713,0.0,5.91045314998,48.2474882111,60.1281475517,2.18958705869,0.0,2.18958705869
 11/21  16:00:00,117.95461357,3.65587013065,0.0,5.91466758221,48.2474882111,60.1281475517,2.18912330256,0.0,2.18912330256
 11/21  17:00:00,132.864735747,3.5256858513,0.0,10.6630839288,48.2474882111,63.0180376616,3.27542042498,0.0,3.27542042498
 11/21  18:00:00,135.664797181,3.58232993723,0.0,16.9494149293,37.5258241642,62.7947880557,2.1884027896,0.0,2.1884027896
 11/21  19:00:00,103.697050082,3.4241376347,0.0,22.6381332818,26.8041601173,36.0181789539,1.10390501095,0.0,1.10390501095
 11/21  20:00:00,104.775207902,3.4241376347,0.0,26.2850823104,26.8041601173,33.4493877451,1.10361230825,0.0,1.10361230825
 11/21  21:00:00,97.7913985341,3.4241376347,0.0,35.3837690133,16.0824960704,28.0885557216,1.10363298356,0.0,1.10363298356
 11/21  22:00:00,99.8628599893,3.4241376347,0.0,38.7396260729,16.0824960704,26.8041601173,1.54905705131,0.445806696999,1.10325035431
 11/21  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304745652,0.0,1.10304745652
 11/21  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304933634,0.0,1.10304933634
 11/22  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305058975,0.0,1.10305058975
 11/22  04:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/22  05:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305167773,0.0,1.10305167773
 11/22  06:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/22  07:00:00,123.127588354,3.4241376347,0.0,78.0868505081,5.36083202345,21.4433280938,1.10314826256,0.0,1.10314826256
 11/22  08:00:00,117.985944982,3.4241376347,0.0,60.8544148842,16.0824960704,32.6817896323,9.88508375709,8.78127630365,1.10380745345
 11/22  09:00:00,143.918929532,3.46576159356,0.0,21.7939272463,48.2474882111,70.4033123869,6.70688242906,4.51739777911,2.18948464995
 11/22  10:00:00,127.046664795,3.4241376347,0.0,13.3118578973,48.2474882111,62.0547409583,2.50628409487,0.316491118516,2.18979297636
 11/22  11:00:00,124.506366919,3.44326502821,0.0,12.6790260339,48.2474882111,60.1281475517,3.27473851766,0.0,3.27473851766
 11/22  12:00:00,128.131876881,3.42440353805,0.0,14.3968040796,48.2474882111,62.0547409583,3.27591168643,0.0,3.27591168643
 11/22  13:00:00,133.23466141,3.47727445247,0.0,19.9910662012,48.2474882111,61.5103924513,3.27754906796,0.0,3.27754906796
 11/22  14:00:00,132.404595915,3.49235558527,0.0,16.9960765612,48.2474882111,63.6602354638,3.27737217766,0.0,3.27737217766
 11/22  15:00:00,129.548845968,3.4241376347,0.0,17.7406324762,48.2474882111,60.1281475517,2.18937610783,0.0,2.18937610783
 11/22  16:00:00,131.498918736,3.4241376347,0.0,19.6907052441,48.2474882111,60.1281475517,2.18903097065,0.0,2.18903097065
 11/22  17:00:00,143.686773253,3.49247519637,0.0,21.5183320902,48.2474882111,63.0180376616,3.27520719478,0.0,3.27520719478
 11/22  18:00:00,145.119201785,3.57115330865,0.0,26.4149961622,37.5258241642,62.7947880557,2.79456901283,0.606233444486,2.18833556835
 11/22  19:00:00,114.273837401,3.4241376347,0.0,33.2149206015,26.8041601173,36.0181789539,5.71010900133,4.60623569606,1.10387330526
 11/22  20:00:00,113.821597632,3.4241376347,0.0,35.3314720412,26.8041601173,33.4493877451,6.5690203003,5.46543436359,1.10358593671
 11/22  21:00:00,105.226849925,3.4241376347,0.0,42.8192204041,16.0824960704,28.0885557216,7.65609139209,6.5523388113,1.10375258079
 11/22  22:00:00,107.169886449,3.4241376347,0.0,46.0466525327,16.0824960704,26.8041601173,11.1693732944,10.0661391022,1.10323419222
 11/22  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
