Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/22  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305382375,0.0,1.10305382375
 11/23  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299631806,0.0,1.10299631806
 11/23  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299347161,0.0,1.10299347161
 11/23  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1031540185,0.0,1.1031540185
 11/23  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  08:00:00,23.7060188429,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299695552,0.0,1.10299695552
 11/23  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299503068,0.0,1.10299503068
 11/23  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  12:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10310990089,0.0,1.10310990089
 11/23  13:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10326877191,0.0,1.10326877191
 11/23  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10309296436,0.0,1.10309296436
 11/23  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  17:00:00,27.6144366418,0.198776874642,0.0,1.24230759097,2.68041601173,16.0824960704,0.0485193480856,0.0285193480856,0.02
 11/23  18:00:00,39.1327679148,0.795107498567,0.0,4.76230824001,2.68041601173,16.0824960704,1.10299686438,0.0,1.10299686438
 11/23  19:00:00,39.3252708764,0.795107498567,0.0,4.95481120164,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  20:00:00,41.2829645956,0.993884373208,0.0,6.71372804615,2.68041601173,16.0824960704,1.10299771785,0.0,1.10299771785
 11/23  21:00:00,39.9584637634,0.795107498567,0.0,5.58800408866,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  22:00:00,42.1017686872,0.993884373208,0.0,7.53253213776,2.68041601173,16.0824960704,1.10314148155,0.0,1.10314148155
 11/23  23:00:00,40.4970061611,0.795107498567,0.0,6.12654648634,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/23  24:00:00,42.7776595813,0.993884373208,0.0,8.20842303185,2.68041601173,16.0824960704,1.10299444989,0.0,1.10299444989
 11/24  01:00:00,46.0473829544,0.795107498567,0.0,6.31609125617,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/24  02:00:00,48.6710986403,0.993884373208,0.0,8.74103006742,2.68041601173,21.4433280938,1.1031053116,0.0,1.1031053116
 11/24  03:00:00,47.1028366327,0.795107498567,0.0,7.37154493448,2.68041601173,21.4433280938,0.0591280029923,0.0391280029923,0.02
 11/24  04:00:00,50.0236429276,0.993884373208,0.0,10.0935743547,2.68041601173,21.4433280938,1.30456771902,0.201455431275,1.10311228775
 11/24  05:00:00,47.757372906,0.795107498567,0.0,8.02608120777,2.68041601173,21.4433280938,0.15979563095,0.13979563095,0.02
 11/24  06:00:00,53.1289263464,0.993884373208,0.0,10.5184417618,5.36083202345,21.4433280938,1.45457208113,0.351353739453,1.10321834168
 11/24  07:00:00,213.372765853,3.4241376347,0.0,168.332028007,5.36083202345,21.4433280938,1.1031506942,0.0,1.1031506942
 11/24  08:00:00,180.799088318,3.4241376347,0.0,123.66755822,16.0824960704,32.6817896323,38.3292404487,37.2254913559,1.10374909273
 11/24  09:00:00,198.357272634,3.4241376347,0.0,76.273894307,48.2474882111,70.4033123869,35.5350987886,33.3455560306,2.18954275802
 11/24  10:00:00,170.8413434,3.4241376347,0.0,57.1065365018,48.2474882111,62.0547409583,25.1601172101,22.9704695413,2.18964766876
 11/24  11:00:00,150.737717841,3.42421812936,0.0,38.9294238548,48.2474882111,60.1281475517,18.7659027733,15.4911033214,3.27479945192
 11/24  12:00:00,147.481307865,3.56367588158,0.0,33.6069627204,48.2474882111,62.0547409583,7.9233596077,5.73243822812,2.19092137958
 11/24  13:00:00,147.05140957,3.59714922313,0.0,33.6879395906,48.2474882111,61.5103924513,4.60960799169,0.245922706929,4.36368528477
 11/24  14:00:00,138.163012962,3.47835855302,0.0,22.7684906401,48.2474882111,63.6602354638,3.27727332731,0.0,3.27727332731
 11/24  15:00:00,127.956731274,3.49372074244,0.0,16.0789346749,48.2474882111,60.1281475517,2.1893295815,0.0,2.1893295815
 11/24  16:00:00,125.268546156,3.43855392812,0.0,13.4459163709,48.2474882111,60.1281475517,2.18925653731,0.0,2.18925653731
 11/24  17:00:00,146.025619807,3.43403139518,0.0,21.4482891115,48.2474882111,63.0180376616,6.47125891955,3.19553950652,3.27571941303
 11/24  18:00:00,150.965657012,3.50159030163,0.0,32.3310143968,37.5258241642,62.7947880557,8.44974743946,7.34557008999,1.10417734947
 11/24  19:00:00,124.424335465,3.4241376347,0.0,43.3654186654,26.8041601173,36.0181789539,13.2608614589,11.0727280156,2.18813344326
 11/24  20:00:00,125.429401456,3.4241376347,0.0,46.9392758644,26.8041601173,33.4493877451,15.9786778392,14.8750913492,1.10358648995
 11/24  21:00:00,119.778825021,3.4241376347,0.0,57.3711954997,16.0824960704,28.0885557216,19.4738774209,18.370245197,1.10363222386
 11/24  22:00:00,121.754517914,3.4241376347,0.0,60.6312839974,16.0824960704,26.8041601173,17.3370521009,16.2338278325,1.10322426845
 11/24  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/24  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305538552,0.0,1.10305538552
 11/25  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304509085,0.0,1.10304509085
 11/25  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10304779358,0.0,1.10304779358
 11/25  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.1032084178,0.0,1.1032084178
 11/25  07:00:00,172.944780754,3.4241376347,0.0,127.904042908,5.36083202345,21.4433280938,1.2031742456,0.10001767532,1.10315657028
 11/25  08:00:00,141.793566998,3.4241376347,0.0,99.0172467339,5.36083202345,26.5809105114,42.1798963811,42.1598963811,0.02
 11/25  09:00:00,121.144209249,3.4241376347,0.0,59.6079266704,26.8041601173,31.2995447326,36.8753643693,34.6883353332,2.18702903612
 11/25  10:00:00,105.518316289,3.4241376347,0.0,41.7343414025,26.8041601173,33.5472370403,26.6679364644,25.5640077933,1.1039286711
 11/25  11:00:00,103.10441753,3.4241376347,0.0,40.2837393473,26.8041601173,32.583940337,15.6431107182,14.5393728059,1.10373791226
 11/25  12:00:00,103.778919758,3.4241376347,0.0,38.7105492669,26.8041601173,34.8316326447,8.93293547759,6.74488781012,2.18804766747
 11/25  13:00:00,100.401920716,3.4241376347,0.0,36.6179458294,26.8041601173,33.5472370403,5.58142852573,4.47762112371,1.10380740202
 11/25  14:00:00,96.0224548002,3.4241376347,0.0,34.8072711226,26.8041601173,30.9784458315,5.03193730113,3.92811162785,1.10382567328
 11/25  15:00:00,82.9808877083,3.4241376347,0.0,50.1753586534,8.04124803518,21.3317032909,3.77220381293,2.66855705582,1.10364675711
 11/25  16:00:00,87.225699363,3.4241376347,0.0,55.7045659126,8.04124803518,20.0473076865,2.45919675793,1.35570658918,1.10349016875
 11/25  17:00:00,103.934054884,3.4241376347,0.0,62.222489199,8.04124803518,20.3684065876,2.50272911577,1.39916088402,1.10356823174
 11/25  18:00:00,108.460146809,3.4241376347,0.0,69.5340635919,2.68041601173,18.0090894769,2.87660479583,1.77341903516,1.10318576067
 11/25  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10316753909,0.0,1.10316753909
 11/25  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  21:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10314071098,0.0,1.10314071098
 11/25  22:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10325118435,0.0,1.10325118435
 11/25  23:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/25  24:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10305417787,0.0,1.10305417787
 11/26  01:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  02:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  03:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299859652,0.0,1.10299859652
 11/26  04:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  05:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299700819,0.0,1.10299700819
 11/26  06:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  07:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10306760009,0.0,1.10306760009
 11/26  08:00:00,26.1733521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  09:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303998158,0.0,1.10303998158
 11/26  10:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  11:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10303362542,0.0,1.10303362542
 11/26  12:00:00,19.1086903934,0.337338217197,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  13:00:00,20.4449594663,1.67360729014,0.0,0.0,2.68041601173,16.0824960704,1.10317247411,0.0,1.10317247411
 11/26  14:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10331279043,0.0,1.10331279043
 11/26  15:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  16:00:00,18.7713521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299845186,0.0,1.10299845186
 11/26  17:00:00,28.6406855095,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  18:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10299850368,0.0,1.10299850368
 11/26  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  21:00:00,37.7805941751,0.795107498567,0.0,3.41013450029,2.68041601173,16.0824960704,1.10305890656,0.0,1.10305890656
 11/26  22:00:00,39.1476261851,0.993884373208,0.0,4.57838963571,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/26  23:00:00,38.7265062436,0.795107498567,0.0,4.35604656887,2.68041601173,16.0824960704,1.10309101783,0.0,1.10309101783
 11/26  24:00:00,40.9241720067,0.993884373208,0.0,6.35493545731,2.68041601173,16.0824960704,0.02,0.0,0.02
 11/27  01:00:00,45.4847127322,0.795107498567,0.0,5.75342103394,2.68041601173,21.4433280938,1.12703540097,0.0239291463049,1.10310625466
 11/27  02:00:00,47.717772425,0.993884373208,0.0,7.78770385214,2.68041601173,21.4433280938,0.0987935072232,0.0787935072232,0.02
 11/27  03:00:00,47.0597267381,0.795107498567,0.0,7.3284350399,2.68041601173,21.4433280938,1.43949834578,0.336380497702,1.10311784808
 11/27  04:00:00,49.5423716124,0.993884373208,0.0,9.61230303952,2.68041601173,21.4433280938,0.304813026568,0.284813026568,0.02
 11/27  05:00:00,48.5879415259,0.795107498567,0.0,8.85664982766,2.68041601173,21.4433280938,2.10847293995,1.00535936186,1.10311357809
 11/27  06:00:00,53.3300011799,0.993884373208,0.0,10.7195165953,5.36083202345,21.4433280938,2.07566291075,0.972457294869,1.10320561588
 11/27  07:00:00,215.051965946,3.4241376347,0.0,170.0112281,5.36083202345,21.4433280938,0.0399436723936,0.0199436723936,0.02
 11/27  08:00:00,184.474386503,3.4241376347,0.0,124.875523072,16.0824960704,32.6817896323,48.6311762006,47.5274733805,1.10370282011
 11/27  09:00:00,184.124160472,3.4241376347,0.0,62.0407821449,48.2474882111,70.4033123869,39.9711566723,37.7819447745,2.1892118978
 11/27  10:00:00,153.121956557,3.4241376347,0.0,39.3871496591,48.2474882111,62.0547409583,31.9503636501,28.6754965776,3.27486707246
 11/27  11:00:00,147.301802261,3.43753463687,0.0,35.4801917671,48.2474882111,60.1281475517,24.0315079891,21.8416739402,2.18983404891
 11/27  12:00:00,146.578838531,3.4263044474,0.0,32.8418648201,48.2474882111,62.0547409583,19.0469724034,15.7714669829,3.27550542057
 11/27  13:00:00,148.792643094,3.4258451497,0.0,35.6004771878,48.2474882111,61.5103924513,15.8526675344,12.5747690687,3.27789846573
 11/27  14:00:00,140.053121445,3.56558836306,0.0,24.5713693131,48.2474882111,63.6602354638,9.51533504976,5.1517458201,4.36358922966
 11/27  15:00:00,128.802548794,3.59453224729,0.0,16.8239406897,48.2474882111,60.1281475517,4.12269987942,1.93325190636,2.18944797306
 11/27  16:00:00,126.84297045,3.44683672697,0.0,15.0120578662,48.2474882111,60.1281475517,8.39656526755,6.20723510824,2.18933015931
 11/27  17:00:00,148.786049267,3.4471791589,0.0,24.1955708077,48.2474882111,63.0180376616,19.0156923436,16.8252493312,2.19044301247
 11/27  18:00:00,154.549923262,3.51107762715,0.0,35.9057933213,37.5258241642,62.7947880557,27.4389102465,25.2498570539,2.18905319266
 11/27  19:00:00,129.375252302,3.4241376347,0.0,48.3163355017,26.8041601173,36.0181789539,39.2699937232,37.0819669675,2.18802675565
 11/27  20:00:00,131.328741805,3.4241376347,0.0,52.8386162136,26.8041601173,33.4493877451,43.3441326767,42.2405467696,1.10358590705
 11/27  21:00:00,126.072879667,3.4241376347,0.0,63.6652501458,16.0824960704,28.0885557216,44.8858148923,43.7821641794,1.10365071297
 11/27  22:00:00,130.094906179,3.4241376347,0.0,68.9716722627,16.0824960704,26.8041601173,48.6591662952,47.5559647475,1.10320154771
 11/27  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/27  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305754597,0.0,1.10305754597
 11/28  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/28  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10304770257,0.0,1.10304770257
 11/28  03:00:00,43.2667307774,0.596330623925,0.0,3.73421595383,2.68041601173,21.4433280938,0.855742327347,0.835742327347,0.02
 11/28  04:00:00,47.3359405624,0.993884373208,0.0,7.40587198952,2.68041601173,21.4433280938,2.63032268718,1.52720392538,1.1031187618
 11/28  05:00:00,46.5571593059,0.795107498567,0.0,6.82586760767,2.68041601173,21.4433280938,1.3783580576,1.3583580576,0.02
 11/28  06:00:00,52.5498852109,0.993884373208,0.0,9.93940062634,5.36083202345,21.4433280938,3.66161991846,2.55841548484,1.10320443362
 11/28  07:00:00,193.819764046,3.4241376347,0.0,148.7790262,5.36083202345,21.4433280938,0.133251867494,0.113251867494,0.02
 11/28  08:00:00,169.807200127,3.4241376347,0.0,110.208336696,16.0824960704,32.6817896323,70.4387958442,68.2516147993,2.1871810449
 11/28  09:00:00,174.529858585,3.4241376347,0.0,52.4464802586,48.2474882111,70.4033123869,52.8770759807,50.687507171,2.18956880971
 11/28  10:00:00,146.867985058,3.4241376347,0.0,33.1331781601,48.2474882111,62.0547409583,36.7676047592,34.5777105015,2.18989425765
 11/28  11:00:00,142.048024759,3.53473758977,0.0,30.1292113124,48.2474882111,60.1281475517,20.7490564778,17.4743170522,3.27473942566
 11/28  12:00:00,141.516227519,3.83748016686,0.0,27.3680780885,48.2474882111,62.0547409583,6.70133080232,4.51028085832,2.191049944
 11/28  13:00:00,142.453576638,4.03654704082,0.0,28.6507088411,48.2474882111,61.5103924513,4.86402394555,0.500450449561,4.36357349598
 11/28  14:00:00,134.247009546,4.15909891675,0.0,18.1717468601,48.2474882111,63.6602354638,3.27764833267,0.0,3.27764833267
 11/28  15:00:00,124.794107381,3.82156588086,0.0,12.5884656435,48.2474882111,60.1281475517,2.18958671631,0.0,2.18958671631
 11/28  16:00:00,124.100942313,3.53232727382,0.0,12.1845391827,48.2474882111,60.1281475517,2.64029379913,0.451315280093,2.18897851904
 11/28  17:00:00,144.266829036,3.51608869399,0.0,19.6074410414,48.2474882111,63.0180376616,8.29934363316,5.02359732957,3.27574630359
 11/28  18:00:00,146.653691326,3.57131320858,0.0,27.9493258031,37.5258241642,62.7947880557,16.7841789647,14.5957944851,2.18838447954
 11/28  19:00:00,121.404694334,3.4241376347,0.0,40.3457775343,26.8041601173,36.0181789539,28.5429058575,27.4389984399,1.1039074176
 11/28  20:00:00,122.582038811,3.4241376347,0.0,44.0919132203,26.8041601173,33.4493877451,28.8396712321,27.7360494629,1.10362176923
 11/28  21:00:00,114.734000205,3.4241376347,0.0,52.3263706843,16.0824960704,28.0885557216,28.4331815796,27.3295294285,1.1036521511
 11/28  22:00:00,118.062488475,3.4241376347,0.0,56.9392545583,16.0824960704,26.8041601173,32.3332701264,31.2300027458,1.10326738055
 11/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10305847376,0.0,1.10305847376
 11/28  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305895553,0.0,1.10305895553
 11/29  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/29  03:00:00,40.2897512731,0.198776874642,0.0,1.15479019886,2.68041601173,21.4433280938,1.6438046806,0.540756231153,1.10304844945
 11/29  04:00:00,45.8315370831,0.993884373208,0.0,5.90146851029,2.68041601173,21.4433280938,0.803229687244,0.783229687244,0.02
 11/29  05:00:00,45.7378483385,0.795107498567,0.0,6.00655664025,2.68041601173,21.4433280938,2.33656212658,1.23344128958,1.103120837
 11/29  06:00:00,51.0612970112,0.993884373208,0.0,8.45081242664,5.36083202345,21.4433280938,1.72821740733,1.70821740733,0.02
 11/29  07:00:00,185.333464569,3.4241376347,0.0,140.292726723,5.36083202345,21.4433280938,1.17210202243,0.0688850632259,1.10321695921
 11/29  08:00:00,165.18733169,3.4241376347,0.0,105.588468259,16.0824960704,32.6817896323,81.1209097312,80.0170196581,1.10389007308
 11/29  09:00:00,173.831732266,3.42975494863,0.0,51.7427366257,48.2474882111,70.4033123869,66.5617951825,64.372530135,2.18926504746
 11/29  10:00:00,145.339390305,3.4241376347,0.0,31.6045834071,48.2474882111,62.0547409583,48.855725802,45.5808493472,3.2748764548
 11/29  11:00:00,141.627138112,3.52990065595,0.0,29.7131615994,48.2474882111,60.1281475517,34.4643147869,32.2744844427,2.18983034416
 11/29  12:00:00,142.448541666,3.80720370749,0.0,28.330668695,48.2474882111,62.0547409583,22.5931432608,19.3167511468,3.27639211402
 11/29  13:00:00,143.958972849,4.0560036711,0.0,30.1366484215,48.2474882111,61.5103924513,11.6201776041,8.34222969842,3.27794790568
 11/29  14:00:00,136.04987272,4.17154701503,0.0,19.9621619355,48.2474882111,63.6602354638,7.55762421095,4.28013331609,3.27749089486
 11/29  15:00:00,126.021278278,3.83791686907,0.0,13.7992855521,48.2474882111,60.1281475517,7.24714483322,3.97263647091,3.27450836231
 11/29  16:00:00,124.559289603,3.54825325055,0.0,12.6269604951,48.2474882111,60.1281475517,10.0815274197,7.89229628994,2.18923112979
 11/29  17:00:00,145.541618204,3.52530052396,0.0,20.87301838,48.2474882111,63.0180376616,22.0201782076,19.8295862408,2.19059196674
 11/29  18:00:00,148.544331591,3.58038531204,0.0,29.8308939652,37.5258241642,62.7947880557,33.1192236679,30.9303819826,2.1888416853
 11/29  19:00:00,123.557055864,3.4241376347,0.0,42.4981390645,26.8041601173,36.0181789539,49.9824296626,47.7945239387,2.18790572393
 11/29  20:00:00,126.715378644,3.4241376347,0.0,48.2252530531,26.8041601173,33.4493877451,59.2354398941,58.1318137058,1.10362618829
 11/29  21:00:00,120.760918944,3.4241376347,0.0,58.3532894233,16.0824960704,28.0885557216,66.0053242072,64.9016137009,1.10371050637
 11/29  22:00:00,124.350319833,3.4241376347,0.0,63.2270859167,16.0824960704,26.8041601173,69.3293011809,68.2260994773,1.10320170367
 11/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 11/29  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.1030559839,0.0,1.1030559839
 11/30  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 11/30  02:00:00,41.7217467935,0.397553749283,0.0,2.38800884456,2.68041601173,21.4433280938,2.26306772641,1.16000740075,1.10306032567
 11/30  03:00:00,45.1230960973,0.795107498567,0.0,5.39180439906,2.68041601173,21.4433280938,1.71095639634,1.69095639634,0.02
 11/30  04:00:00,47.2281262915,0.993884373208,0.0,7.29805771865,2.68041601173,21.4433280938,3.58004660705,2.47693017672,1.10311643033
 11/30  05:00:00,45.3615510149,0.795107498567,0.0,5.6302593167,2.68041601173,21.4433280938,1.52151780223,1.50151780223,0.02
 11/30  06:00:00,50.1172638589,0.993884373208,0.0,7.50677927429,5.36083202345,21.4433280938,2.96816489646,1.86487233452,1.10329256194
 11/30  07:00:00,178.231067972,3.4241376347,0.0,133.190330126,5.36083202345,21.4433280938,0.0670756630283,0.0470756630283,0.02
 11/30  08:00:00,159.519893439,3.4241376347,0.0,99.9210300074,16.0824960704,32.6817896323,47.6936162495,45.5060841409,2.18753210859
 11/30  09:00:00,185.504466769,3.4241376347,0.0,63.421088442,48.2474882111,70.4033123869,40.5451068998,38.3556926121,2.18941428771
 11/30  10:00:00,165.622544478,3.4241376347,0.0,51.8877375798,48.2474882111,62.0547409583,33.7123973014,31.5224751015,2.1899221999
 11/30  11:00:00,155.59418054,3.4241376347,0.0,43.785967048,48.2474882111,60.1281475517,24.9282261662,22.7382253459,2.19000082029
 11/30  12:00:00,151.30042908,3.4241376347,0.0,37.5656221815,48.2474882111,62.0547409583,18.0635416766,14.7872217352,3.27631994145
 11/30  13:00:00,152.834178607,3.4241376347,0.0,39.6437202157,48.2474882111,61.5103924513,16.2334914185,11.8700594761,4.36343194241
 11/30  14:00:00,139.088897718,3.43963989511,0.0,23.7330940537,48.2474882111,63.6602354638,10.8623685929,7.58451527236,3.27785332053
 11/30  15:00:00,127.634208471,3.4241376347,0.0,15.8259949794,48.2474882111,60.1281475517,5.53943387102,3.34986103096,2.18957284006
 11/30  16:00:00,125.763197828,3.43088778725,0.0,13.9482341837,48.2474882111,60.1281475517,5.10435974027,2.91511007351,2.18924966676
 11/30  17:00:00,148.131596813,3.49502330352,0.0,23.4932742094,48.2474882111,63.0180376616,7.62056507473,4.34478443708,3.27578063765
 11/30  18:00:00,152.479433254,3.55531121058,0.0,33.7910697297,37.5258241642,62.7947880557,10.6049556747,8.41654049151,2.18841518317
 11/30  19:00:00,124.995456668,3.4241376347,0.0,43.936539868,26.8041601173,36.0181789539,16.6148705055,15.5109445459,1.10392595954
 11/30  20:00:00,125.269221874,3.4241376347,0.0,46.7790962827,26.8041601173,33.4493877451,20.3724112104,19.2687712974,1.103639913
 11/30  21:00:00,117.22498935,3.4241376347,0.0,54.817359829,16.0824960704,28.0885557216,23.938328972,22.8346547944,1.10367417759
 11/30  22:00:00,120.620880461,3.4241376347,0.0,59.4976465442,16.0824960704,26.8041601173,27.9655173143,26.8621544696,1.10336284468
 11/30  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10304988719,0.0,1.10304988719
 11/30  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  01:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305331838,0.0,1.10305331838
 12/01  02:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/01  03:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305699372,0.0,1.10305699372
 12/01  04:00:00,43.3901346637,0.596330623925,0.0,3.85761984012,2.68041601173,21.4433280938,0.556797596177,0.536797596177,0.02
 12/01  05:00:00,45.5650231358,0.795107498567,0.0,5.83373143757,2.68041601173,21.4433280938,1.96287657432,0.859763271975,1.10311330234
 12/01  06:00:00,50.4694259124,0.993884373208,0.0,7.85894132779,5.36083202345,21.4433280938,0.944038523793,0.924038523793,0.02
 12/01  07:00:00,182.941254177,3.4241376347,0.0,137.900516331,5.36083202345,21.4433280938,1.12838151902,0.0251659046756,1.10321561435
 12/01  08:00:00,163.845998754,3.4241376347,0.0,104.247135323,16.0824960704,32.6817896323,68.7322569746,67.6284968936,1.10376008106
 12/01  09:00:00,189.100468325,3.4241376347,0.0,67.0170899985,48.2474882111,70.4033123869,61.7953396052,59.6059633612,2.18937624396
 12/01  10:00:00,167.1668117,3.4241376347,0.0,53.4320048016,48.2474882111,62.0547409583,57.056786391,53.7819105935,3.27487579747
 12/01  11:00:00,162.196412518,3.4241376347,0.0,50.3881990265,48.2474882111,60.1281475517,53.9764514022,51.7864766316,2.18997477064
 12/01  12:00:00,155.495857973,3.4241376347,0.0,41.7610510751,48.2474882111,62.0547409583,49.2823747555,46.0057156455,3.27665910994
 12/01  13:00:00,153.078760122,3.4241376347,0.0,39.8883017305,48.2474882111,61.5103924513,42.2454961504,38.9677505215,3.27774562895
 12/01  14:00:00,148.666761687,3.4241376347,0.0,33.3264602831,48.2474882111,63.6602354638,42.8706312567,38.5071953234,4.36343593324
 12/01  15:00:00,146.047557638,3.4241376347,0.0,34.2393441468,48.2474882111,60.1281475517,42.8270018102,40.6375824912,2.18941931898
 12/01  16:00:00,149.817680945,3.4241376347,0.0,38.0094674537,48.2474882111,60.1281475517,46.1853627737,43.9958921986,2.18947057507
 12/01  17:00:00,165.553277639,3.42647993373,0.0,40.9834984053,48.2474882111,63.0180376616,49.8229760528,47.6327211388,2.190254914
 12/01  18:00:00,167.299874327,3.50702522379,0.0,48.6597967891,37.5258241642,62.7947880557,57.8115311634,55.6224179804,2.18911318302
 12/01  19:00:00,140.770732168,3.4241376347,0.0,59.7118153676,26.8041601173,36.0181789539,69.451961531,67.2638738181,2.18808771295
 12/01  20:00:00,141.458374161,3.4241376347,0.0,62.9682485694,26.8041601173,33.4493877451,72.8272995898,71.7236757606,1.10362382921
 12/01  21:00:00,135.917146566,3.4241376347,0.0,73.5095170457,16.0824960704,28.0885557216,78.123429172,77.0197321234,1.10369704859
 12/01  22:00:00,140.585120856,3.4241376347,0.0,79.4618869392,16.0824960704,26.8041601173,82.6895074962,81.5862771576,1.10323033862
 12/01  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/01  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,1.10305931311,0.0,1.10305931311
 12/02  01:00:00,43.3995769344,0.993884373208,0.0,8.83034038496,2.68041601173,16.0824960704,3.08755680532,3.06755680532,0.02
 12/02  02:00:00,43.2979462991,0.795107498567,0.0,8.92748662431,2.68041601173,16.0824960704,4.26648982175,3.16342646276,1.10306335899
 12/02  03:00:00,52.2838517679,1.51250208237,0.0,17.1959975093,2.68041601173,16.0824960704,5.72536601505,5.70536601505,0.02
 12/02  04:00:00,55.2274119668,1.81833137982,0.0,19.8337284108,2.68041601173,16.0824960704,6.3337241746,5.23060831603,1.10311585857
 12/02  05:00:00,66.9091705697,2.65440786749,0.0,30.679410526,2.68041601173,16.0824960704,8.13598773779,8.11598773779,0.02
 12/02  06:00:00,65.4977897962,2.48179858455,0.0,29.4406390355,2.68041601173,16.0824960704,7.82027107375,6.71697305193,1.10329802182
 12/02  07:00:00,234.028373465,3.4241376347,0.0,188.987635618,5.36083202345,21.4433280938,3.17920560877,2.07602977262,1.10317583615
 12/02  08:00:00,190.228196192,3.4241376347,0.0,147.451875928,5.36083202345,26.5809105114,114.013871936,113.993871936,0.02
 12/02  09:00:00,184.409761845,3.4241376347,0.0,122.873479266,26.8041601173,31.2995447326,108.766098021,107.662477675,1.1036203462
 12/02  10:00:00,168.63250023,3.4241376347,0.0,104.848525344,26.8041601173,33.5472370403,101.53611148,99.3483591564,2.18775232401
 12/02  11:00:00,162.794212907,3.4241376347,0.0,99.9735347235,26.8041601173,32.583940337,95.2682314307,94.164629851,1.10360157974
 12/02  12:00:00,159.61937992,3.4241376347,0.0,94.5510094293,26.8041601173,34.8316326447,91.4337506128,89.2456438418,2.188106771
 12/02  13:00:00,153.370757452,3.4241376347,0.0,89.5867825658,26.8041601173,33.5472370403,86.1443594273,85.0405098944,1.10384953298
 12/02  14:00:00,147.642203577,3.4241376347,0.0,86.4270198998,26.8041601173,30.9784458315,83.7141490469,82.6102700206,1.10387902629
 12/02  15:00:00,128.788705286,3.4241376347,0.0,95.983176231,8.04124803518,21.3317032909,82.8318283495,81.7281202408,1.10370810864
 12/02  16:00:00,133.428702572,3.4241376347,0.0,101.907569122,8.04124803518,20.0473076865,84.1849683325,83.0814170433,1.10355128916
 12/02  17:00:00,149.567019272,3.4241376347,0.0,107.855453587,8.04124803518,20.3684065876,84.5803599717,83.4768522955,1.10350767617
 12/02  18:00:00,152.093690453,3.4241376347,0.0,113.167607236,2.68041601173,18.0090894769,83.4361603447,82.3328262386,1.10333410615
 12/02  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321453945,0.0,1.10321453945
 12/02  20:00:00,38.5059650623,0.596330623925,0.0,4.33428226222,2.68041601173,16.0824960704,0.48559798633,0.46559798633,0.02
 12/02  21:00:00,43.957461441,0.993884373208,0.0,9.38822489158,2.68041601173,16.0824960704,3.18539143657,2.08223546338,1.10315597319
 12/02  22:00:00,42.8747706404,0.795107498567,0.0,8.50431096561,2.68041601173,16.0824960704,3.31606728343,2.21280152809,1.10326575534
 12/02  23:00:00,46.9033521868,0.993884373208,0.0,12.3341156374,2.68041601173,16.0824960704,3.91784453311,3.89784453311,0.02
 12/02  24:00:00,44.7238822283,0.795107498567,0.0,10.3534225536,2.68041601173,16.0824960704,4.45450005121,3.35144371461,1.1030563366
 12/03  01:00:00,56.1338898149,2.0352400204,0.0,20.5232976183,2.68041601173,16.0824960704,4.96441730374,4.94441730374,0.02
 12/03  02:00:00,57.5703410815,2.24818390919,0.0,21.7468049961,2.68041601173,16.0824960704,5.14433870824,4.04128394128,1.10305476696
 12/03  03:00:00,67.1815339196,2.85344802891,0.0,30.7527337145,2.68041601173,16.0824960704,5.88828000828,5.86828000828,0.02
 12/03  04:00:00,61.47845768,2.28275842313,0.0,25.6203470807,2.68041601173,16.0824960704,5.7327858908,4.62971962133,1.10306626947
 12/03  05:00:00,68.9857083521,2.85344802891,0.0,32.556908147,2.68041601173,16.0824960704,6.04536404268,6.02536404268,0.02
 12/03  06:00:00,62.7240176358,2.28275842313,0.0,26.8659070365,2.68041601173,16.0824960704,5.61509744883,4.51186139244,1.1032360564
 12/03  07:00:00,70.6995559987,2.85344802891,0.0,34.2707557936,2.68041601173,16.0824960704,5.76096131114,5.74096131114,0.02
 12/03  08:00:00,59.1794911428,2.28275842313,0.0,28.2560472101,2.68041601173,16.0824960704,5.37086597464,4.26780636104,1.1030596136
 12/03  09:00:00,53.9959748511,2.85344802891,0.0,32.3711746459,2.68041601173,16.0824960704,5.47451063809,5.45451063809,0.02
 12/03  10:00:00,39.7110139902,2.10988585341,0.0,18.8297759606,2.68041601173,16.0824960704,3.91234212547,3.89234212547,0.02
 12/03  11:00:00,39.8073439918,1.98908518031,0.0,19.0469066353,2.68041601173,16.0824960704,5.76956403628,4.66650326742,1.10306076885
 12/03  12:00:00,33.3943448671,1.39222798283,0.0,13.2307647081,2.68041601173,16.0824960704,3.05714268961,3.03714268961,0.02
 12/03  13:00:00,36.7636010203,1.55119682518,0.0,16.4410520189,2.68041601173,16.0824960704,4.73179513377,3.62860948965,1.10318564412
 12/03  14:00:00,37.6548503647,1.79030830567,0.0,17.0931898828,2.68041601173,16.0824960704,3.5058481135,2.40251089538,1.10333721811
 12/03  15:00:00,41.5312474591,1.79004501889,0.0,20.969850264,2.68041601173,16.0824960704,2.96469946541,2.94469946541,0.02
 12/03  16:00:00,35.1499122422,1.79030830567,0.0,14.5882517603,2.68041601173,16.0824960704,2.92533146565,1.82226687246,1.10306459319
 12/03  17:00:00,51.2756592808,1.79004501889,0.0,20.8449287524,2.68041601173,16.0824960704,2.42225237255,2.40225237255,0.02
 12/03  18:00:00,57.1598003362,1.79030830567,0.0,21.7941398544,2.68041601173,16.0824960704,2.80152242744,1.69846763997,1.10305478747
 12/03  19:00:00,63.1965602115,2.25680095714,0.0,27.3644070781,2.68041601173,16.0824960704,2.51688545227,2.49688545227,0.02
 12/03  20:00:00,63.9767735711,2.56823486941,0.0,27.8331865255,2.68041601173,16.0824960704,2.95091134913,1.84785357762,1.10305777151
 12/03  21:00:00,66.9082566946,2.48153529777,0.0,30.8513692207,2.68041601173,16.0824960704,2.84697848126,2.82697848126,0.02
 12/03  22:00:00,66.2217546712,2.65467115427,0.0,29.9917313407,2.68041601173,16.0824960704,3.1800116192,2.07678034044,1.10323127876
 12/03  23:00:00,68.783926219,2.48153529777,0.0,32.7270387451,2.68041601173,16.0824960704,3.14851513135,3.12851513135,0.02
 12/03  24:00:00,69.7295364595,2.65467115427,0.0,33.499513129,2.68041601173,16.0824960704,3.69995091157,2.59688781093,1.10306310064
 12/04  01:00:00,76.5761190669,2.48153529777,0.0,35.1583995694,2.68041601173,21.4433280938,4.02436419839,4.00436419839,0.02
 12/04  02:00:00,76.3401284411,2.65467115427,0.0,34.7492730872,2.68041601173,21.4433280938,4.21202440676,3.10891056667,1.10311384009
 12/04  03:00:00,79.629934197,2.48153529777,0.0,38.2122146996,2.68041601173,21.4433280938,4.6502060792,4.6302060792,0.02
 12/04  04:00:00,80.3104978023,2.65467115427,0.0,38.7196424484,2.68041601173,21.4433280938,4.8803907386,3.7772638273,1.10312691129
 12/04  05:00:00,83.6118703377,2.48153529777,0.0,42.1941508403,2.68041601173,21.4433280938,5.55676581086,5.53676581086,0.02
 12/04  06:00:00,87.9623731763,2.65467115427,0.0,43.6911018107,5.36083202345,21.4433280938,5.73061653886,4.62731396369,1.10330257516
 12/04  07:00:00,294.428487122,3.4241376347,0.0,249.387749276,5.36083202345,21.4433280938,1.26774342883,1.24774342883,0.02
 12/04  08:00:00,250.157837066,3.4241376347,0.0,188.091640301,16.0824960704,32.6817896323,87.3224734849,85.1351606079,2.18731287699
 12/04  09:00:00,245.522908025,3.4241376347,0.0,123.439529698,48.2474882111,70.4033123869,75.5517154074,73.3621312373,2.1895841701
 12/04  10:00:00,222.34317177,3.4241376347,0.0,108.608364872,48.2474882111,62.0547409583,69.9220436837,67.7322687586,2.18977492519
 12/04  11:00:00,210.923112276,3.4241376347,0.0,99.1148987844,48.2474882111,60.1281475517,63.1123883233,59.8376366549,3.27475166831
 12/04  12:00:00,199.715701336,3.4241376347,0.0,85.9808944374,48.2474882111,62.0547409583,58.0924478625,55.9016217888,2.19082607373
 12/04  13:00:00,197.169435049,3.4241376347,0.0,83.9789766575,48.2474882111,61.5103924513,57.512674239,53.1490441035,4.36363013546
 12/04  14:00:00,184.165009389,3.4241376347,0.0,68.8247079857,48.2474882111,63.6602354638,54.3181166998,51.0403612159,3.27775548392
 12/04  15:00:00,176.894700508,3.4241376347,0.0,65.0864870162,48.2474882111,60.1281475517,56.4377201139,54.2479220342,2.18979807971
 12/04  16:00:00,178.324231535,3.4241376347,0.0,66.5160180433,48.2474882111,60.1281475517,58.9416197188,56.752200305,2.18941941385
 12/04  17:00:00,193.476808924,3.4241376347,0.0,68.9093719888,48.2474882111,63.0180376616,63.2890689957,60.0134462615,3.27562273411
 12/04  18:00:00,196.170845878,3.4241376347,0.0,77.6136559295,37.5258241642,62.7947880557,71.5524306129,69.3637583912,2.18867222173
 12/04  19:00:00,170.87441633,3.4241376347,0.0,89.8154995303,26.8041601173,36.0181789539,76.9221118671,75.8181220074,1.10398985968
 12/04  20:00:00,171.966451995,3.4241376347,0.0,93.4763264041,26.8041601173,33.4493877451,78.4399689194,77.3362153591,1.10375356032
 12/04  21:00:00,167.16982806,3.4241376347,0.0,104.762198539,16.0824960704,28.0885557216,81.7410461993,79.5535547848,2.18749141445
 12/04  22:00:00,169.358157297,3.4241376347,0.0,108.23492338,16.0824960704,26.8041601173,84.1118222892,84.0918222892,0.02
 12/04  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10314333953,0.0,1.10314333953
 12/04  24:00:00,47.3066541604,0.894495935888,0.0,7.47597402487,2.68041601173,21.4433280938,1.4103066141,1.3903066141,0.02
 12/05  01:00:00,50.5205611652,0.994147659986,0.0,10.5902293056,2.68041601173,21.4433280938,3.25679802956,2.15374405517,1.10305397438
 12/05  02:00:00,66.79779177,2.50770288947,0.0,25.3539046809,2.68041601173,21.4433280938,5.01299953893,4.99299953893,0.02
 12/05  03:00:00,68.8212676335,2.45563099285,0.0,27.429452441,2.68041601173,21.4433280938,5.75800678288,4.65489273725,1.10311404563
 12/05  04:00:00,76.5319452241,2.68057545919,0.0,34.9151855653,2.68041601173,21.4433280938,7.418256488,7.398256488,0.02
 12/05  05:00:00,74.685803755,2.45563099285,0.0,33.2939885625,2.68041601173,21.4433280938,7.37146962533,6.26835173271,1.10311789261
 12/05  06:00:00,85.0796226866,2.68057545919,0.0,40.782447016,5.36083202345,21.4433280938,10.2193060025,9.11601189222,1.10329411033
 12/05  07:00:00,259.399352219,3.4241376347,0.0,214.358614373,5.36083202345,21.4433280938,1.34444174653,1.32444174653,0.02
 12/05  08:00:00,225.355896897,3.4241376347,0.0,163.289700132,16.0824960704,32.6817896323,126.617570319,124.429955009,2.18761530971
 12/05  09:00:00,238.077921239,3.4241376347,0.0,115.994542912,48.2474882111,70.4033123869,121.111518562,118.922167522,2.18935103997
 12/05  10:00:00,209.102028529,3.4241376347,0.0,95.3672216305,48.2474882111,62.0547409583,115.551142927,113.361237179,2.18990574842
 12/05  11:00:00,180.71983923,3.4241376347,0.0,68.9116257383,48.2474882111,60.1281475517,108.015420919,105.825206637,2.19021428169
 12/05  12:00:00,171.75052193,3.4241376347,0.0,58.0157150319,48.2474882111,62.0547409583,102.013536325,98.7371681552,3.27636816989
 12/05  13:00:00,180.098002502,3.4241376347,0.0,66.9075441106,48.2474882111,61.5103924513,100.956653432,96.5927115729,4.36394185908
 12/05  14:00:00,175.513596325,3.4241376347,0.0,60.1732949212,48.2474882111,63.6602354638,100.248621541,96.9706593036,3.27796223783
 12/05  15:00:00,157.655244457,3.4241376347,0.0,45.8470309657,48.2474882111,60.1281475517,99.3409568397,97.1513819182,2.18957492148
 12/05  16:00:00,153.943455797,3.4241376347,0.0,42.1352423058,48.2474882111,60.1281475517,99.4865985113,97.2973467586,2.18925175272
 12/05  17:00:00,182.355407026,3.4241376347,0.0,57.7879700912,48.2474882111,63.0180376616,104.255884675,100.980488232,3.27539644365
 12/05  18:00:00,189.089558827,3.4241376347,0.0,70.5323688785,37.5258241642,62.7947880557,106.969568641,104.781037132,2.18853150895
 12/05  19:00:00,165.60391914,3.4241376347,0.0,84.5450023399,26.8041601173,36.0181789539,111.156841255,110.052917724,1.1039235311
 12/05  20:00:00,167.680952315,3.4241376347,0.0,89.1908267234,26.8041601173,33.4493877451,118.242459276,117.138760168,1.10369910744
 12/05  21:00:00,165.779717797,3.4241376347,0.0,103.372088276,16.0824960704,28.0885557216,123.915009232,121.727631934,2.18737729749
 12/05  22:00:00,168.635692627,3.4241376347,0.0,107.512458711,16.0824960704,26.8041601173,121.191330012,121.171330012,0.02
 12/05  23:00:00,44.245125268,0.298165311963,0.0,2.33035974471,5.36083202345,21.4433280938,2.58043185866,1.47731066122,1.10312119744
 12/05  24:00:00,48.4217708,0.795107498567,0.0,8.69047910175,2.68041601173,21.4433280938,3.40126025459,3.38126025459,0.02
 12/06  01:00:00,61.9021621095,2.10962256663,0.0,20.8563553433,2.68041601173,21.4433280938,7.81869477931,6.71563733912,1.10305744019
 12/06  02:00:00,67.3555172181,2.65467115427,0.0,25.7646618641,2.68041601173,21.4433280938,6.03344434415,6.01344434415,0.02
 12/06  03:00:00,70.7571895176,2.48153529777,0.0,29.3394700202,2.68041601173,21.4433280938,9.77770176562,8.6745822154,1.10311955022
 12/06  04:00:00,71.663943097,2.65467115427,0.0,30.073087743,2.68041601173,21.4433280938,6.84304723342,6.82304723342,0.02
 12/06  05:00:00,73.7221937238,2.48153529777,0.0,32.3044742264,2.68041601173,21.4433280938,10.1882002676,9.08507665406,1.10312361358
 12/06  06:00:00,78.505735242,2.65467115427,0.0,34.2344638764,5.36083202345,21.4433280938,8.16084773694,7.05755746076,1.10329027618
 12/06  07:00:00,252.033031668,3.4241376347,0.0,206.992293822,5.36083202345,21.4433280938,2.18659436763,2.16659436763,0.02
 12/06  08:00:00,217.369298604,3.4241376347,0.0,155.303101839,16.0824960704,32.6817896323,115.475195945,114.371414873,1.10378107217
 12/06  09:00:00,229.268265533,3.4241376347,0.0,107.184887206,48.2474882111,70.4033123869,109.54344137,106.269786782,3.27365458718
 12/06  10:00:00,186.159850788,3.4241376347,0.0,72.4250438898,48.2474882111,62.0547409583,95.7886252598,93.5988161192,2.18980914061
 12/06  11:00:00,173.982041767,3.4241376347,0.0,62.1738282759,48.2474882111,60.1281475517,84.7148158276,82.5248826134,2.18993321415
 12/06  12:00:00,171.832256288,3.4241376347,0.0,58.09744939,48.2474882111,62.0547409583,82.6187474318,79.3424257389,3.2763216929
 12/06  13:00:00,184.286091016,3.4241376347,0.0,71.0956326251,48.2474882111,61.5103924513,81.5604283545,77.1967604999,4.36366785454
 12/06  14:00:00,177.392788998,3.4241376347,0.0,62.0524875938,48.2474882111,63.6602354638,79.3955616765,76.1176769142,3.27788476236
 12/06  15:00:00,169.666082011,3.4241376347,0.0,57.857868519,48.2474882111,60.1281475517,76.7834703437,74.5939988563,2.1894714874
 12/06  16:00:00,161.331520838,3.4241376347,0.0,49.5233073461,48.2474882111,60.1281475517,76.1294219998,73.9402097721,2.18921222767
 12/06  17:00:00,180.874499067,3.4241376347,0.0,56.3070621317,48.2474882111,63.0180376616,78.7076965149,75.4323412553,3.27535525962
 12/06  18:00:00,183.639052837,3.4241376347,0.0,65.0818628882,37.5258241642,62.7947880557,77.2155803685,75.0270692387,2.18851112985
 12/06  19:00:00,158.41668154,3.4241376347,0.0,77.3577647404,26.8041601173,36.0181789539,77.0115636418,75.9076482764,1.10391536541
 12/06  20:00:00,158.033980486,3.4241376347,0.0,79.5438548947,26.8041601173,33.4493877451,79.4081619651,78.3044687072,1.1036932579
 12/06  21:00:00,154.317175821,3.4241376347,0.0,91.9095463001,16.0824960704,28.0885557216,83.5137624593,81.3263935967,2.18736886265
 12/06  22:00:00,156.823364827,3.4241376347,0.0,95.7001309107,16.0824960704,26.8041601173,83.7889300288,83.7689300288,0.02
 12/06  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10310904421,0.0,1.10310904421
 12/06  24:00:00,43.9768976679,0.596330623925,0.0,4.44438284431,2.68041601173,21.4433280938,0.786324634065,0.766324634065,0.02
 12/07  01:00:00,49.786560387,0.993884373208,0.0,9.8564918141,2.68041601173,21.4433280938,3.76392036477,2.66086341092,1.10305695385
 12/07  02:00:00,48.7366474019,0.795107498567,0.0,9.00535570365,2.68041601173,21.4433280938,2.6532781858,2.6332781858,0.02
 12/07  03:00:00,53.8385457081,0.993884373208,0.0,13.9084771352,2.68041601173,21.4433280938,5.89068916181,4.78762635446,1.10306280735
 12/07  04:00:00,65.7532560143,2.65467115427,0.0,24.1624006603,2.68041601173,21.4433280938,4.44901679123,4.42901679123,0.02
 12/07  05:00:00,68.5855328638,2.48153529777,0.0,27.1678133664,2.68041601173,21.4433280938,7.7117499381,6.60863165409,1.10311828401
 12/07  06:00:00,72.0545410126,2.65467115427,0.0,27.783269647,5.36083202345,21.4433280938,6.33063451047,5.22734403904,1.10329047143
 12/07  07:00:00,238.356787835,3.4241376347,0.0,193.316049989,5.36083202345,21.4433280938,1.34553703,1.32553703,0.02
 12/07  08:00:00,206.653621387,3.4241376347,0.0,144.587424623,16.0824960704,32.6817896323,110.650099771,109.546315891,1.10378388013
 12/07  09:00:00,221.65291133,3.4241376347,0.0,99.569533003,48.2474882111,70.4033123869,105.787125099,102.513445016,3.27368008336
 12/07  10:00:00,188.621639965,3.4241376347,0.0,74.8868330666,48.2474882111,62.0547409583,92.5114151362,90.3215782773,2.18983685883
 12/07  11:00:00,175.148670681,3.4241376347,0.0,63.3404571891,48.2474882111,60.1281475517,76.3221036254,74.1321349016,2.1899687238
 12/07  12:00:00,178.5577088,3.4241376347,0.0,64.8229019014,48.2474882111,62.0547409583,67.5899336353,64.3135400586,3.27639357672
 12/07  13:00:00,183.005957582,3.4241376347,0.0,69.8154991905,48.2474882111,61.5103924513,66.8486299384,62.484836077,4.36379386149
 12/07  14:00:00,164.383776655,3.4241376347,0.0,49.0434752516,48.2474882111,63.6602354638,64.9220602831,61.6440575881,3.27800269498
 12/07  15:00:00,159.066472742,3.4241376347,0.0,47.25825925,48.2474882111,60.1281475517,63.1812852268,60.9917397883,2.18954543848
 12/07  16:00:00,159.786210534,3.4241376347,0.0,47.9779970423,48.2474882111,60.1281475517,66.9683442022,64.7790450798,2.18929912241
 12/07  17:00:00,179.844520203,3.4241376347,0.0,55.2770832682,48.2474882111,63.0180376616,80.4636761784,77.1881756356,3.27550054273
 12/07  18:00:00,184.168132658,3.42564354019,0.0,65.6094368041,37.5258241642,62.7947880557,94.2383018321,92.0496926994,2.18860913272
 12/07  19:00:00,161.017987514,3.4241376347,0.0,79.9590707143,26.8041601173,36.0181789539,106.683226637,105.579262189,1.10396444728
 12/07  20:00:00,161.161192249,3.4241376347,0.0,82.6710666575,26.8041601173,33.4493877451,108.773221729,107.669488566,1.10373316337
 12/07  21:00:00,155.84485499,3.4241376347,0.0,93.4372254691,16.0824960704,28.0885557216,103.910302431,101.722837822,2.1874646093
 12/07  22:00:00,156.629032257,3.4241376347,0.0,95.5057983408,16.0824960704,26.8041601173,93.9805521181,93.9605521181,0.02
 12/07  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10313810756,0.0,1.10313810756
 12/07  24:00:00,44.1442882358,0.596330623925,0.0,4.61177341228,2.68041601173,21.4433280938,1.65179250493,1.63179250493,0.02
 12/08  01:00:00,47.8745864154,0.795107498567,0.0,8.14329471718,2.68041601173,21.4433280938,4.2179358093,3.11481719196,1.10311861734
 12/08  02:00:00,51.5640675052,0.993884373208,0.0,11.6339989324,2.68041601173,21.4433280938,4.44040656863,4.42040656863,0.02
 12/08  03:00:00,50.8485198738,0.795107498567,0.0,11.1172281756,2.68041601173,21.4433280938,5.77934139156,4.6762134695,1.10312792207
 12/08  04:00:00,56.3202689532,1.33962951265,0.0,16.0444552409,2.68041601173,21.4433280938,5.87436988358,5.85436988358,0.02
 12/08  05:00:00,59.9793476383,1.89776189614,0.0,19.1454015425,2.68041601173,21.4433280938,6.69548663245,5.59236060203,1.10312603042
 12/08  06:00:00,72.4478651527,2.85344802891,0.0,27.9778169124,5.36083202345,21.4433280938,7.8824473073,6.77916078542,1.10328652187
 12/08  07:00:00,231.581765162,3.4241376347,0.0,186.541027316,5.36083202345,21.4433280938,0.83010164253,0.81010164253,0.02
 12/08  08:00:00,199.117384253,3.4241376347,0.0,137.051187488,16.0824960704,32.6817896323,97.8320881689,95.64445257,2.18763559893
 12/08  09:00:00,208.804315583,3.4241376347,0.0,86.7209372561,48.2474882111,70.4033123869,92.4245674025,90.2351605297,2.18940687279
 12/08  10:00:00,170.279489803,3.4241376347,0.0,56.5446829052,48.2474882111,62.0547409583,89.0232913328,86.8333022745,2.18998905827
 12/08  11:00:00,160.89163602,3.4241376347,0.0,49.083422528,48.2474882111,60.1281475517,87.2387272537,83.9637616797,3.27496557404
 12/08  12:00:00,167.822351981,3.4241376347,0.0,54.0875450825,48.2474882111,62.0547409583,85.4054422792,83.2142302756,2.19121200364
 12/08  13:00:00,171.300700044,3.4241376347,0.0,58.1102416525,48.2474882111,61.5103924513,87.8253458309,83.4611775961,4.36416823472
 12/08  14:00:00,158.808772474,3.4241376347,0.0,43.4684710699,48.2474882111,63.6602354638,87.0351521045,83.7573257433,3.2778263612
 12/08  15:00:00,146.816888974,3.4241376347,0.0,35.0086754826,48.2474882111,60.1281475517,86.1014347033,83.9115711194,2.18986358389
 12/08  16:00:00,148.528926187,3.4241376347,0.0,36.7207126954,48.2474882111,60.1281475517,87.7249262283,84.4509013918,3.27402483652
 12/08  17:00:00,174.170008645,3.42416809618,0.0,49.6025412483,48.2474882111,63.0180376616,89.1984578502,87.007795017,2.1906628332
 12/08  18:00:00,178.252206475,3.45840981467,0.0,59.6607443464,37.5258241642,62.7947880557,91.4470565352,89.2580831121,2.18897342304
 12/08  19:00:00,152.860215869,3.4241376347,0.0,71.8012990695,26.8041601173,36.0181789539,95.769696274,94.6656910263,1.10400524776
 12/08  20:00:00,155.32948258,3.4241376347,0.0,76.8393569887,26.8041601173,33.4493877451,103.476935804,101.289487876,2.18744792742
 12/08  21:00:00,152.640361319,3.4241376347,0.0,90.232731798,16.0824960704,28.0885557216,108.751244916,107.647532993,1.10371192302
 12/08  22:00:00,156.57051078,3.4241376347,0.0,95.4472768631,16.0824960704,26.8041601173,111.917671504,110.814465453,1.10320605043
 12/08  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/08  24:00:00,46.2987217766,0.795107498567,0.0,6.56743007842,2.68041601173,21.4433280938,3.7904538677,2.68733353747,1.10312033024
 12/09  01:00:00,45.5594532222,0.993884373208,0.0,10.9902166728,2.68041601173,16.0824960704,4.16142051712,4.14142051712,0.02
 12/09  02:00:00,45.0521620271,0.795107498567,0.0,10.6817023524,2.68041601173,16.0824960704,5.6954471357,4.59232896425,1.10311817145
