Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/09  03:00:00,48.2035679223,0.993884373208,0.0,13.6343313729,2.68041601173,16.0824960704,5.73668486534,5.71668486534,0.02
 12/09  04:00:00,50.0312285744,1.31372520773,0.0,15.1421511905,2.68041601173,16.0824960704,6.35776612109,5.25463660047,1.10312952061
 12/09  05:00:00,57.2554037519,2.11644278693,0.0,21.5636087888,2.68041601173,16.0824960704,6.3795344388,6.3595344388,0.02
 12/09  06:00:00,60.4189197095,2.45563099285,0.0,24.3879365404,2.68041601173,16.0824960704,6.79261655161,5.6893389419,1.10327760971
 12/09  07:00:00,230.953120175,3.4241376347,0.0,185.912382329,5.36083202345,21.4433280938,0.925646224674,0.905646224674,0.02
 12/09  08:00:00,188.783816751,3.4241376347,0.0,143.540163154,5.36083202345,26.5809105114,85.0376876742,83.9343965843,1.10329108994
 12/09  09:00:00,180.536475205,3.4241376347,0.0,119.000192626,26.8041601173,31.2995447326,77.8266535031,76.7230283782,1.10362512487
 12/09  10:00:00,169.726533388,3.4241376347,0.0,105.942558501,26.8041601173,33.5472370403,72.2849088772,70.0972826727,2.18762620454
 12/09  11:00:00,161.041479887,3.4241376347,0.0,98.2208017044,26.8041601173,32.583940337,66.5041620084,65.4002993332,1.10386267525
 12/09  12:00:00,152.229709445,3.4241376347,0.0,87.1613389543,26.8041601173,34.8316326447,62.2692713764,60.0812241025,2.18804727392
 12/09  13:00:00,137.542483941,3.4241376347,0.0,73.7585090543,26.8041601173,33.5472370403,56.2674468885,55.1636119058,1.10383498275
 12/09  14:00:00,134.249242934,3.4241376347,0.0,73.0340592561,26.8041601173,30.9784458315,51.1489284044,50.0450521074,1.10387629699
 12/09  15:00:00,123.315272063,3.4241376347,0.0,90.5097430078,8.04124803518,21.3317032909,49.6643195853,48.5606075043,1.10371208099
 12/09  16:00:00,116.548391605,3.4241376347,0.0,85.0272581544,8.04124803518,20.0473076865,51.2574432169,50.153879379,1.10356383786
 12/09  17:00:00,134.792473347,3.4241376347,0.0,93.0809076623,8.04124803518,20.3684065876,54.2152662844,53.1117383866,1.10352789777
 12/09  18:00:00,141.199930208,3.4241376347,0.0,102.273846991,2.68041601173,18.0090894769,57.9949471656,56.8915899032,1.10335726237
 12/09  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,1.10321255732,0.0,1.10321255732
 12/09  20:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/09  21:00:00,40.2053761244,0.795107498567,0.0,5.83491644964,2.68041601173,16.0824960704,1.61292781077,0.509693167663,1.1032346431
 12/09  22:00:00,43.6554990439,0.993884373208,0.0,9.08626249447,2.68041601173,16.0824960704,2.00505586844,0.901752820485,1.10330304795
 12/09  23:00:00,43.8262489818,0.795107498567,0.0,9.45578930707,2.68041601173,16.0824960704,2.31103940778,2.29103940778,0.02
 12/09  24:00:00,52.2846208307,1.74051214291,0.0,16.9687565116,2.68041601173,16.0824960704,4.56731403402,3.46418551327,1.10312852075
 12/10  01:00:00,58.2881684842,2.28275842313,0.0,22.4300578849,2.68041601173,16.0824960704,4.14756214367,4.12756214367,0.02
 12/10  02:00:00,68.137663408,2.85344802891,0.0,31.7088632029,2.68041601173,16.0824960704,6.7666102705,5.66354108742,1.10306918309
 12/10  03:00:00,65.8253683126,2.28275842313,0.0,29.9672577133,2.68041601173,16.0824960704,5.86276199651,5.84276199651,0.02
 12/10  04:00:00,76.4104559616,2.85344802891,0.0,39.9816557564,2.68041601173,16.0824960704,8.79203465637,7.68896638587,1.1030682705
 12/10  05:00:00,73.2783471901,2.28275842313,0.0,37.4202365908,2.68041601173,16.0824960704,7.61031040987,7.59031040987,0.02
 12/10  06:00:00,86.1334336384,2.85344802891,0.0,49.7046334333,2.68041601173,16.0824960704,10.8413092407,9.73805754067,1.10325170001
 12/10  07:00:00,80.7342061691,2.28275842313,0.0,44.8760955697,2.68041601173,16.0824960704,8.96480030257,8.94480030257,0.02
 12/10  08:00:00,89.1010121088,2.85344802891,0.0,57.6068785704,2.68041601173,16.0824960704,12.2769241004,11.1738530086,1.10307109177
 12/10  09:00:00,66.7783481264,2.28275842313,0.0,45.724237527,2.68041601173,16.0824960704,9.69970669578,9.67970669578,0.02
 12/10  10:00:00,67.8787726324,2.85344802891,0.0,46.2539724272,2.68041601173,16.0824960704,12.2947232307,11.1917154606,1.10300777002
 12/10  11:00:00,55.0282534199,2.28275842313,0.0,33.9741428205,2.68041601173,16.0824960704,9.32713723165,9.30713723165,0.02
 12/10  12:00:00,58.5517305743,2.85344802891,0.0,36.9269303692,2.68041601173,16.0824960704,11.6230778878,10.5199543492,1.10312353854
 12/10  13:00:00,52.9937697987,2.28275842313,0.0,31.9396591993,2.68041601173,16.0824960704,8.53711123635,8.51711123635,0.02
 12/10  14:00:00,58.1212471812,2.85344802891,0.0,36.4964469761,2.68041601173,16.0824960704,10.5221147208,9.41874918264,1.10336553821
 12/10  15:00:00,48.2512570066,2.28275842313,0.0,27.1971464073,2.68041601173,16.0824960704,7.51578585713,7.49578585713,0.02
 12/10  16:00:00,57.193558508,2.85344802891,0.0,35.5687583029,2.68041601173,16.0824960704,9.72420296372,8.62108666474,1.10311629898
 12/10  17:00:00,74.589520732,2.28275842313,0.0,43.6660767993,2.68041601173,16.0824960704,7.99793196476,7.97793196476,0.02
 12/10  18:00:00,100.137995625,2.85344802891,0.0,63.7091954199,2.68041601173,16.0824960704,11.4240193539,10.3210118043,1.10300754966
 12/10  19:00:00,95.1441227482,2.28275842313,0.0,59.2860121489,2.68041601173,16.0824960704,9.68277622074,9.66277622074,0.02
 12/10  20:00:00,111.701640333,2.85344802891,0.0,75.2728401275,2.68041601173,16.0824960704,13.353847753,12.250787574,1.10306017902
 12/10  21:00:00,101.404006492,2.28275842313,0.0,65.5458958924,2.68041601173,16.0824960704,11.2677612247,11.2477612247,0.02
 12/10  22:00:00,118.141419958,2.85344802891,0.0,81.7126197524,2.68041601173,16.0824960704,15.1628324044,14.059583116,1.10324928843
 12/10  23:00:00,106.500136503,2.28275842313,0.0,70.6420259036,2.68041601173,16.0824960704,12.5730413153,12.5530413153,0.02
 12/10  24:00:00,125.443575363,2.85344802891,0.0,89.0147751576,2.68041601173,16.0824960704,16.9088721303,15.8058067652,1.10306536509
 12/11  01:00:00,116.972500825,2.28275842313,0.0,75.7535582026,2.68041601173,21.4433280938,14.1254915233,14.1054915233,0.02
 12/11  02:00:00,135.621534222,2.85344802891,0.0,93.8319019938,2.68041601173,21.4433280938,18.5542674665,17.451146037,1.1031214295
 12/11  03:00:00,121.011001205,2.28275842313,0.0,79.7920585817,2.68041601173,21.4433280938,15.136219644,15.116219644,0.02
 12/11  04:00:00,142.478339404,2.85344802891,0.0,100.688707175,2.68041601173,21.4433280938,19.9798172133,18.8766960486,1.10312116467
 12/11  05:00:00,127.186875006,2.28275842313,0.0,85.967932383,2.68041601173,21.4433280938,16.4728060969,16.4528060969,0.02
 12/11  06:00:00,150.404654867,2.85344802891,0.0,105.934606626,5.36083202345,21.4433280938,21.1622228992,20.059001475,1.10322142422
 12/11  07:00:00,349.196726094,3.4241376347,0.0,304.155988247,5.36083202345,21.4433280938,11.9407113434,10.8375055639,1.10320577945
 12/11  08:00:00,313.838729711,3.4241376347,0.0,251.772532946,16.0824960704,32.6817896323,192.907793776,191.803878781,1.10391499476
 12/11  09:00:00,305.526846042,3.4241376347,0.0,183.443467715,48.2474882111,70.4033123869,180.541217595,178.351842795,2.1893747994
 12/11  10:00:00,273.229685326,3.4241376347,0.0,159.494878428,48.2474882111,62.0547409583,153.785439757,151.595450666,2.18998909026
 12/11  11:00:00,244.020774988,3.4241376347,0.0,132.212561497,48.2474882111,60.1281475517,137.598694065,134.32371577,3.27497829464
 12/11  12:00:00,222.141697634,3.4241376347,0.0,108.406890736,48.2474882111,62.0547409583,130.86230067,127.585656147,3.27664452243
 12/11  13:00:00,230.08261756,3.4241376347,0.0,116.892159168,48.2474882111,61.5103924513,127.926158096,124.648217817,3.27794027887
 12/11  14:00:00,213.521103046,3.4241376347,0.0,98.1808016422,48.2474882111,63.6602354638,125.504717609,121.140758687,4.36395892135
 12/11  15:00:00,197.284310122,3.4241376347,0.0,85.4760966308,48.2474882111,60.1281475517,120.152531161,117.963100531,2.18943062981
 12/11  16:00:00,197.562718885,3.4241376347,0.0,85.7545053934,48.2474882111,60.1281475517,124.812618832,122.623363919,2.18925491278
 12/11  17:00:00,219.67255427,3.4241376347,0.0,95.1051173352,48.2474882111,63.0180376616,130.826775589,127.550726169,3.27604942001
 12/11  18:00:00,224.003998487,3.4241376347,0.0,105.446808538,37.5258241642,62.7947880557,133.492245426,131.303774315,2.18847111126
 12/11  19:00:00,198.397389051,3.4241376347,0.0,117.338472251,26.8041601173,36.0181789539,135.291891638,134.187996792,1.10389484656
 12/11  20:00:00,199.251996848,3.4241376347,0.0,120.761871257,26.8041601173,33.4493877451,135.743153806,134.639529197,1.10362460888
 12/11  21:00:00,194.362235763,3.4241376347,0.0,131.954606243,16.0824960704,28.0885557216,138.04606263,136.942390226,1.10367240444
 12/11  22:00:00,195.547744595,3.4241376347,0.0,134.424510678,16.0824960704,26.8041601173,139.766949873,138.663659853,1.10329002027
 12/11  23:00:00,50.9415235618,0.832835368964,0.0,8.49208798147,5.36083202345,21.4433280938,3.26027038985,2.15721258744,1.10305780241
 12/11  24:00:00,77.7430564195,2.85344802891,0.0,35.953424191,2.68041601173,21.4433280938,7.52402090214,7.50402090214,0.02
 12/12  01:00:00,77.8275700954,2.28275842313,0.0,36.6086274726,2.68041601173,21.4433280938,8.74776553237,7.64463537981,1.10313015256
 12/12  02:00:00,92.4536831274,2.85344802891,0.0,50.6640508988,2.68041601173,21.4433280938,11.7628844602,11.7428844602,0.02
 12/12  03:00:00,86.697395604,2.28275842313,0.0,45.4784529812,2.68041601173,21.4433280938,11.1727102874,10.0695794573,1.1031308301
 12/12  04:00:00,102.270220178,2.85344802891,0.0,60.480587949,2.68041601173,21.4433280938,14.2941915971,14.2741915971,0.02
 12/12  05:00:00,96.0846460767,2.28275842313,0.0,54.8657034539,2.68041601173,21.4433280938,12.8966339589,11.7935710613,1.10306289755
 12/12  06:00:00,114.74750402,2.85344802891,0.0,70.2774557795,5.36083202345,21.4433280938,16.01949807,15.99949807,0.02
 12/12  07:00:00,293.857575419,3.4241376347,0.0,248.816837573,5.36083202345,21.4433280938,7.31848188747,6.21523380804,1.10324807944
 12/12  08:00:00,257.646291479,3.4241376347,0.0,193.112761381,16.0824960704,32.6817896323,173.76109306,172.657242199,1.10385086096
 12/12  09:00:00,257.645049861,3.4241376347,0.0,135.561671534,48.2474882111,70.4033123869,168.009480182,165.819970859,2.18950932381
 12/12  10:00:00,217.278448,3.4241376347,0.0,103.543641101,48.2474882111,62.0547409583,159.366071047,156.091147916,3.27492313157
 12/12  11:00:00,208.057984849,3.4241376347,0.0,96.2497713576,48.2474882111,60.1281475517,150.293317707,148.103171513,2.19014619365
 12/12  12:00:00,194.170836975,3.4241376347,0.0,80.4360300767,48.2474882111,62.0547409583,145.767484969,142.491049572,3.27643539687
 12/12  13:00:00,190.289710675,3.4241376347,0.0,77.0992522833,48.2474882111,61.5103924513,140.912468568,136.548254604,4.36421396394
 12/12  14:00:00,177.668779683,3.4345664336,0.0,62.3180494808,48.2474882111,63.6602354638,133.48536093,130.207326883,3.27803404731
 12/12  15:00:00,164.684761695,3.42434955932,0.0,52.8763362785,48.2474882111,60.1281475517,128.538825534,126.34923828,2.18958725423
 12/12  16:00:00,163.094481229,3.4241376347,0.0,51.286267737,48.2474882111,60.1281475517,124.178647306,121.989261438,2.18938586811
 12/12  17:00:00,192.364638596,3.4241376347,0.0,67.7972016614,48.2474882111,63.0180376616,126.163294129,122.887593851,3.27570027821
 12/12  18:00:00,200.650841129,3.4241376347,0.0,82.09365118,37.5258241642,62.7947880557,131.17739022,128.988481172,2.18890904783
 12/12  19:00:00,177.102835673,3.4241376347,0.0,96.0439188727,26.8041601173,36.0181789539,136.028760198,134.924714643,1.10404555491
 12/12  20:00:00,178.586395863,3.4241376347,0.0,100.096270272,26.8041601173,33.4493877451,142.182233406,139.994818647,2.18741475903
 12/12  21:00:00,176.094295522,3.4241376347,0.0,113.686666001,16.0824960704,28.0885557216,144.787163792,143.683460991,1.10370280106
 12/12  22:00:00,179.202027681,3.4241376347,0.0,118.078793764,16.0824960704,26.8041601173,144.263702656,144.243702656,0.02
 12/12  23:00:00,46.9269105308,0.530071665711,0.0,4.78023865374,5.36083202345,21.4433280938,3.28478813764,2.18151002899,1.10327810866
 12/12  24:00:00,68.4989589143,2.63553390857,0.0,26.927240806,2.68041601173,21.4433280938,8.70085947515,7.59779434959,1.10306512556
 12/13  01:00:00,69.8297734531,2.28275842313,0.0,28.6108308303,2.68041601173,21.4433280938,7.57044885808,7.55044885808,0.02
 12/13  02:00:00,84.568725436,2.85344802891,0.0,42.7790932075,2.68041601173,21.4433280938,12.5500827672,11.4470117693,1.10307099787
 12/13  03:00:00,76.9135801263,2.28275842313,0.0,35.6946375036,2.68041601173,21.4433280938,9.66165195568,9.64165195568,0.02
 12/13  04:00:00,92.3481191577,2.85344802891,0.0,50.5584869291,2.68041601173,21.4433280938,14.4473249772,13.3441940417,1.10313093551
 12/13  05:00:00,82.6120414685,2.28275842313,0.0,41.3930988457,2.68041601173,21.4433280938,10.9131614309,10.8931614309,0.02
 12/13  06:00:00,102.908786241,2.85344802891,0.0,58.4387380009,5.36083202345,21.4433280938,15.6002308054,14.4969267744,1.10330403103
 12/13  07:00:00,271.759827195,3.4241376347,0.0,226.719089348,5.36083202345,21.4433280938,4.70562887402,4.68562887402,0.02
 12/13  08:00:00,236.790826487,3.4241376347,0.0,172.257296388,16.0824960704,32.6817896323,147.669549587,145.482175685,2.18737390241
 12/13  09:00:00,243.782176371,3.4241376347,0.0,121.698798044,48.2474882111,70.4033123869,141.526769346,139.337343291,2.18942605502
 12/13  10:00:00,198.378382067,3.4241376347,0.0,84.6435751684,48.2474882111,62.0547409583,135.474815227,133.284789807,2.19002541991
 12/13  11:00:00,185.062667416,3.4241376347,0.0,73.2544539244,48.2474882111,60.1281475517,130.980333774,127.70544039,3.27489338359
 12/13  12:00:00,196.830968333,3.4241376347,0.0,83.0961614351,48.2474882111,62.0547409583,126.429112673,123.15285736,3.27625531337
 12/13  13:00:00,196.289821093,3.4241376347,0.0,83.0993627013,48.2474882111,61.5103924513,123.130496068,119.852391207,3.27810486137
 12/13  14:00:00,189.709295976,3.4241376347,0.0,74.3689945723,48.2474882111,63.6602354638,119.992237613,116.714356095,3.27788151795
 12/13  15:00:00,185.739574104,3.4241376347,0.0,73.9313606125,48.2474882111,60.1281475517,117.451146107,114.176116166,3.27502994096
 12/13  16:00:00,184.001918527,3.4241376347,0.0,72.1937050352,48.2474882111,60.1281475517,113.098294987,110.90892056,2.18937442717
 12/13  17:00:00,197.418658124,3.4241376347,0.0,72.8512211895,48.2474882111,63.0180376616,111.797273562,108.521467458,3.27580610343
 12/13  18:00:00,197.970158979,3.4241376347,0.0,79.4129690301,37.5258241642,62.7947880557,107.804128974,106.699902124,1.10422685003
 12/13  19:00:00,171.528967312,3.4241376347,0.0,90.4700505121,26.8041601173,36.0181789539,108.645503438,106.457173098,2.18833034063
 12/13  20:00:00,170.683173353,3.4241376347,0.0,92.1930477614,26.8041601173,33.4493877451,107.019321442,105.915753246,1.10356819632
 12/13  21:00:00,165.762955152,3.4241376347,0.0,103.355325631,16.0824960704,28.0885557216,105.454882698,104.351111707,1.10377099122
 12/13  22:00:00,168.085119918,3.4241376347,0.0,106.961886002,16.0824960704,26.8041601173,108.371631796,107.268376343,1.10325545298
 12/13  23:00:00,44.2107437167,0.298165311963,0.0,2.29597819338,5.36083202345,21.4433280938,2.42004332526,1.31692015988,1.10312316538
 12/13  24:00:00,48.7529899719,0.795107498567,0.0,9.02169827371,2.68041601173,21.4433280938,3.22363583577,3.20363583577,0.02
 12/14  01:00:00,71.1152196988,2.7392574504,0.0,29.4397780487,2.68041601173,21.4433280938,8.40978910516,7.30671986959,1.10306923557
 12/14  02:00:00,70.8687453421,2.28275842313,0.0,29.6498027193,2.68041601173,21.4433280938,6.98204295988,6.96204295988,0.02
 12/14  03:00:00,87.773545717,2.85344802891,0.0,45.9839134885,2.68041601173,21.4433280938,12.0149339248,10.9118030253,1.10313089951
 12/14  04:00:00,80.9876134678,2.28275842313,0.0,39.768670845,2.68041601173,21.4433280938,9.59079008473,9.57079008473,0.02
 12/14  05:00:00,100.008503518,2.85344802891,0.0,58.2188712898,2.68041601173,21.4433280938,15.0367061964,13.9335731001,1.10313309632
 12/14  06:00:00,92.0316354127,2.28275842313,0.0,48.1322767782,5.36083202345,21.4433280938,11.7269104691,11.7069104691,0.02
 12/14  07:00:00,280.19821807,3.4241376347,0.0,235.157480224,5.36083202345,21.4433280938,7.71111296297,6.6078647017,1.10324826127
 12/14  08:00:00,243.581772085,3.4241376347,0.0,179.048241987,16.0824960704,32.6817896323,174.754775807,173.650969333,1.10380647339
 12/14  09:00:00,252.533420216,3.4241376347,0.0,130.45004189,48.2474882111,70.4033123869,164.290742628,162.10132288,2.18941974881
 12/14  10:00:00,222.758538556,3.4241376347,0.0,109.023731658,48.2474882111,62.0547409583,155.59892214,152.324092338,3.27482980259
 12/14  11:00:00,207.365254441,3.4241376347,0.0,95.5570409499,48.2474882111,60.1281475517,146.761872376,144.571766408,2.19010596802
 12/14  12:00:00,198.381323482,3.4241376347,0.0,84.6465165842,48.2474882111,62.0547409583,139.739684981,136.463505715,3.27617926629
 12/14  13:00:00,201.730521178,3.4241376347,0.0,88.5400627872,48.2474882111,61.5103924513,129.533162037,125.168920577,4.36424145983
 12/14  14:00:00,191.942040746,3.4241376347,0.0,76.6017393424,48.2474882111,63.6602354638,116.528380447,113.250288798,3.27809164871
 12/14  15:00:00,178.918930168,3.4241376347,0.0,67.1107166761,48.2474882111,60.1281475517,107.760403097,105.570772757,2.18963034019
 12/14  16:00:00,172.206178634,3.4241376347,0.0,60.3979651427,48.2474882111,60.1281475517,104.168579765,101.979149226,2.18943053885
 12/14  17:00:00,193.920299932,3.4241376347,0.0,69.3528629973,48.2474882111,63.0180376616,105.943805917,102.667988817,3.27581710027
 12/14  18:00:00,197.772598595,3.4241376347,0.0,79.2154086463,37.5258241642,62.7947880557,105.726525208,103.537528323,2.18899688521
 12/14  19:00:00,171.564085606,3.4241376347,0.0,90.5051688062,26.8041601173,36.0181789539,104.29883115,103.194806814,1.10402433634
 12/14  20:00:00,170.69779638,3.4241376347,0.0,92.2076707886,26.8041601173,33.4493877451,104.202303089,102.014800302,2.18750278638
 12/14  21:00:00,166.035317573,3.4241376347,0.0,103.627688053,16.0824960704,28.0885557216,100.994550197,99.8907982365,1.10375196067
 12/14  22:00:00,167.472135855,3.4241376347,0.0,106.348901939,16.0824960704,26.8041601173,99.2061342265,98.1029014324,1.1032327941
 12/14  23:00:00,42.4157144323,0.0993884373208,0.0,0.699725783611,5.36083202345,21.4433280938,0.731091379527,0.711091379527,0.02
 12/14  24:00:00,49.8162298244,0.993884373208,0.0,9.88616125151,2.68041601173,21.4433280938,4.28474995551,3.18168804869,1.10306190682
 12/15  01:00:00,50.8746162305,0.795107498567,0.0,11.1433245323,2.68041601173,21.4433280938,4.27004736477,4.25004736477,0.02
 12/15  02:00:00,66.045255512,2.48153529777,0.0,24.6275360146,2.68041601173,21.4433280938,7.04312611422,5.94001154323,1.10311457099
 12/15  03:00:00,69.7335705571,2.65467115427,0.0,28.1427152032,2.68041601173,21.4433280938,6.06693844861,6.04693844861,0.02
 12/15  04:00:00,71.6226250041,2.48153529777,0.0,30.2049055066,2.68041601173,21.4433280938,8.58183255932,7.47869807426,1.10313448506
 12/15  05:00:00,74.2379667651,2.65467115427,0.0,32.6471114112,2.68041601173,21.4433280938,6.79996178347,6.77996178347,0.02
 12/15  06:00:00,78.9091707702,2.48153529777,0.0,34.8110352611,5.36083202345,21.4433280938,9.30412421126,8.20081220445,1.10331200681
 12/15  07:00:00,248.693171034,3.4241376347,0.0,203.652433188,5.36083202345,21.4433280938,2.22163884248,1.11846991757,1.10316892491
 12/15  08:00:00,217.53350945,3.4241376347,0.0,152.999979352,16.0824960704,32.6817896323,109.153237315,108.049408303,1.10382901228
 12/15  09:00:00,230.833879072,3.4241376347,0.0,108.750500745,48.2474882111,70.4033123869,104.778905521,102.58929045,2.18961507066
 12/15  10:00:00,210.074731359,3.4241376347,0.0,96.3399244606,48.2474882111,62.0547409583,96.2996522181,94.1097858565,2.18986636155
 12/15  11:00:00,198.407463458,3.4241376347,0.0,86.5992499663,48.2474882111,60.1281475517,89.1286951786,85.8534960605,3.27519911815
 12/15  12:00:00,186.496107942,3.4241376347,0.0,72.7613010438,48.2474882111,62.0547409583,83.3554435025,80.0788495848,3.27659391776
 12/15  13:00:00,176.415988235,3.4241376347,0.0,63.2255298439,48.2474882111,61.5103924513,80.1968991336,76.9184037032,3.27849543037
 12/15  14:00:00,167.95766862,3.4241376347,0.0,52.6173672168,48.2474882111,63.6602354638,75.9267047226,71.5626077854,4.36409693725
 12/15  15:00:00,160.949296729,3.4241376347,0.0,49.1410832378,48.2474882111,60.1281475517,69.1331701282,66.943653178,2.1895169502
 12/15  16:00:00,167.503997028,3.4241376347,0.0,55.6957835364,48.2474882111,60.1281475517,69.1919437516,67.0025732873,2.18937046425
 12/15  17:00:00,183.692260816,3.4241376347,0.0,59.1248238817,48.2474882111,63.0180376616,75.3673781683,72.0910812591,3.27629690922
 12/15  18:00:00,183.938125575,3.4241376347,0.0,65.3809356268,37.5258241642,62.7947880557,76.7966105361,74.607969102,2.18864143411
 12/15  19:00:00,158.308688418,3.4241376347,0.0,77.2497716185,26.8041601173,36.0181789539,78.1366469271,77.0326627262,1.10398420088
 12/15  20:00:00,157.173347691,3.4241376347,0.0,78.6832221,26.8041601173,33.4493877451,76.2094462374,75.1058455957,1.10360064178
 12/15  21:00:00,151.248877454,3.4241376347,0.0,88.8412479329,16.0824960704,28.0885557216,70.6457838323,69.5420191626,1.10376466968
 12/15  22:00:00,151.868348164,3.4241376347,0.0,90.7451142478,16.0824960704,26.8041601173,68.4381408166,67.3346449148,1.10349590175
 12/15  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.1031024591,0.0,1.1031024591
 12/15  24:00:00,38.9361841996,0.0,0.0,0.0,2.68041601173,21.4433280938,0.02,0.0,0.02
 12/16  01:00:00,38.5201189769,0.596330623925,0.0,4.34843617681,2.68041601173,16.0824960704,1.88974562795,0.786617914559,1.10312771339
 12/16  02:00:00,43.3426228546,0.993884373208,0.0,8.77338630517,2.68041601173,16.0824960704,1.61216655855,1.59216655855,0.02
 12/16  03:00:00,42.1903728371,0.795107498567,0.0,7.81991316239,2.68041601173,16.0824960704,2.50917721332,1.40604430351,1.10313290981
 12/16  04:00:00,45.9396578928,0.993884373208,0.0,11.3704213434,2.68041601173,16.0824960704,2.6682182056,2.6482182056,0.02
 12/16  05:00:00,44.214496887,0.795107498567,0.0,9.8440372122,2.68041601173,16.0824960704,3.50909734798,2.40597360802,1.10312373995
 12/16  06:00:00,48.4373050608,0.993884373208,0.0,13.8680685114,2.68041601173,16.0824960704,4.97206576107,3.86884126727,1.1032244938
 12/16  07:00:00,217.672078867,3.4241376347,0.0,172.631341021,5.36083202345,21.4433280938,0.223988499234,0.203988499234,0.02
 12/16  08:00:00,182.809051969,3.4241376347,0.0,135.098065039,5.36083202345,26.5809105114,75.555301337,74.4518912393,1.10341009765
 12/16  09:00:00,170.480767274,3.4241376347,0.0,108.944484695,26.8041601173,31.2995447326,72.3351648918,71.2315641299,1.10360076187
 12/16  10:00:00,155.395107149,3.4241376347,0.0,91.6111322628,26.8041601173,33.5472370403,72.0364777391,69.8486895575,2.1877881816
 12/16  11:00:00,150.566926323,3.4241376347,0.0,87.7462481398,26.8041601173,32.583940337,69.3558703516,68.2519864634,1.10388388819
 12/16  12:00:00,154.685295583,3.4241376347,0.0,89.6169250922,26.8041601173,34.8316326447,68.914735976,67.8106524744,1.1040835016
 12/16  13:00:00,148.712609582,3.4241376347,0.0,84.9286346952,26.8041601173,33.5472370403,70.8676236539,68.6797014751,2.18792217877
 12/16  14:00:00,144.514003746,3.4241376347,0.0,83.298820068,26.8041601173,30.9784458315,71.3488426748,70.2449032164,1.10393945845
 12/16  15:00:00,113.969181309,3.4241376347,0.0,81.1636522544,8.04124803518,21.3317032909,75.2064822451,74.1028627638,1.10361948126
 12/16  16:00:00,111.850295006,3.4241376347,0.0,80.3291615559,8.04124803518,20.0473076865,81.0244314074,79.9208796844,1.10355172301
 12/16  17:00:00,141.494856442,3.4241376347,0.0,99.7832907571,8.04124803518,20.3684065876,87.2503070376,86.1467133307,1.10359370689
 12/16  18:00:00,152.584855398,3.4241376347,0.0,113.65877218,2.68041601173,18.0090894769,93.2043620528,92.1011494054,1.10321264741
 12/16  19:00:00,34.3736922137,0.0993884373208,0.0,0.698951600222,2.68041601173,16.0824960704,1.51241955741,0.409198431476,1.10322112594
 12/16  20:00:00,43.9830890332,0.993884373208,0.0,9.41385248378,2.68041601173,16.0824960704,1.05710285629,1.03710285629,0.02
 12/16  21:00:00,53.1816330661,1.91084569199,0.0,17.6954351979,2.68041601173,16.0824960704,3.89846942445,2.79527833276,1.10319109169
 12/16  22:00:00,62.7445387736,2.48153529777,0.0,26.6876512997,2.68041601173,16.0824960704,5.84930885539,4.74595346283,1.10335539256
 12/16  23:00:00,68.2555038878,2.65467115427,0.0,32.0254805573,2.68041601173,16.0824960704,5.38642813117,5.36642813117,0.02
 12/16  24:00:00,72.3790191595,2.48153529777,0.0,36.3221316855,2.68041601173,16.0824960704,8.28850977966,7.18537640118,1.10313337848
 12/17  01:00:00,77.2641503344,2.65467115427,0.0,41.034127004,2.68041601173,16.0824960704,7.14527182298,7.12527182298,0.02
 12/17  02:00:00,80.1661748729,2.48153529777,0.0,44.1092873989,2.68041601173,16.0824960704,10.210187635,9.10711490478,1.10307273025
 12/17  03:00:00,82.6426164958,2.65467115427,0.0,46.4125931653,2.68041601173,16.0824960704,8.41565646265,8.39565646265,0.02
 12/17  04:00:00,85.4221224383,2.48153529777,0.0,49.3652349643,2.68041601173,16.0824960704,11.3486117717,10.2455374625,1.10307430921
 12/17  05:00:00,87.9409143036,2.65467115427,0.0,51.7108909731,2.68041601173,16.0824960704,9.1347738023,9.1147738023,0.02
 12/17  06:00:00,91.5117395337,2.48153529777,0.0,55.4548520597,2.68041601173,16.0824960704,12.1923150127,11.0890590545,1.10325595815
 12/17  07:00:00,91.6457326188,2.65467115427,0.0,55.4157092884,2.68041601173,16.0824960704,9.49341222834,9.47341222834,0.02
 12/17  08:00:00,91.3650068874,2.48153529777,0.0,57.7754527468,2.68041601173,16.0824960704,12.3303303338,11.2272596237,1.10307071013
 12/17  09:00:00,76.8190077622,2.65467115427,0.0,55.3929844317,2.68041601173,16.0824960704,9.70239169824,9.68239169824,0.02
 12/17  10:00:00,70.6039715866,2.48153529777,0.0,49.3510841127,2.68041601173,16.0824960704,12.4819526639,11.3788803702,1.10307229369
 12/17  11:00:00,70.503246271,2.65467115427,0.0,49.0772229405,2.68041601173,16.0824960704,9.57144175718,9.55144175718,0.02
 12/17  12:00:00,69.2547155841,2.48153529777,0.0,48.0018281101,2.68041601173,16.0824960704,11.9611220767,10.8579362131,1.10318586357
 12/17  13:00:00,61.4646381401,2.65467115427,0.0,40.0386148096,2.68041601173,16.0824960704,8.54756328156,8.52756328156,0.02
 12/17  14:00:00,59.5115266685,2.48153529777,0.0,38.2586391945,2.68041601173,16.0824960704,10.2835541043,9.18018758684,1.10336651749
 12/17  15:00:00,57.4731502957,2.65467115427,0.0,36.0471269652,2.68041601173,16.0824960704,7.27252264043,7.25252264043,0.02
 12/17  16:00:00,58.4191001228,2.48153529777,0.0,37.1662126488,2.68041601173,16.0824960704,9.00840237283,7.90528113918,1.10312123366
 12/17  17:00:00,77.6300674805,2.65467115427,0.0,46.3347108167,2.68041601173,16.0824960704,6.93068382909,6.91068382909,0.02
 12/17  18:00:00,92.5762628934,2.48153529777,0.0,56.5193754194,2.68041601173,16.0824960704,10.0004865319,8.89741171091,1.103074821
 12/17  19:00:00,96.4513482038,2.65467115427,0.0,60.2213248734,2.68041601173,16.0824960704,8.58433371256,8.56433371256,0.02
 12/17  20:00:00,101.169957439,2.48153529777,0.0,65.1130699655,2.68041601173,16.0824960704,11.8393738994,10.7363081487,1.10306575063
 12/17  21:00:00,101.797932587,2.65467115427,0.0,65.567909256,2.68041601173,16.0824960704,9.74173210454,9.72173210454,0.02
 12/17  22:00:00,104.311076159,2.48153529777,0.0,68.2541886855,2.68041601173,16.0824960704,12.802113348,11.6988715284,1.10324181964
 12/17  23:00:00,102.035673648,2.65467115427,0.0,65.8056503172,2.68041601173,16.0824960704,9.88812833214,9.86812833214,0.02
 12/17  24:00:00,104.719771789,2.48153529777,0.0,68.6628843153,2.68041601173,16.0824960704,12.7904966725,11.6874242654,1.10307240713
 12/18  01:00:00,107.041267558,2.65467115427,0.0,65.4504122044,2.68041601173,21.4433280938,10.0608393888,10.0408393888,0.02
 12/18  02:00:00,108.640439678,2.48153529777,0.0,67.2227201808,2.68041601173,21.4433280938,12.9198841082,11.8167509755,1.10313313279
 12/18  03:00:00,107.157905681,2.65467115427,0.0,65.5670503266,2.68041601173,21.4433280938,10.0367751527,10.0167751527,0.02
 12/18  04:00:00,110.31480303,2.48153529777,0.0,68.8970835329,2.68041601173,21.4433280938,12.9952321415,11.8921057044,1.10312643704
 12/18  05:00:00,109.531336704,2.65467115427,0.0,67.9404813504,2.68041601173,21.4433280938,10.2466001902,10.2266001902,0.02
 12/18  06:00:00,114.363192248,2.48153529777,0.0,70.2650567392,5.36083202345,21.4433280938,13.1926075826,12.0893351824,1.10327240025
 12/18  07:00:00,327.266393357,3.4241376347,0.0,282.225655511,5.36083202345,21.4433280938,4.37634882145,3.27312720954,1.10322161191
 12/18  08:00:00,285.67828738,3.4241376347,0.0,221.144757282,16.0824960704,32.6817896323,129.511161565,128.407337724,1.10382384161
 12/18  09:00:00,281.510452455,3.4241376347,0.0,159.427074129,48.2474882111,70.4033123869,124.722633786,122.53301131,2.18962247689
 12/18  10:00:00,248.620988438,3.4241376347,0.0,134.88618154,48.2474882111,62.0547409583,121.517636335,118.242635682,3.27500065317
 12/18  11:00:00,222.270345714,3.4241376347,0.0,110.462132223,48.2474882111,60.1281475517,118.230166997,116.03994691,2.1902200871
 12/18  12:00:00,221.351294628,3.4241376347,0.0,107.616487729,48.2474882111,62.0547409583,112.746862335,109.470982968,3.27587936738
 12/18  13:00:00,221.382952899,3.4241376347,0.0,108.192494508,48.2474882111,61.5103924513,104.060807195,99.6968578766,4.36394931847
 12/18  14:00:00,205.757648123,3.4241376347,0.0,90.4173467196,48.2474882111,63.6602354638,96.261528078,92.9835808789,3.27794719902
 12/18  15:00:00,196.702019446,3.4241376347,0.0,84.8938059548,48.2474882111,60.1281475517,91.5319821438,89.3424201028,2.18956204095
 12/18  16:00:00,190.5902521,3.4241376347,0.0,78.7820386089,48.2474882111,60.1281475517,90.6503837359,88.4610065762,2.18937715969
 12/18  17:00:00,206.544416985,3.4241376347,0.0,81.9769800501,48.2474882111,63.0180376616,92.7257315026,89.4499234382,3.27580806445
 12/18  18:00:00,208.947390966,3.4241376347,0.0,90.3902010178,37.5258241642,62.7947880557,93.4524469895,91.2634347196,2.18901226995
 12/18  19:00:00,183.169840497,3.4241376347,0.0,102.110923697,26.8041601173,36.0181789539,94.2274770223,93.1234401198,1.10403690249
 12/18  20:00:00,185.081887275,3.4241376347,0.0,106.591761684,26.8041601173,33.4493877451,99.9046525807,97.7171137187,2.187538862
 12/18  21:00:00,180.579309324,3.4241376347,0.0,118.171679803,16.0824960704,28.0885557216,103.947479894,102.843701653,1.10377824091
 12/18  22:00:00,182.917555047,3.4241376347,0.0,121.79432113,16.0824960704,26.8041601173,112.195196753,111.091947062,1.10324969123
 12/18  23:00:00,46.6183929679,0.496942186604,0.0,4.50485056995,5.36083202345,21.4433280938,1.00037714172,0.980377141725,0.02
 12/18  24:00:00,60.9024754075,1.8972052514,0.0,20.0690859564,2.68041601173,21.4433280938,4.62046172593,3.51733311808,1.10312860785
 12/19  01:00:00,74.6287843242,2.68057545919,0.0,33.0120246654,2.68041601173,21.4433280938,6.17705884253,6.15705884253,0.02
 12/19  02:00:00,79.1835878817,2.45563099285,0.0,37.7917726892,2.68041601173,21.4433280938,8.13481450882,7.03169407287,1.10312043595
 12/19  03:00:00,86.342891892,2.68057545919,0.0,44.7261322332,2.68041601173,21.4433280938,9.49948350038,9.47948350038,0.02
 12/19  04:00:00,88.6622572853,2.45563099285,0.0,47.2704420928,2.68041601173,21.4433280938,10.2303180959,9.12718743919,1.10313065669
 12/19  05:00:00,94.5144721878,2.68057545919,0.0,52.897712529,2.68041601173,21.4433280938,11.8408044541,11.8208044541,0.02
 12/19  06:00:00,98.2904633184,2.45563099285,0.0,54.2182321142,5.36083202345,21.4433280938,11.8667021419,10.7634493885,1.10325275337
 12/19  07:00:00,282.281595752,3.4241376347,0.0,237.240857906,5.36083202345,21.4433280938,4.59512413206,3.49192989892,1.10319423315
 12/19  08:00:00,246.625823036,3.4241376347,0.0,182.092292938,16.0824960704,32.6817896323,155.634569294,154.530681701,1.10388759217
 12/19  09:00:00,254.381615375,3.4241376347,0.0,132.298237048,48.2474882111,70.4033123869,152.077305679,149.887720171,2.18958550804
 12/19  10:00:00,220.153718484,3.4241376347,0.0,106.418911586,48.2474882111,62.0547409583,141.980479339,139.790417388,2.19006195075
 12/19  11:00:00,195.010007055,3.4241376347,0.0,83.2017935636,48.2474882111,60.1281475517,129.475879342,126.200687954,3.27519138795
 12/19  12:00:00,183.895601526,3.4241376347,0.0,70.1607946274,48.2474882111,62.0547409583,116.434011054,113.156985158,3.27702589651
 12/19  13:00:00,190.243084472,3.4241376347,0.0,77.052626081,48.2474882111,61.5103924513,105.356847097,102.078377225,3.278469872
 12/19  14:00:00,181.494905665,3.4241376347,0.0,66.1546042611,48.2474882111,63.6602354638,101.56531453,97.2014105444,4.36390398574
 12/19  15:00:00,166.037017439,3.4241376347,0.0,54.2288039477,48.2474882111,60.1281475517,98.2496591115,96.0599644006,2.18969471091
 12/19  16:00:00,161.50936363,3.4241376347,0.0,49.7011501381,48.2474882111,60.1281475517,97.2638317638,95.0746236464,2.18920811738
 12/19  17:00:00,186.661643897,3.4241376347,0.0,62.0942069618,48.2474882111,63.0180376616,99.3818298083,96.1062670401,3.27556276818
 12/19  18:00:00,192.767850889,3.4241376347,0.0,74.2106609404,37.5258241642,62.7947880557,101.576890987,99.3881823588,2.18870862793
 12/19  19:00:00,168.141396439,3.4241376347,0.0,87.0824796387,26.8041601173,36.0181789539,103.825575295,102.721542692,1.10403260345
 12/19  20:00:00,168.773861273,3.4241376347,0.0,90.2837356817,26.8041601173,33.4493877451,107.108842611,104.92143053,2.18741208087
 12/19  21:00:00,165.401120773,3.4241376347,0.0,102.993491252,16.0824960704,28.0885557216,108.362231894,107.258516827,1.10371506737
 12/19  22:00:00,167.532511743,3.4241376347,0.0,106.409277827,16.0824960704,26.8041601173,108.521370566,107.418158444,1.10321212108
 12/19  23:00:00,42.4094768944,0.0993884373208,0.0,0.693488245739,5.36083202345,21.4433280938,0.770468118034,0.750468118034,0.02
 12/19  24:00:00,49.6312932219,0.993884373208,0.0,9.70122464905,2.68041601173,21.4433280938,4.67467426758,3.57160276813,1.10307149946
 12/20  01:00:00,51.2378850202,0.874723563135,0.0,11.4269772574,2.68041601173,21.4433280938,4.67988304592,4.65988304592,0.02
 12/20  02:00:00,67.5344456966,2.79582383901,0.0,25.8024376579,2.68041601173,21.4433280938,7.65086031911,6.54773413419,1.10312618492
 12/20  03:00:00,66.2780030402,2.28275842313,0.0,25.0590604175,2.68041601173,21.4433280938,6.51076504958,6.49076504958,0.02
 12/20  04:00:00,75.1644420459,2.85344802891,0.0,33.3748098173,2.68041601173,21.4433280938,9.26169367812,8.15857465684,1.10311902128
 12/20  05:00:00,72.4141494597,2.28275842313,0.0,31.1952068369,2.68041601173,21.4433280938,7.53373689144,7.51373689144,0.02
 12/20  06:00:00,84.3189575987,2.85344802891,0.0,39.8489093585,5.36083202345,21.4433280938,10.2486271004,9.14531665644,1.10331044393
 12/20  07:00:00,252.073207181,3.4241376347,0.0,207.032469335,5.36083202345,21.4433280938,2.4957836589,1.39262005082,1.10316360807
 12/20  08:00:00,220.366741696,3.4241376347,0.0,155.833211598,16.0824960704,32.6817896323,118.485433165,117.381603578,1.10382958708
 12/20  09:00:00,234.3228398,3.4241376347,0.0,112.239461473,48.2474882111,70.4033123869,114.07035712,111.880695491,2.1896616296
 12/20  10:00:00,214.067402441,3.4241376347,0.0,100.332595543,48.2474882111,62.0547409583,108.367080313,106.177130365,2.18994994764
 12/20  11:00:00,200.428895147,3.4241376347,0.0,88.6206816557,48.2474882111,60.1281475517,103.78405055,100.509011154,3.27503939566
 12/20  12:00:00,186.194074907,3.4241376347,0.0,72.4592680092,48.2474882111,62.0547409583,97.2022211589,93.92533635,3.2768848089
 12/20  13:00:00,192.844773621,3.4241376347,0.0,79.6543152295,48.2474882111,61.5103924513,91.3924415691,88.1140878562,3.27835371285
 12/20  14:00:00,187.177684405,3.4241376347,0.0,71.8373830011,48.2474882111,63.6602354638,87.7693705584,83.4056003631,4.36377019532
 12/20  15:00:00,180.385149915,3.4241376347,0.0,68.5769364235,48.2474882111,60.1281475517,82.0912805946,79.9016458212,2.18963477339
 12/20  16:00:00,178.581890179,3.4241376347,0.0,66.7736766873,48.2474882111,60.1281475517,81.5742357122,79.3847953771,2.18944033513
 12/20  17:00:00,191.567355422,3.4241376347,0.0,66.9999184871,48.2474882111,63.0180376616,85.9722481814,82.6967513495,3.27549683185
 12/20  18:00:00,193.16754069,3.4241376347,0.0,74.6103507408,37.5258241642,62.7947880557,90.3672635192,88.1785922689,2.18867125031
 12/20  19:00:00,168.238948633,3.4241376347,0.0,87.1800318327,26.8041601173,36.0181789539,94.5337761875,93.4297600003,1.10401618716
 12/20  20:00:00,168.75038222,3.4241376347,0.0,90.2602566291,26.8041601173,33.4493877451,99.9518496597,97.7644644157,2.18738524392
 12/20  21:00:00,165.612041305,3.4241376347,0.0,103.204411784,16.0824960704,28.0885557216,103.25819736,102.154494146,1.10370321386
 12/20  22:00:00,168.217584203,3.4241376347,0.0,107.094350287,16.0824960704,26.8041601173,104.48346447,104.46346447,0.02
 12/20  23:00:00,43.50972473,0.198776874642,0.0,1.69434764395,5.36083202345,21.4433280938,1.6495203766,0.546241281588,1.10327909501
 12/20  24:00:00,50.7696020115,0.993884373208,0.0,10.8395334387,2.68041601173,21.4433280938,3.86887304414,2.76580369806,1.10306934608
 12/21  01:00:00,60.09597056,1.91084569199,0.0,19.2489406683,2.68041601173,21.4433280938,4.48080981439,4.46080981439,0.02
 12/21  02:00:00,68.4731294,2.48153529777,0.0,27.0554099025,2.68041601173,21.4433280938,7.30845161176,6.20533294527,1.1031186665
 12/21  03:00:00,69.4173867997,2.65467115427,0.0,27.8265314458,2.68041601173,21.4433280938,5.83054718805,5.81054718805,0.02
 12/21  04:00:00,71.4252325939,2.48153529777,0.0,30.0075130965,2.68041601173,21.4433280938,8.16200431589,7.05887569314,1.10312862275
 12/21  05:00:00,74.94521016,2.65467115427,0.0,33.3543548061,2.68041601173,21.4433280938,6.75433963752,6.73433963752,0.02
 12/21  06:00:00,79.46154974,2.48153529777,0.0,35.3634142309,5.36083202345,21.4433280938,9.31154124929,8.20821861064,1.10332263865
 12/21  07:00:00,251.44456902,3.4241376347,0.0,206.403831174,5.36083202345,21.4433280938,1.23890408182,1.21890408182,0.02
 12/21  08:00:00,223.42630218,3.4241376347,0.0,158.892772082,16.0824960704,32.6817896323,129.549303934,127.361997082,2.18730685163
 12/21  09:00:00,238.774506337,3.4241376347,0.0,116.69112801,48.2474882111,70.4033123869,130.439659918,128.250000033,2.18965988508
 12/21  10:00:00,216.690455114,3.4241376347,0.0,102.955648215,48.2474882111,62.0547409583,128.595480599,126.40552516,2.18995543833
 12/21  11:00:00,185.704214551,3.4241376347,0.0,73.896001059,48.2474882111,60.1281475517,124.123897212,120.848836899,3.27506031358
 12/21  12:00:00,185.195022295,3.4241376347,0.0,71.4602153966,48.2474882111,62.0547409583,118.945221506,115.668295626,3.27692588058
 12/21  13:00:00,195.684341333,3.4241376347,0.0,82.4938829416,48.2474882111,61.5103924513,113.712873886,110.434460932,3.27841295462
 12/21  14:00:00,181.486976958,3.4241376347,0.0,66.1466755543,48.2474882111,63.6602354638,112.269642561,107.905770168,4.36387239332
 12/21  15:00:00,182.038473382,3.4241376347,0.0,70.2302598908,48.2474882111,60.1281475517,105.975419573,103.7857292,2.18969037302
 12/21  16:00:00,178.789574813,3.4241376347,0.0,66.9813613215,48.2474882111,60.1281475517,105.159229124,102.97001355,2.18921557336
 12/21  17:00:00,196.855367371,3.4241376347,0.0,72.2879304367,48.2474882111,63.0180376616,110.387503172,107.111897583,3.2756055897
 12/21  18:00:00,200.711681412,3.4241376347,0.0,82.1544914637,37.5258241642,62.7947880557,114.769289702,112.580543945,2.18874575632
 12/21  19:00:00,176.220810742,3.4241376347,0.0,95.1618939421,26.8041601173,36.0181789539,117.071703648,115.967649847,1.1040538012
 12/21  20:00:00,176.31305585,3.4241376347,0.0,97.8229302585,26.8041601173,33.4493877451,118.845248314,116.657792073,2.18745624102
 12/21  21:00:00,173.177199993,3.4241376347,0.0,110.769570472,16.0824960704,28.0885557216,121.720204459,120.616462886,1.10374157299
 12/21  22:00:00,175.533612527,3.4241376347,0.0,114.41037861,16.0824960704,26.8041601173,123.748770766,122.645541288,1.10322947855
 12/21  23:00:00,46.667067321,0.496942186604,0.0,4.55352492304,5.36083202345,21.4433280938,1.64777499645,1.62777499645,0.02
 12/21  24:00:00,56.5837695363,1.53893296085,0.0,16.1086523758,2.68041601173,21.4433280938,5.26970618166,4.1665732823,1.10313289937
 12/22  01:00:00,69.2251280716,2.48153529777,0.0,27.8074085742,2.68041601173,21.4433280938,6.58198173091,6.56198173091,0.02
 12/22  02:00:00,75.7100090271,2.65467115427,0.0,34.1191536732,2.68041601173,21.4433280938,8.0572008285,6.95406983154,1.10313099696
 12/22  03:00:00,77.3093978809,2.48153529777,0.0,35.8916783835,2.68041601173,21.4433280938,9.1973644561,9.1773644561,0.02
 12/22  04:00:00,83.464952533,2.65467115427,0.0,41.8740971791,2.68041601173,21.4433280938,9.8779360375,8.77480859569,1.10312744181
 12/22  05:00:00,85.2403078932,2.48153529777,0.0,43.8225883958,2.68041601173,21.4433280938,11.3014235951,11.2814235951,0.02
 12/22  06:00:00,96.2214455104,2.65467115427,0.0,51.9501741447,5.36083202345,21.4433280938,11.4780033485,10.3747640127,1.10323933575
 12/22  07:00:00,268.953511956,3.4241376347,0.0,223.91277411,5.36083202345,21.4433280938,4.34502176578,3.24183716795,1.10318459783
 12/22  08:00:00,236.130217128,3.4241376347,0.0,171.59668703,16.0824960704,32.6817896323,156.251210905,155.147338519,1.10387238556
 12/22  09:00:00,248.711343588,3.4241376347,0.0,126.627965261,48.2474882111,70.4033123869,158.20281013,156.013235101,2.18957502907
 12/22  10:00:00,219.16961642,3.4241376347,0.0,105.434809522,48.2474882111,62.0547409583,151.300857927,149.110781092,2.19007683511
 12/22  11:00:00,209.75655304,3.4241376347,0.0,97.9483395483,48.2474882111,60.1281475517,145.107590349,141.832338458,3.27525189093
 12/22  12:00:00,201.511906007,3.4241376347,0.0,87.7770991091,48.2474882111,62.0547409583,142.819391244,139.542244578,3.27714666597
 12/22  13:00:00,211.926116091,3.4241376347,0.0,98.7356576996,48.2474882111,61.5103924513,143.167826573,139.889181343,3.27864523037
 12/22  14:00:00,204.690623655,3.4241376347,0.0,89.3503222512,48.2474882111,63.6602354638,141.668846486,137.304639146,4.36420733982
 12/22  15:00:00,184.285082131,3.4241376347,0.0,72.4768686389,48.2474882111,60.1281475517,137.275983741,135.086123816,2.1898599253
 12/22  16:00:00,179.230111474,3.4241376347,0.0,67.4218979826,48.2474882111,60.1281475517,137.186512233,134.997129079,2.18938315402
 12/22  17:00:00,203.480898409,3.4241376347,0.0,78.9134614747,48.2474882111,63.0180376616,141.191929845,137.916045763,3.27588408159
 12/22  18:00:00,208.905256739,3.4241376347,0.0,90.3480667901,37.5258241642,62.7947880557,145.994247776,143.805165898,2.1890818773
 12/22  19:00:00,184.966922829,3.4241376347,0.0,103.908006029,26.8041601173,36.0181789539,152.98481833,150.79681989,2.18799843963
 12/22  20:00:00,186.454852874,3.4241376347,0.0,107.964727283,26.8041601173,33.4493877451,158.261264163,157.157559123,1.10370504012
 12/22  21:00:00,182.372509663,3.4241376347,0.0,119.964880142,16.0824960704,28.0885557216,156.514517745,155.410689581,1.10382816326
 12/22  22:00:00,183.861935602,3.4241376347,0.0,122.738701686,16.0824960704,26.8041601173,153.684000645,152.580770977,1.10322966819
 12/22  23:00:00,49.4559013669,0.713411272112,0.0,7.12588988343,5.36083202345,21.4433280938,2.95067742844,2.93067742844,0.02
 12/22  24:00:00,77.289921711,2.85344802891,0.0,35.5002894824,2.68041601173,21.4433280938,10.3069554825,9.2038255582,1.10312992431
 12/23  01:00:00,73.435570245,2.28275842313,0.0,37.5774596456,2.68041601173,16.0824960704,9.18349119401,9.16349119401,0.02
 12/23  02:00:00,85.8004496487,2.85344802891,0.0,49.3716494436,2.68041601173,16.0824960704,14.2805939547,13.1774662759,1.10312767874
 12/23  03:00:00,77.3234874145,2.28275842313,0.0,41.4653768152,2.68041601173,16.0824960704,10.6872617926,10.6672617926,0.02
 12/23  04:00:00,88.61734268,2.85344802891,0.0,52.1885424749,2.68041601173,16.0824960704,15.2315615633,14.1284233659,1.10313819733
 12/23  05:00:00,80.16331743,2.28275842313,0.0,44.3052068307,2.68041601173,16.0824960704,11.0587311947,11.0387311947,0.02
 12/23  06:00:00,92.6196273814,2.85344802891,0.0,56.1908271763,2.68041601173,16.0824960704,15.1613159546,14.0580857837,1.10323017093
 12/23  07:00:00,270.845227773,3.4241376347,0.0,225.804489927,5.36083202345,21.4433280938,5.80589666982,4.70267480091,1.10322186891
 12/23  08:00:00,226.816443771,3.4241376347,0.0,179.105456841,5.36083202345,26.5809105114,132.820189167,131.716800348,1.10338881914
 12/23  09:00:00,212.203629392,3.4241376347,0.0,150.667346813,26.8041601173,31.2995447326,126.205608066,125.101941338,1.10366672799
 12/23  10:00:00,196.716771191,3.4241376347,0.0,132.932796305,26.8041601173,33.5472370403,119.38071946,118.276768362,1.103951098
 12/23  11:00:00,176.45615222,3.4241376347,0.0,113.635474037,26.8041601173,32.583940337,112.590772592,111.486956417,1.1038161747
 12/23  12:00:00,170.886150325,3.4241376347,0.0,105.817779834,26.8041601173,34.8316326447,107.034278715,104.846058136,2.18822057883
 12/23  13:00:00,158.53872974,3.4241376347,0.0,94.7547548536,26.8041601173,33.5472370403,100.626963706,99.5229532735,1.10401043209
 12/23  14:00:00,149.091917321,3.4241376347,0.0,87.8767336433,26.8041601173,30.9784458315,97.8918690822,95.7041146736,2.18775440862
 12/23  15:00:00,127.285191384,3.4241376347,0.0,94.4796623294,8.04124803518,21.3317032909,95.8000989062,94.696492485,1.10360642127
 12/23  16:00:00,138.995936615,3.4241376347,0.0,107.474803164,8.04124803518,20.0473076865,96.8360764987,95.7325458652,1.10353063352
 12/23  17:00:00,160.133365785,3.4241376347,0.0,118.4218001,8.04124803518,20.3684065876,99.5433785741,98.4397725136,1.10360606052
 12/23  18:00:00,165.905230614,3.4241376347,0.0,126.979147397,2.68041601173,18.0090894769,104.53801406,103.434834611,1.10317944982
 12/23  19:00:00,38.1759951521,0.496942186604,0.0,4.10370078935,2.68041601173,16.0824960704,0.557227609064,0.537227609064,0.02
 12/23  20:00:00,52.9758383955,1.86762754956,0.0,17.5328586698,2.68041601173,16.0824960704,3.77366521153,2.67041994133,1.1032452702
 12/23  21:00:00,65.0641381375,2.48153529777,0.0,29.0072506635,2.68041601173,16.0824960704,6.29728871055,5.19402932431,1.10325938623
 12/23  22:00:00,71.3089247033,2.65467115427,0.0,35.0789013729,2.68041601173,16.0824960704,6.02506886932,6.00506886932,0.02
 12/23  23:00:00,75.2641672686,2.48153529777,0.0,39.2072797947,2.68041601173,16.0824960704,9.20017882206,8.09703573239,1.10314308967
 12/23  24:00:00,80.2942868054,2.65467115427,0.0,44.0642634749,2.68041601173,16.0824960704,8.04163973567,8.02163973567,0.02
 12/24  01:00:00,84.1606441658,2.48153529777,0.0,48.1037566918,2.68041601173,16.0824960704,11.5158162943,10.4127336892,1.10308260509
 12/24  02:00:00,88.8036919604,2.65467115427,0.0,52.5736686299,2.68041601173,16.0824960704,9.68965506212,9.66965506212,0.02
 12/24  03:00:00,93.616524221,2.48153529777,0.0,57.5596367471,2.68041601173,16.0824960704,13.2002685578,12.0971956413,1.10307291643
 12/24  04:00:00,95.771349427,2.65467115427,0.0,59.5413260965,2.68041601173,16.0824960704,10.7835133247,10.7635133247,0.02
 12/24  05:00:00,101.321224661,2.48153529777,0.0,65.2643371867,2.68041601173,16.0824960704,14.5420089018,13.4389398676,1.10306903415
 12/24  06:00:00,102.480647402,2.65467115427,0.0,66.2506240719,2.68041601173,16.0824960704,11.8282039853,11.8082039853,0.02
 12/24  07:00:00,105.419336438,2.48153529777,0.0,69.3624489645,2.68041601173,16.0824960704,15.2447869861,14.1417046947,1.10308229137
 12/24  08:00:00,103.876626813,2.65467115427,0.0,70.1139368155,2.68041601173,16.0824960704,12.3029406835,12.2829406835,0.02
 12/24  09:00:00,92.0849745264,2.48153529777,0.0,70.8320870524,2.68041601173,16.0824960704,15.9029665094,14.799889365,1.1030771444
