Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/24  10:00:00,77.3728206721,2.65467115427,0.0,55.9467973416,2.68041601173,16.0824960704,12.2177708549,12.1977708549,0.02
 12/24  11:00:00,71.4414761638,2.48153529777,0.0,50.1885886898,2.68041601173,16.0824960704,15.0107105185,13.9076372528,1.10307326565
 12/24  12:00:00,71.9513950776,2.65467115427,0.0,50.5253717472,2.68041601173,16.0824960704,11.1796358969,11.1596358969,0.02
 12/24  13:00:00,70.1569222962,2.48153529777,0.0,48.9040348222,2.68041601173,16.0824960704,13.5384690011,12.4352675009,1.1032015002
 12/24  14:00:00,67.2845020631,2.65467115427,0.0,45.8584787326,2.68041601173,16.0824960704,10.8484317967,9.74505321946,1.1033785772
 12/24  15:00:00,66.2925546956,2.48153529777,0.0,45.0396672216,2.68041601173,16.0824960704,10.7542043499,10.7342043499,0.02
 12/24  16:00:00,65.8674422356,2.65467115427,0.0,44.4414189051,2.68041601173,16.0824960704,9.94828879478,8.84521693172,1.10307186305
 12/24  17:00:00,90.2319468239,2.48153529777,0.0,59.1097260166,2.68041601173,16.0824960704,10.6779165784,10.6579165784,0.02
 12/24  18:00:00,101.559022705,2.65467115427,0.0,65.3289993744,2.68041601173,16.0824960704,10.8638993374,9.76082069455,1.10307864285
 12/24  19:00:00,108.738406133,2.48153529777,0.0,72.6815186586,2.68041601173,16.0824960704,12.4317886002,12.4117886002,0.02
 12/24  20:00:00,111.817825527,2.65467115427,0.0,75.5878021968,2.68041601173,16.0824960704,12.6292018278,11.5261270623,1.1030747655
 12/24  21:00:00,118.715814069,2.48153529777,0.0,82.6589265948,2.68041601173,16.0824960704,14.8430757487,14.8230757487,0.02
 12/24  22:00:00,121.029629808,2.65467115427,0.0,84.7996064773,2.68041601173,16.0824960704,14.6500383627,13.5467727881,1.10326557464
 12/24  23:00:00,127.736688162,2.48153529777,0.0,91.6798006876,2.68041601173,16.0824960704,17.2410003945,17.2210003945,0.02
 12/24  24:00:00,129.312665256,2.65467115427,0.0,93.0826419256,2.68041601173,16.0824960704,16.5087994773,15.4057276421,1.10307183518
 12/25  01:00:00,134.756250426,2.48153529777,0.0,98.6993629518,2.68041601173,16.0824960704,19.1935542891,19.1735542891,0.02
 12/25  02:00:00,134.966299212,2.65467115427,0.0,98.7362758816,2.68041601173,16.0824960704,17.8276524785,16.7245834048,1.10306907365
 12/25  03:00:00,140.084831369,2.48153529777,0.0,104.027943895,2.68041601173,16.0824960704,20.6317769091,20.6117769091,0.02
 12/25  04:00:00,139.932187983,2.65467115427,0.0,103.702164652,2.68041601173,16.0824960704,17.7987604822,17.7787604822,0.02
 12/25  05:00:00,145.374835444,2.48153529777,0.0,109.31794797,2.68041601173,16.0824960704,22.9394529908,21.836376254,1.10307673673
 12/25  06:00:00,143.753706411,2.65467115427,0.0,107.523683081,2.68041601173,16.0824960704,19.564753669,18.4614905372,1.10326313189
 12/25  07:00:00,145.861675805,2.48153529777,0.0,109.804788331,2.68041601173,16.0824960704,21.985035036,21.965035036,0.02
 12/25  08:00:00,139.163618415,2.65467115427,0.0,105.400928418,2.68041601173,16.0824960704,19.1221157419,18.0190401858,1.10307555602
 12/25  09:00:00,125.938724583,2.48153529777,0.0,104.685837109,2.68041601173,16.0824960704,21.0696326094,21.0496326094,0.02
 12/25  10:00:00,108.529685344,2.65467115427,0.0,87.1036620135,2.68041601173,16.0824960704,16.8686047992,16.8486047992,0.02
 12/25  11:00:00,90.9274276407,2.48153529777,0.0,69.6745401668,2.68041601173,16.0824960704,20.1193120105,19.0162396128,1.1030723977
 12/25  12:00:00,82.2111832084,2.65467115427,0.0,60.7851598779,2.68041601173,16.0824960704,14.6794067763,14.6594067763,0.02
 12/25  13:00:00,87.9728304365,2.48153529777,0.0,66.7199429626,2.68041601173,16.0824960704,17.1053797407,16.0021877472,1.10319199348
 12/25  14:00:00,93.6008627893,2.65467115427,0.0,72.1748394589,2.68041601173,16.0824960704,13.1997905328,12.0964115777,1.10337895514
 12/25  15:00:00,95.0874573957,2.48153529777,0.0,73.8345699218,2.68041601173,16.0824960704,13.0641424687,13.0441424687,0.02
 12/25  16:00:00,87.4943974784,2.65467115427,0.0,66.0683741479,2.68041601173,16.0824960704,11.3706857571,10.2675880026,1.10309775448
 12/25  17:00:00,104.221928873,2.48153529777,0.0,73.099708066,2.68041601173,16.0824960704,11.7222070962,11.7022070962,0.02
 12/25  18:00:00,108.730537176,2.65467115427,0.0,72.5005138451,2.68041601173,16.0824960704,10.8133211117,9.7102505603,1.10307055144
 12/25  19:00:00,110.777299829,2.48153529777,0.0,74.7204123553,2.68041601173,16.0824960704,11.2509460705,11.2309460705,0.02
 12/25  20:00:00,108.593312454,2.65467115427,0.0,72.3632891231,2.68041601173,16.0824960704,10.565297477,9.46221927098,1.10307820607
 12/25  21:00:00,110.375882497,2.48153529777,0.0,74.3189950234,2.68041601173,16.0824960704,11.0706673037,11.0506673037,0.02
 12/25  22:00:00,108.347613246,2.65467115427,0.0,72.117589916,2.68041601173,16.0824960704,10.454978238,9.35171915585,1.10325908215
 12/25  23:00:00,109.954637916,2.48153529777,0.0,73.8977504421,2.68041601173,16.0824960704,10.909475495,10.889475495,0.02
 12/25  24:00:00,108.161586773,2.65467115427,0.0,71.9315634426,2.68041601173,16.0824960704,10.3201652303,9.21708876416,1.10307646613
 12/26  01:00:00,112.765424456,2.48153529777,0.0,71.347704959,2.68041601173,21.4433280938,10.7645509558,10.7445509558,0.02
 12/26  02:00:00,110.587674501,2.65467115427,0.0,68.9968191474,2.68041601173,21.4433280938,10.1657913449,9.06265936739,1.10313197748
 12/26  03:00:00,111.665376606,2.48153529777,0.0,70.2476571088,2.68041601173,21.4433280938,10.5508148322,10.5308148322,0.02
 12/26  04:00:00,110.713101162,2.65467115427,0.0,69.1222458085,2.68041601173,21.4433280938,10.1428132636,9.03968092374,1.10313233984
 12/26  05:00:00,114.071275795,2.48153529777,0.0,72.6535562978,2.68041601173,21.4433280938,10.9730344068,10.9530344068,0.02
 12/26  06:00:00,116.838679876,2.65467115427,0.0,72.5674085107,5.36083202345,21.4433280938,10.7749073382,9.67163863639,1.10326870184
 12/26  07:00:00,338.30153453,3.4241376347,0.0,293.260796684,5.36083202345,21.4433280938,4.36948382184,3.26626298914,1.1032208327
 12/26  08:00:00,300.348641075,3.4241376347,0.0,235.815110977,16.0824960704,32.6817896323,131.394486114,130.290603022,1.10388309266
 12/26  09:00:00,290.091905914,3.4241376347,0.0,168.008527587,48.2474882111,70.4033123869,129.153960192,126.964462295,2.18949789672
 12/26  10:00:00,244.639041412,3.4241376347,0.0,130.904234514,48.2474882111,62.0547409583,123.647661651,120.372609953,3.27505169811
 12/26  11:00:00,223.6537828,3.4241376347,0.0,111.845569308,48.2474882111,60.1281475517,112.343328984,110.1531302,2.19019878386
 12/26  12:00:00,221.393504861,3.4241376347,0.0,107.658697963,48.2474882111,62.0547409583,109.273289263,105.996790037,3.27649922609
 12/26  13:00:00,220.860667039,3.4241376347,0.0,107.670208647,48.2474882111,61.5103924513,110.538485755,106.173979084,4.36450667138
 12/26  14:00:00,202.013275307,3.4241376347,0.0,86.672973903,48.2474882111,63.6602354638,108.03793814,104.760025264,3.27791287576
 12/26  15:00:00,187.641319385,3.4241376347,0.0,75.8331058931,48.2474882111,60.1281475517,106.888938636,103.613882041,3.27505659525
 12/26  16:00:00,195.094503139,3.4241376347,0.0,83.2862896469,48.2474882111,60.1281475517,108.206491864,106.016897999,2.18959386521
 12/26  17:00:00,213.86319522,3.4241376347,0.0,89.2957582852,48.2474882111,63.0180376616,110.877650308,107.601767018,3.27588329087
 12/26  18:00:00,215.585535681,3.4241376347,0.0,97.028345732,37.5258241642,62.7947880557,109.777485525,108.673220283,1.10426524216
 12/26  19:00:00,190.046953508,3.4241376347,0.0,108.988036708,26.8041601173,36.0181789539,112.846126493,110.657660175,2.1884663181
 12/26  20:00:00,191.203790001,3.4241376347,0.0,112.71366441,26.8041601173,33.4493877451,112.730537233,111.626899011,1.1036382222
 12/26  21:00:00,185.710066244,3.4241376347,0.0,123.302436724,16.0824960704,28.0885557216,113.542163922,112.43845794,1.10370598229
 12/26  22:00:00,185.789988552,3.4241376347,0.0,124.666754635,16.0824960704,26.8041601173,112.578293968,111.474838623,1.10345534582
 12/26  23:00:00,46.0856474757,0.496942186604,0.0,3.97210507775,5.36083202345,21.4433280938,2.33130307119,1.22817963293,1.10312343826
 12/26  24:00:00,54.3931984727,1.39222798283,0.0,14.0647862902,2.68041601173,21.4433280938,3.60255289631,3.58255289631,0.02
 12/27  01:00:00,67.7427079575,2.53915948768,0.0,26.2673642702,2.68041601173,21.4433280938,6.96827586,5.86513348758,1.10314237242
 12/27  02:00:00,70.1697179196,2.48179858455,0.0,28.7517351354,2.68041601173,21.4433280938,6.1994948237,6.1794948237,0.02
 12/27  03:00:00,75.8424688161,2.65440786749,0.0,34.2518767489,2.68041601173,21.4433280938,9.07680919461,7.97367875087,1.10313044375
 12/27  04:00:00,76.5640597198,2.48179858455,0.0,35.1460769357,2.68041601173,21.4433280938,7.67684984145,7.65684984145,0.02
 12/27  05:00:00,86.0623537649,2.65440786749,0.0,44.4717616978,2.68041601173,21.4433280938,11.2069878711,10.103856173,1.1031316981
 12/27  06:00:00,89.1482025198,2.48179858455,0.0,45.0498037239,5.36083202345,21.4433280938,10.522924303,9.41960627391,1.10331802907
 12/27  07:00:00,275.221991002,3.4241376347,0.0,230.181253156,5.36083202345,21.4433280938,2.53451365733,2.51451365733,0.02
 12/27  08:00:00,239.130002709,3.4241376347,0.0,174.596472611,16.0824960704,32.6817896323,135.309890663,134.206104374,1.10378628896
 12/27  09:00:00,249.300222757,3.4241376347,0.0,127.216844431,48.2474882111,70.4033123869,133.793608702,130.519943992,3.27366471006
 12/27  10:00:00,227.321468693,3.4241376347,0.0,113.586661795,48.2474882111,62.0547409583,124.184082425,121.993835378,2.19024704707
 12/27  11:00:00,214.251621353,3.4241376347,0.0,102.443407862,48.2474882111,60.1281475517,117.086992967,113.81177952,3.27521344665
 12/27  12:00:00,206.538952542,3.4241376347,0.0,92.8041456434,48.2474882111,62.0547409583,110.403881208,107.127415539,3.27646566897
 12/27  13:00:00,198.386801913,3.4241376347,0.0,85.1963435216,48.2474882111,61.5103924513,103.601856654,100.323264462,3.27859219149
 12/27  14:00:00,184.850999419,3.4241376347,0.0,69.5106980148,48.2474882111,63.6602354638,99.2326453967,94.868631248,4.36401414869
 12/27  15:00:00,173.456986026,3.4241376347,0.0,61.6487725347,48.2474882111,60.1281475517,94.3523695548,92.1628178769,2.18955167794
 12/27  16:00:00,169.793077237,3.4241376347,0.0,57.9848637456,48.2474882111,60.1281475517,95.7899546412,93.6005502304,2.18940441081
 12/27  17:00:00,192.523264616,3.4241376347,0.0,67.955827681,48.2474882111,63.0180376616,100.852998051,97.5774573229,3.2755407281
 12/27  18:00:00,197.982611539,3.4241376347,0.0,79.4254215908,37.5258241642,62.7947880557,104.659748789,102.471016241,2.18873254768
 12/27  19:00:00,173.298571809,3.4241376347,0.0,92.2396550086,26.8041601173,36.0181789539,108.309728576,107.205671578,1.1040569973
 12/27  20:00:00,174.359387778,3.4241376347,0.0,95.8692621871,26.8041601173,33.4493877451,113.285223822,111.097744752,2.18747907004
 12/27  21:00:00,170.99093437,3.4241376347,0.0,108.58330485,16.0824960704,28.0885557216,116.152475567,115.048711115,1.10376445201
 12/27  22:00:00,173.328542348,3.4241376347,0.0,112.205308432,16.0824960704,26.8041601173,118.037113761,116.933868035,1.10324572601
 12/27  23:00:00,45.4284321079,0.397553749283,0.0,3.41427814727,5.36083202345,21.4433280938,1.22230400796,1.20230400796,0.02
 12/27  24:00:00,51.4125912265,1.09787120182,0.0,11.378535825,2.68041601173,21.4433280938,4.51631809743,3.41324569952,1.10307239791
 12/28  01:00:00,71.3226914405,2.85344802891,0.0,29.5330592119,2.68041601173,21.4433280938,7.12335994077,7.10335994077,0.02
 12/28  02:00:00,68.9651499574,2.28275842313,0.0,27.7462073347,2.68041601173,21.4433280938,7.48846555261,6.38539954753,1.10306600508
 12/28  03:00:00,80.5059894878,2.85344802891,0.0,38.7163572592,2.68041601173,21.4433280938,9.38217846134,9.36217846134,0.02
 12/28  04:00:00,75.7322200446,2.28275842313,0.0,34.5132774218,2.68041601173,21.4433280938,8.9905481498,7.88746953978,1.10307861003
 12/28  05:00:00,87.5153473964,2.85344802891,0.0,45.7257151678,2.68041601173,21.4433280938,11.0303440475,11.0103440475,0.02
 12/28  06:00:00,83.7634464495,2.28275842313,0.0,39.864087815,5.36083202345,21.4433280938,10.0240032264,8.92068628805,1.10331693831
 12/28  07:00:00,266.303602079,3.4241376347,0.0,221.262864233,5.36083202345,21.4433280938,4.60073186894,3.49751041322,1.10322145571
 12/28  08:00:00,236.183517063,3.4241376347,0.0,169.182653631,16.0824960704,32.6817896323,137.557112538,136.453171914,1.10394062354
 12/28  09:00:00,244.927899108,3.4241376347,0.0,122.844520781,48.2474882111,70.4033123869,130.501491654,128.311711052,2.18978060217
 12/28  10:00:00,219.624153202,3.4241376347,0.0,105.889346304,48.2474882111,62.0547409583,119.038845408,115.76378342,3.27506198764
 12/28  11:00:00,206.776718399,3.4241376347,0.0,94.968504907,48.2474882111,60.1281475517,108.648326397,106.457977877,2.19034852029
 12/28  12:00:00,201.668612948,3.4241376347,0.0,87.9338060499,48.2474882111,62.0547409583,104.836293634,101.560086829,3.27620680496
 12/28  13:00:00,206.854374217,3.4241376347,0.0,93.6639158258,48.2474882111,61.5103924513,102.801885641,98.4371932532,4.36469238828
 12/28  14:00:00,196.339526447,3.4241376347,0.0,80.9992250435,48.2474882111,63.6602354638,98.0332885695,94.7551026809,3.27818588862
 12/28  15:00:00,187.394393198,3.4241376347,0.0,75.5861797062,48.2474882111,60.1281475517,94.56542021,91.2905651688,3.27485504128
 12/28  16:00:00,177.685620371,3.4241376347,0.0,65.8774068798,48.2474882111,60.1281475517,92.6304687691,90.4410016987,2.18946707038
 12/28  17:00:00,193.336367607,3.4241376347,0.0,68.7689306724,48.2474882111,63.0180376616,93.573907445,90.2981733148,3.27573413016
 12/28  18:00:00,195.519300435,3.4241376347,0.0,76.962110486,37.5258241642,62.7947880557,91.3826644632,90.2784476188,1.10421684437
 12/28  19:00:00,168.662023083,3.4241376347,0.0,87.603106283,26.8041601173,36.0181789539,92.4384245306,90.2500745546,2.188349976
 12/28  20:00:00,167.308285924,3.4241376347,0.0,88.8181603324,26.8041601173,33.4493877451,90.6245985732,89.5209949013,1.1036036719
 12/28  21:00:00,161.903154739,3.4241376347,0.0,99.4955252181,16.0824960704,28.0885557216,89.3614461004,88.2576124032,1.10383369724
 12/28  22:00:00,162.162476927,3.4241376347,0.0,101.039243011,16.0824960704,26.8041601173,86.1744172603,85.0711147005,1.10330255981
 12/28  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,1.10311455042,0.0,1.10311455042
 12/28  24:00:00,44.0933531523,0.596330623925,0.0,4.5608383287,2.68041601173,21.4433280938,1.30183090974,1.28183090974,0.02
 12/29  01:00:00,47.6307328533,0.795107498567,0.0,7.89944115504,2.68041601173,21.4433280938,3.62120927801,2.51807386242,1.10313541558
 12/29  02:00:00,51.1429663368,0.993884373208,0.0,11.2128977639,2.68041601173,21.4433280938,3.65369183017,3.63369183017,0.02
 12/29  03:00:00,50.5158985134,0.795107498567,0.0,10.7846068152,2.68041601173,21.4433280938,5.14782302706,4.04474820358,1.10307482348
 12/29  04:00:00,56.1540872081,1.32257896192,0.0,15.8953240465,2.68041601173,21.4433280938,5.21995627193,5.19995627193,0.02
 12/29  05:00:00,66.2270062708,2.65467115427,0.0,24.6361509169,2.68041601173,21.4433280938,6.36965541272,5.26652623319,1.10312917953
 12/29  06:00:00,71.3400462593,2.48153529777,0.0,27.2419107502,5.36083202345,21.4433280938,6.52930175,6.50930175,0.02
 12/29  07:00:00,237.153993838,3.4241376347,0.0,192.113255992,5.36083202345,21.4433280938,1.83908749622,0.735783756101,1.10330374012
 12/29  08:00:00,211.064912734,3.4241376347,0.0,144.064049303,16.0824960704,32.6817896323,102.24666976,101.142905681,1.10376407891
 12/29  09:00:00,224.383520664,3.4241376347,0.0,102.300142337,48.2474882111,70.4033123869,99.232690235,95.9584636873,3.27422654769
 12/29  10:00:00,203.130476231,3.4241376347,0.0,89.3956693333,48.2474882111,62.0547409583,93.0824275815,90.8921927972,2.19023478425
 12/29  11:00:00,180.489065349,3.4241376347,0.0,68.6808518576,48.2474882111,60.1281475517,87.7043533342,84.4291348709,3.27521846329
 12/29  12:00:00,176.060364877,3.4241376347,0.0,62.3255579789,48.2474882111,62.0547409583,83.4145474911,80.1380440837,3.27650340739
 12/29  13:00:00,182.726890551,3.4241376347,0.0,69.5364321594,48.2474882111,61.5103924513,81.3362693012,78.0576019159,3.27866738531
 12/29  14:00:00,162.621874901,3.4241376347,0.0,47.2815734978,48.2474882111,63.6602354638,78.8537784111,74.4896137029,4.36416470825
 12/29  15:00:00,152.755953509,3.4241376347,0.0,40.9477400176,48.2474882111,60.1281475517,73.3404428891,71.1508116805,2.18963120867
 12/29  16:00:00,159.869536116,3.4241376347,0.0,48.0613226241,48.2474882111,60.1281475517,72.8841469494,70.6946531099,2.18949383949
 12/29  17:00:00,179.805888459,3.4241376347,0.0,55.2384515247,48.2474882111,63.0180376616,78.0861312515,74.8104251463,3.27570610518
 12/29  18:00:00,181.479703633,3.42564912791,0.0,62.921002191,37.5258241642,62.7947880557,82.2851483533,80.0963006212,2.18884773203
 12/29  19:00:00,156.800030065,3.4241376347,0.0,75.741113265,26.8041601173,36.0181789539,85.4672435363,84.3631278332,1.10411570308
 12/29  20:00:00,157.113626294,3.4241376347,0.0,78.6235007025,26.8041601173,33.4493877451,89.7469001379,87.5593097028,2.18759043511
 12/29  21:00:00,153.433947295,3.4241376347,0.0,91.0263177737,16.0824960704,28.0885557216,91.7344124017,90.6305871888,1.10382521286
 12/29  22:00:00,157.005011685,3.4241376347,0.0,95.8817777684,16.0824960704,26.8041601173,95.810857913,94.7076284508,1.10322946223
 12/29  23:00:00,41.6166002114,0.0,0.0,0.0,5.36083202345,21.4433280938,0.02,0.0,0.02
 12/29  24:00:00,46.5138943532,0.795107498567,0.0,6.78260265495,2.68041601173,21.4433280938,3.03276763251,1.92969567126,1.10307196126
 12/30  01:00:00,46.5652496264,0.993884373208,0.0,11.996013077,2.68041601173,16.0824960704,3.78351339189,3.76351339189,0.02
 12/30  02:00:00,54.3333732725,1.88467810029,0.0,18.873342996,2.68041601173,16.0824960704,5.80217146361,4.69906356408,1.10310789953
 12/30  03:00:00,63.4907806443,2.65440786749,0.0,27.2610206007,2.68041601173,16.0824960704,6.07808304439,6.05808304439,0.02
 12/30  04:00:00,65.2141277943,2.48179858455,0.0,29.1569770336,2.68041601173,16.0824960704,7.07786178623,5.9747824588,1.10307932743
 12/30  05:00:00,69.4651807083,2.65440786749,0.0,33.2354206646,2.68041601173,16.0824960704,7.45652247132,7.43652247132,0.02
 12/30  06:00:00,69.2938684591,2.48179858455,0.0,33.2367176984,2.68041601173,16.0824960704,7.94110118213,6.83780171398,1.10329946815
 12/30  07:00:00,245.29679694,3.4241376347,0.0,200.256059093,5.36083202345,21.4433280938,2.26687041456,1.16366374015,1.10320667441
 12/30  08:00:00,206.968767715,3.4241376347,0.0,156.790447452,5.36083202345,26.5809105114,110.335244458,109.231824299,1.10342015886
 12/30  09:00:00,193.8511466,3.4241376347,0.0,132.314864021,26.8041601173,31.2995447326,106.849255397,105.745541197,1.10371419997
 12/30  10:00:00,184.165290217,3.4241376347,0.0,120.38131533,26.8041601173,33.5472370403,101.736044226,100.632027726,1.10401650031
 12/30  11:00:00,171.503209969,3.4241376347,0.0,108.682531786,26.8041601173,32.583940337,97.5782286793,95.3905314481,2.18769723119
 12/30  12:00:00,169.663974482,3.4241376347,0.0,104.595603991,26.8041601173,34.8316326447,92.279703709,91.1756393066,1.10406440238
 12/30  13:00:00,160.384699069,3.4241376347,0.0,96.6007241824,26.8041601173,33.5472370403,90.2344711881,88.0466473581,2.18782382994
 12/30  14:00:00,145.354003194,3.4241376347,0.0,84.1388195161,26.8041601173,30.9784458315,86.5773469047,85.4734027152,1.10394418951
 12/30  15:00:00,119.755259054,3.4241376347,0.0,86.9497299987,8.04124803518,21.3317032909,86.2063231433,85.1026030041,1.10372013911
 12/30  16:00:00,118.277386637,3.4241376347,0.0,86.7562531861,8.04124803518,20.0473076865,87.8294667492,86.7259327804,1.10353396877
 12/30  17:00:00,145.372710919,3.4241376347,0.0,103.661145234,8.04124803518,20.3684065876,90.9755364594,89.8719270062,1.10360945315
 12/30  18:00:00,153.903939498,3.4241376347,0.0,114.977856281,2.68041601173,18.0090894769,90.7071325265,89.6039602828,1.10317224367
 12/30  19:00:00,33.5753521762,0.0,0.0,0.0,2.68041601173,16.0824960704,0.02,0.0,0.02
 12/30  20:00:00,41.3751866156,0.894495935888,0.0,6.90533850348,2.68041601173,16.0824960704,2.23978513319,1.13654776155,1.10323737164
 12/30  21:00:00,42.9073931388,0.795107498567,0.0,8.53693346407,2.68041601173,16.0824960704,2.81095118794,1.70775785744,1.1031933305
 12/30  22:00:00,54.9543921461,2.10962256663,0.0,19.2694174033,2.68041601173,16.0824960704,5.11431657802,4.01093609603,1.10338048199
 12/30  23:00:00,59.7065585466,2.65467115427,0.0,23.4765352162,2.68041601173,16.0824960704,3.65740899212,3.63740899212,0.02
 12/30  24:00:00,63.4800911863,2.48153529777,0.0,27.4232037123,2.68041601173,16.0824960704,6.88186835113,5.77873338953,1.1031349616
 12/31  01:00:00,65.6059054808,2.65467115427,0.0,29.3758821503,2.68041601173,16.0824960704,4.88042374055,4.86042374055,0.02
 12/31  02:00:00,68.0228690917,2.48153529777,0.0,31.9659816177,2.68041601173,16.0824960704,8.19178616233,7.08870894918,1.10307721315
 12/31  03:00:00,69.9133528704,2.65467115427,0.0,33.6833295399,2.68041601173,16.0824960704,5.74032668689,5.72032668689,0.02
 12/31  04:00:00,72.0059766163,2.48153529777,0.0,35.9490891424,2.68041601173,16.0824960704,8.01816723142,7.99816723142,0.02
 12/31  05:00:00,75.3483459135,2.65467115427,0.0,39.118322583,2.68041601173,16.0824960704,7.46859768811,6.36551986191,1.1030778262
 12/31  06:00:00,77.8806798107,2.48153529777,0.0,41.8237923367,2.68041601173,16.0824960704,9.88268544506,8.77942354839,1.10326189667
 12/31  07:00:00,81.594701696,2.65467115427,0.0,45.3646783656,2.68041601173,16.0824960704,7.03105586209,7.01105586209,0.02
 12/31  08:00:00,84.3935223394,2.48153529777,0.0,48.3366348655,2.68041601173,16.0824960704,10.6833078373,9.58023299054,1.10307484679
 12/31  09:00:00,69.6626677593,2.65467115427,0.0,48.2366444289,2.68041601173,16.0824960704,7.65035966635,7.63035966635,0.02
 12/31  10:00:00,55.1107503329,2.48153529777,0.0,33.8578628589,2.68041601173,16.0824960704,9.880065318,9.860065318,0.02
 12/31  11:00:00,46.8717777246,2.65467115427,0.0,25.4457543941,2.68041601173,16.0824960704,8.18053428991,7.07745839444,1.10307589547
 12/31  12:00:00,48.2730734069,2.48153529777,0.0,27.0201859329,2.68041601173,16.0824960704,9.38390393407,8.28069557962,1.10320835445
 12/31  13:00:00,45.6453311081,2.65467115427,0.0,24.2193077776,2.68041601173,16.0824960704,5.45754425457,5.43754425457,0.02
 12/31  14:00:00,45.446311437,2.48153529777,0.0,24.193423963,2.68041601173,16.0824960704,7.34083249422,6.23743785848,1.10339463574
 12/31  15:00:00,42.5040562879,2.65467115427,0.0,21.0780329574,2.68041601173,16.0824960704,4.36634531087,4.34634531087,0.02
 12/31  16:00:00,43.7909374102,2.48153529777,0.0,22.5380499362,2.68041601173,16.0824960704,7.02946727681,5.92628763648,1.10317964033
 12/31  17:00:00,62.2040790309,2.65467115427,0.0,33.3760557004,2.68041601173,16.0824960704,5.14437406292,5.12437406292,0.02
 12/31  18:00:00,81.8824144802,2.48153529777,0.0,45.8255270063,2.68041601173,16.0824960704,9.13476356915,8.03184473649,1.10291883266
 12/31  19:00:00,87.944951198,2.65467115427,0.0,51.7149278675,2.68041601173,16.0824960704,6.95296664656,6.93296664656,0.02
 12/31  20:00:00,91.6652625915,2.48153529777,0.0,55.6083751175,2.68041601173,16.0824960704,11.182783176,10.0797104633,1.10307271271
 12/31  21:00:00,92.5886502943,2.65467115427,0.0,56.3586269638,2.68041601173,16.0824960704,8.07331796675,8.05331796675,0.02
 12/31  22:00:00,93.2501294178,2.48153529777,0.0,57.1932419438,2.68041601173,16.0824960704,11.826967216,10.7237064406,1.10326077536
 12/31  23:00:00,95.5787679384,2.65467115427,0.0,59.3487446079,2.68041601173,16.0824960704,8.67942572282,8.65942572282,0.02
 12/31  24:00:00,101.333218313,2.48153529777,0.0,65.2763308393,2.68041601173,16.0824960704,13.4481297223,12.3450497208,1.10308000153
